ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 00:00,2,0.000,ALERT,211.25,294.26,59.991,1435377603,"201051344000955","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,156959.5,156959.5,4069,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377679,151374.00
06/27/2015 00:00,2,0.000,ALERT,212.61,295.16,59.981,1435377603,"274151322000095","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,455498.5,455498.5,4986,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377681,151375.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.86,59.996,1435377603,"201051344000868","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,143211.7,143211.7,4074,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377683,151376.00
06/27/2015 00:00,2,0.000,ALERT,212.16,294.26,59.970,1435377603,"201051344000853","174011321042388",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,149477.4,149477.4,4070,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377685,151377.00
06/27/2015 00:00,2,0.000,ALERT,212.16,295.16,59.991,1435377603,"201051344000582","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,149916.6,149916.6,4063,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377686,151378.00
06/27/2015 00:00,2,0.000,ALERT,211.48,293.96,59.981,1435377603,"201051344000469","174011321042388",0.00,14.70,0,291.25,296.96,0.0,0.0,0.000,144713.0,144713.0,4068,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377688,151379.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.26,60.012,1435377603,"201051344000988","174011321042388",0.00,15.50,0,290.05,296.96,0.0,0.0,0.000,144402.7,144402.7,4066,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377690,151380.00
06/27/2015 00:00,2,0.000,ALERT,211.25,293.66,60.012,1435377603,"201051344001158","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,150571.0,150571.0,4064,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377692,151381.00
06/27/2015 00:00,2,0.000,ALERT,211.48,293.66,60.039,1435377603,"201051344001025","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,153835.3,153835.3,4061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377694,151382.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.56,60.002,1435377603,"201051344000569","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,157423.5,157423.5,4072,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377696,151383.00
06/27/2015 00:00,2,0.000,ALERT,212.83,293.66,59.981,1435377603,"274151322000094","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,342327.3,342327.3,5440,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377698,151384.00
06/27/2015 00:00,2,0.000,ALERT,211.25,294.26,60.012,1435377603,"201051344000458","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,153218.7,153218.7,4068,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377699,151385.00
06/27/2015 00:00,2,0.000,ALERT,212.83,293.06,59.991,1435377603,"274151322000087","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,412822.6,412822.6,4955,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377701,151386.00
06/27/2015 00:00,2,0.000,ALERT,212.61,294.26,60.007,1435377603,"274151322000052","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,441304.2,441304.2,5359,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377703,151387.00
06/27/2015 00:00,2,0.000,ALERT,211.70,294.56,59.996,1435377603,"201051344001145","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,158411.6,158411.6,4079,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377705,151388.00
06/27/2015 00:00,2,0.000,ALERT,211.93,294.26,60.002,1435377603,"201051344000685","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,157539.2,157539.2,4079,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377707,151389.00
06/27/2015 00:00,2,0.000,ALERT,212.61,293.66,59.986,1435377603,"274151322000088","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,422661.2,422661.2,4968,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377709,151390.00
06/27/2015 00:00,2,0.000,ALERT,211.70,294.26,59.996,1435377603,"201051344000438","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,157639.0,157639.0,4064,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377711,151391.00
06/27/2015 00:00,2,0.000,ALERT,211.25,294.26,60.007,1435377603,"201051344001135","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,148947.6,148947.6,4058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377712,151392.00
06/27/2015 00:00,2,0.000,ALERT,211.70,293.66,60.002,1435377603,"201051344000417","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,153421.9,153421.9,4062,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377714,151393.00
06/27/2015 00:00,2,0.000,ALERT,211.03,294.26,60.007,1435377603,"201051344000594","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,153548.7,153548.7,4064,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377716,151394.00
06/27/2015 00:00,2,0.000,ALERT,212.61,294.26,60.007,1435377603,"274151322000083","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,437522.3,437522.3,5373,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377718,151395.00
06/27/2015 00:00,2,0.000,ALERT,211.70,294.26,60.007,1435377603,"201051344000585","174011321042388",0.00,15.80,0,292.16,297.26,0.0,0.0,0.000,152489.8,152489.8,4063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377720,151396.00
06/27/2015 00:00,2,0.000,ALERT,212.83,294.56,60.018,1435377603,"274151322000054","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,432697.8,432697.8,4958,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377722,151397.00
06/27/2015 00:00,2,0.000,ALERT,211.70,293.96,60.034,1435377603,"201051344001203","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,153698.4,153698.4,4067,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377724,151398.00
06/27/2015 00:00,2,0.000,ALERT,211.25,294.26,60.007,1435377603,"201051344000646","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,151110.0,151110.0,4061,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377725,151399.00
06/27/2015 00:00,2,0.000,ALERT,213.74,293.66,60.012,1435377603,"274151322000068","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,341369.5,341369.5,5048,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377727,151400.00
06/27/2015 00:00,2,0.000,ALERT,213.06,293.36,60.002,1435377603,"274151322000076","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,461230.4,461230.4,5363,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377729,151401.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.56,60.012,1435377603,"201051344000890","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,155291.7,155291.7,4067,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377731,151402.00
06/27/2015 00:00,2,0.000,ALERT,211.25,293.96,60.007,1435377603,"201051344000900","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,155485.3,155485.3,4071,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377733,151403.00
06/27/2015 00:00,2,0.000,ALERT,211.70,293.06,59.965,1435377603,"201051344000633","174011321042388",0.00,15.30,0,290.35,295.76,0.0,0.0,0.000,145232.1,145232.1,4076,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377734,151404.00
06/27/2015 00:00,2,0.000,ALERT,211.25,294.26,60.012,1435377603,"201051344000983","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,152437.0,152437.0,4076,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377736,151405.00
06/27/2015 00:00,2,0.000,ALERT,211.93,293.96,60.007,1435377603,"201051344000917","174011321042388",0.00,16.00,0,291.25,296.36,0.0,0.0,0.000,155762.8,155762.8,4075,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377738,151406.00
06/27/2015 00:00,2,0.000,ALERT,211.70,293.36,59.991,1435377603,"201051344000648","174011321042388",0.00,14.70,0,291.55,297.26,0.0,0.0,0.000,151662.7,151662.7,4070,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377740,151407.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.26,60.018,1435377603,"201051344001093","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,153862.7,153862.7,4065,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377742,151408.00
06/27/2015 00:00,2,0.000,ALERT,211.93,293.96,60.023,1435377603,"201051344000645","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,152120.1,152120.1,4075,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377743,151409.00
06/27/2015 00:00,2,0.000,ALERT,212.83,294.26,60.007,1435377603,"274151322000085","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,434852.8,434852.8,5361,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377745,151410.00
06/27/2015 00:00,2,0.000,ALERT,211.70,293.66,60.018,1435377603,"201051344000651","174011321042388",0.00,14.70,0,291.55,296.96,0.0,0.0,0.000,151517.3,151517.3,4067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377747,151411.00
06/27/2015 00:00,2,0.000,ALERT,211.70,293.66,60.007,1435377603,"201051344000867","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,143874.3,143874.3,4076,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377749,151412.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.56,60.018,1435377603,"201051344001230","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,155024.7,155024.7,4078,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435377751,151413.00
06/27/2015 00:00,2,0.000,ALERT,211.93,294.86,60.007,1435377603,"201051344000576","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,151420.7,151420.7,4078,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377752,151414.00
06/27/2015 00:00,2,0.000,ALERT,211.48,294.86,60.012,1435377603,"201051344000579","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,157705.7,157705.7,4065,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435377754,151415.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151416.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151417.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151418.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151419.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151420.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151421.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151422.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151423.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151424.00
06/27/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435377603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435378483,151425.00
06/27/2015 00:15,2,0.000,ALERT,211.48,296.36,59.965,1435378503,"201051344000955","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,156959.5,156959.5,4071,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378580,151426.00
06/27/2015 00:15,2,0.000,ALERT,213.29,297.26,59.970,1435378503,"274151322000095","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,455498.5,455498.5,4988,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435378582,151427.00
06/27/2015 00:15,2,0.000,ALERT,211.70,296.66,59.991,1435378503,"201051344000868","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,143211.7,143211.7,4076,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378583,151428.00
06/27/2015 00:15,2,0.000,ALERT,212.16,295.76,59.975,1435378503,"201051344000853","174011321042388",0.00,15.00,0,291.85,298.77,0.0,0.0,0.000,149477.4,149477.4,4072,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378585,151429.00
06/27/2015 00:15,2,0.000,ALERT,212.38,296.96,59.970,1435378503,"201051344000582","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,149916.6,149916.6,4065,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378587,151430.00
06/27/2015 00:15,2,0.000,ALERT,211.70,295.76,59.975,1435378503,"201051344000469","174011321042388",0.00,14.70,0,290.95,297.57,0.0,0.0,0.000,144713.0,144713.0,4070,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378589,151431.00
06/27/2015 00:15,2,0.000,ALERT,211.48,295.76,59.975,1435378503,"201051344000988","174011321042388",0.00,15.50,0,289.75,297.57,0.0,0.0,0.000,144402.7,144402.7,4068,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378591,151432.00
06/27/2015 00:15,2,0.000,ALERT,211.70,295.76,59.981,1435378503,"201051344001158","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,150571.0,150571.0,4066,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378593,151433.00
06/27/2015 00:15,2,0.000,ALERT,211.48,295.46,59.975,1435378503,"201051344001025","174011321042388",0.00,15.00,0,291.55,299.07,0.0,0.0,0.000,153835.3,153835.3,4063,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378594,151434.00
06/27/2015 00:15,2,0.000,ALERT,211.48,296.36,59.981,1435378503,"201051344000569","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,157423.5,157423.5,4074,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378596,151435.00
06/27/2015 00:15,2,0.000,ALERT,213.06,295.76,59.975,1435378503,"274151322000094","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,342327.3,342327.3,5442,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378598,151436.00
06/27/2015 00:15,2,0.000,ALERT,211.70,296.06,59.970,1435378503,"201051344000458","174011321042388",0.00,15.80,0,291.85,299.07,0.0,0.0,0.000,153218.7,153218.7,4070,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378600,151437.00
06/27/2015 00:15,2,0.000,ALERT,213.29,295.76,59.949,1435378503,"274151322000087","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,412822.6,412822.6,4957,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378602,151438.00
06/27/2015 00:15,2,0.000,ALERT,212.83,296.96,59.981,1435378503,"274151322000052","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,441304.2,441304.2,5361,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378604,151439.00
06/27/2015 00:15,2,0.000,ALERT,212.16,296.66,59.981,1435378503,"201051344001145","174011321042388",0.00,15.30,0,292.46,299.67,0.0,0.0,0.000,158411.6,158411.6,4081,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378606,151440.00
06/27/2015 00:15,2,0.000,ALERT,212.16,296.36,59.996,1435378503,"201051344000685","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,157539.2,157539.2,4081,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435378607,151441.00
06/27/2015 00:15,2,0.000,ALERT,212.83,296.36,59.944,1435378503,"274151322000088","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,422661.2,422661.2,4970,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378609,151442.00
06/27/2015 00:15,2,0.000,ALERT,211.93,296.36,59.986,1435378503,"201051344000438","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,157639.0,157639.0,4066,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378611,151443.00
06/27/2015 00:15,2,0.000,ALERT,211.48,296.36,59.938,1435378503,"201051344001135","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,148947.6,148947.6,4060,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378613,151444.00
06/27/2015 00:15,2,0.000,ALERT,211.93,295.76,59.981,1435378503,"201051344000417","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,153421.9,153421.9,4064,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378615,151445.00
06/27/2015 00:15,2,0.000,ALERT,211.48,296.66,59.975,1435378503,"201051344000594","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,153548.7,153548.7,4066,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378616,151446.00
06/27/2015 00:15,2,0.000,ALERT,213.29,297.57,59.981,1435378503,"274151322000083","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,437522.3,437522.3,5375,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378618,151447.00
06/27/2015 00:15,2,0.000,ALERT,211.93,296.36,59.981,1435378503,"201051344000585","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,152489.8,152489.8,4065,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378620,151448.00
06/27/2015 00:15,2,0.000,ALERT,213.06,296.66,59.970,1435378503,"274151322000054","174011321042388",0.00,16.70,0,292.16,299.07,0.0,0.0,0.000,432697.8,432697.8,4960,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378622,151449.00
06/27/2015 00:15,2,0.000,ALERT,211.93,296.06,59.981,1435378503,"201051344001203","174011321042388",0.00,15.30,0,292.16,300.27,0.0,0.0,0.000,153698.4,153698.4,4069,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435378624,151450.00
06/27/2015 00:15,2,0.000,ALERT,211.70,296.36,59.981,1435378503,"201051344000646","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,151110.0,151110.0,4063,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378625,151451.00
06/27/2015 00:15,2,0.000,ALERT,213.74,295.76,59.975,1435378503,"274151322000068","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,341369.5,341369.5,5050,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378627,151452.00
06/27/2015 00:15,2,0.000,ALERT,213.74,296.36,59.944,1435378503,"274151322000076","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,461230.4,461230.4,5365,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378629,151453.00
06/27/2015 00:15,2,0.000,ALERT,211.70,296.66,59.975,1435378503,"201051344000890","174011321042388",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,155291.7,155291.7,4069,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378631,151454.00
06/27/2015 00:15,2,0.000,ALERT,211.70,296.06,59.981,1435378503,"201051344000900","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,155485.3,155485.3,4073,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378633,151455.00
06/27/2015 00:15,2,0.000,ALERT,212.16,295.46,59.986,1435378503,"201051344000633","174011321042388",0.00,15.00,0,289.75,297.26,0.0,0.0,0.000,145232.1,145232.1,4078,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378635,151456.00
06/27/2015 00:15,2,0.000,ALERT,211.70,296.36,59.981,1435378503,"201051344000983","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,152437.0,152437.0,4078,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378636,151457.00
06/27/2015 00:15,2,0.000,ALERT,212.16,296.36,59.986,1435378503,"201051344000917","174011321042388",0.00,16.00,0,290.95,297.57,0.0,0.0,0.000,155762.8,155762.8,4077,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435378638,151458.00
06/27/2015 00:15,2,0.000,ALERT,212.16,295.76,59.970,1435378503,"201051344000648","174011321042388",0.00,14.70,0,291.25,298.77,0.0,0.0,0.000,151662.7,151662.7,4072,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378640,151459.00
06/27/2015 00:15,2,0.000,ALERT,211.93,296.66,59.996,1435378503,"201051344001093","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,153862.7,153862.7,4067,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378642,151460.00
06/27/2015 00:15,2,0.000,ALERT,212.16,296.06,60.002,1435378503,"201051344000645","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,152120.1,152120.1,4077,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435378644,151461.00
06/27/2015 00:15,2,0.000,ALERT,213.29,296.06,59.986,1435378503,"274151322000085","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,434852.8,434852.8,5363,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378646,151462.00
06/27/2015 00:15,2,0.000,ALERT,212.16,295.76,59.981,1435378503,"201051344000651","174011321042388",0.00,14.70,0,291.55,298.17,0.0,0.0,0.000,151517.3,151517.3,4069,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378648,151463.00
06/27/2015 00:15,2,0.000,ALERT,212.16,296.06,59.970,1435378503,"201051344000867","174011321042388",0.00,15.80,0,291.85,298.77,0.0,0.0,0.000,143874.3,143874.3,4078,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435378649,151464.00
06/27/2015 00:15,2,0.000,ALERT,212.16,296.96,59.981,1435378503,"201051344001230","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,155024.7,155024.7,4080,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378651,151465.00
06/27/2015 00:15,2,0.000,ALERT,212.38,296.96,60.018,1435378503,"201051344000576","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,151420.7,151420.7,4080,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378653,151466.00
06/27/2015 00:15,2,0.000,ALERT,211.93,296.66,59.975,1435378503,"201051344000579","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,157705.7,157705.7,4067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435378655,151467.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151468.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151469.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151470.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151471.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151472.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151473.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151474.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151475.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151476.00
06/27/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435378503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435379384,151477.00
06/27/2015 00:30,2,0.000,ALERT,211.48,296.66,59.965,1435379404,"201051344000955","174011321042388",0.00,15.50,0,283.14,299.07,0.0,0.0,0.000,156959.5,156959.5,4073,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379480,151478.00
06/27/2015 00:30,2,0.000,ALERT,213.06,298.17,59.975,1435379404,"274151322000095","174011321042388",0.00,15.50,0,284.34,300.27,0.0,0.0,0.000,455498.5,455498.5,4990,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379482,151479.00
06/27/2015 00:30,2,0.000,ALERT,211.93,297.26,59.965,1435379404,"201051344000868","174011321042388",0.00,15.30,0,283.74,299.67,0.0,0.0,0.000,143211.7,143211.7,4078,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379483,151480.00
06/27/2015 00:30,2,0.000,ALERT,212.38,296.66,59.975,1435379404,"201051344000853","174011321042388",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,149477.4,149477.4,4074,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379485,151481.00
06/27/2015 00:30,2,0.000,ALERT,212.61,297.87,59.981,1435379404,"201051344000582","174011321042388",0.00,15.00,0,284.34,299.97,0.0,0.0,0.000,149916.6,149916.6,4067,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379487,151482.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.96,59.975,1435379404,"201051344000469","174011321042388",0.00,14.70,0,282.24,298.77,0.0,0.0,0.000,144713.0,144713.0,4072,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379489,151483.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.96,59.970,1435379404,"201051344000988","174011321042388",0.00,15.50,0,281.03,298.77,0.0,0.0,0.000,144402.7,144402.7,4070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379491,151484.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.66,59.975,1435379404,"201051344001158","174011321042388",0.00,15.00,0,282.84,298.77,0.0,0.0,0.000,150571.0,150571.0,4068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379493,151485.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.36,59.981,1435379404,"201051344001025","174011321042388",0.00,15.00,0,282.84,299.67,0.0,0.0,0.000,153835.3,153835.3,4065,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379494,151486.00
06/27/2015 00:30,2,0.000,ALERT,212.16,297.26,59.986,1435379404,"201051344000569","174011321042388",0.00,15.30,0,283.74,299.67,0.0,0.0,0.000,157423.5,157423.5,4076,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379496,151487.00
06/27/2015 00:30,2,0.000,ALERT,213.51,296.66,59.970,1435379404,"274151322000094","174011321042388",0.00,15.50,0,282.84,299.07,0.0,0.0,0.000,342327.3,342327.3,5444,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379498,151488.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.96,59.981,1435379404,"201051344000458","174011321042388",0.00,15.80,0,283.14,299.67,0.0,0.0,0.000,153218.7,153218.7,4072,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379500,151489.00
06/27/2015 00:30,2,0.000,ALERT,213.74,296.96,59.986,1435379404,"274151322000087","174011321042388",0.00,16.70,0,282.54,298.77,0.0,0.0,0.000,412822.6,412822.6,4959,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379502,151490.00
06/27/2015 00:30,2,0.000,ALERT,213.29,297.57,59.975,1435379404,"274151322000052","174011321042388",0.00,16.00,0,282.84,299.97,0.0,0.0,0.000,441304.2,441304.2,5363,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379503,151491.00
06/27/2015 00:30,2,0.000,ALERT,212.61,297.26,60.023,1435379404,"201051344001145","174011321042388",0.00,15.00,0,283.74,299.97,0.0,0.0,0.000,158411.6,158411.6,4083,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379506,151492.00
06/27/2015 00:30,2,0.000,ALERT,212.61,296.96,60.002,1435379404,"201051344000685","174011321042388",0.00,15.30,0,283.44,299.07,0.0,0.0,0.000,157539.2,157539.2,4083,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379507,151493.00
06/27/2015 00:30,2,0.000,ALERT,213.06,296.66,59.975,1435379404,"274151322000088","174011321042388",0.00,16.00,0,283.14,299.07,0.0,0.0,0.000,422661.2,422661.2,4972,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379509,151494.00
06/27/2015 00:30,2,0.000,ALERT,212.61,296.96,59.986,1435379404,"201051344000438","174011321042388",0.00,15.00,0,283.44,299.37,0.0,0.0,0.000,157639.0,157639.0,4068,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379511,151495.00
06/27/2015 00:30,2,0.000,ALERT,211.70,296.66,59.986,1435379404,"201051344001135","174011321042388",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,148947.6,148947.6,4062,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379513,151496.00
06/27/2015 00:30,2,0.000,ALERT,212.38,296.36,59.981,1435379404,"201051344000417","174011321042388",0.00,15.50,0,282.84,298.47,0.0,0.0,0.000,153421.9,153421.9,4066,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379515,151497.00
06/27/2015 00:30,2,0.000,ALERT,211.93,297.26,59.981,1435379404,"201051344000594","174011321042388",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,153548.7,153548.7,4068,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379516,151498.00
06/27/2015 00:30,2,0.000,ALERT,213.51,296.96,59.970,1435379404,"274151322000083","174011321042388",0.00,15.50,0,283.14,299.97,0.0,0.0,0.000,437522.3,437522.3,5377,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379518,151499.00
06/27/2015 00:30,2,0.000,ALERT,212.38,296.96,59.965,1435379404,"201051344000585","174011321042388",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,152489.8,152489.8,4067,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379520,151500.00
06/27/2015 00:30,2,0.000,ALERT,213.29,297.57,60.012,1435379404,"274151322000054","174011321042388",0.00,16.30,0,283.44,299.37,0.0,0.0,0.000,432697.8,432697.8,4962,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379522,151501.00
06/27/2015 00:30,2,0.000,ALERT,212.16,296.66,59.981,1435379404,"201051344001203","174011321042388",0.00,15.30,0,283.14,300.87,0.0,0.0,0.000,153698.4,153698.4,4071,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379524,151502.00
06/27/2015 00:30,2,0.000,ALERT,212.16,296.96,59.975,1435379404,"201051344000646","174011321042388",0.00,15.30,0,282.84,299.07,0.0,0.0,0.000,151110.0,151110.0,4065,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379526,151503.00
06/27/2015 00:30,2,0.000,ALERT,213.96,295.76,59.970,1435379404,"274151322000068","174011321042388",0.00,16.70,0,282.84,298.47,0.0,0.0,0.000,341369.5,341369.5,5052,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379528,151504.00
06/27/2015 00:30,2,0.000,ALERT,213.96,296.66,59.991,1435379404,"274151322000076","174011321042388",0.00,16.00,0,283.14,299.67,0.0,0.0,0.000,461230.4,461230.4,5367,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379529,151505.00
06/27/2015 00:30,2,0.000,ALERT,212.16,297.26,59.954,1435379404,"201051344000890","174011321042388",0.00,15.50,0,283.74,300.27,0.0,0.0,0.000,155291.7,155291.7,4071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379531,151506.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.66,59.991,1435379404,"201051344000900","174011321042388",0.00,15.00,0,282.84,298.77,0.0,0.0,0.000,155485.3,155485.3,4075,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379533,151507.00
06/27/2015 00:30,2,0.000,ALERT,212.61,296.06,60.018,1435379404,"201051344000633","174011321042388",0.00,15.00,0,281.33,298.17,0.0,0.0,0.000,145232.1,145232.1,4080,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379535,151508.00
06/27/2015 00:30,2,0.000,ALERT,212.16,296.96,59.991,1435379404,"201051344000983","174011321042388",0.00,15.30,0,283.44,299.37,0.0,0.0,0.000,152437.0,152437.0,4080,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379536,151509.00
06/27/2015 00:30,2,0.000,ALERT,212.16,296.06,59.996,1435379404,"201051344000917","174011321042388",0.00,15.80,0,282.24,298.77,0.0,0.0,0.000,155762.8,155762.8,4079,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379538,151510.00
06/27/2015 00:30,2,0.000,ALERT,212.16,295.76,59.991,1435379404,"201051344000648","174011321042388",0.00,14.70,0,282.54,299.37,0.0,0.0,0.000,151662.7,151662.7,4074,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379540,151511.00
06/27/2015 00:30,2,0.000,ALERT,212.16,296.66,60.002,1435379404,"201051344001093","174011321042388",0.00,15.80,0,283.14,299.07,0.0,0.0,0.000,153862.7,153862.7,4069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435379542,151512.00
06/27/2015 00:30,2,0.000,ALERT,212.38,296.36,60.034,1435379404,"201051344000645","174011321042388",0.00,15.50,0,283.14,299.07,0.0,0.0,0.000,152120.1,152120.1,4079,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379544,151513.00
06/27/2015 00:30,2,0.000,ALERT,213.51,297.26,59.991,1435379404,"274151322000085","174011321042388",0.00,15.50,0,283.44,299.67,0.0,0.0,0.000,434852.8,434852.8,5365,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379545,151514.00
06/27/2015 00:30,2,0.000,ALERT,212.16,296.06,59.986,1435379404,"201051344000651","174011321042388",0.00,14.30,0,282.54,298.77,0.0,0.0,0.000,151517.3,151517.3,4071,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379547,151515.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.06,59.991,1435379404,"201051344000867","174011321042388",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,143874.3,143874.3,4080,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379549,151516.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.96,59.991,1435379404,"201051344001230","174011321042388",0.00,15.30,0,283.74,299.37,0.0,0.0,0.000,155024.7,155024.7,4082,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379551,151517.00
06/27/2015 00:30,2,0.000,ALERT,212.38,296.96,60.018,1435379404,"201051344000576","174011321042388",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,151420.7,151420.7,4082,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379553,151518.00
06/27/2015 00:30,2,0.000,ALERT,211.93,296.96,59.986,1435379404,"201051344000579","174011321042388",0.00,15.50,0,283.74,299.67,0.0,0.0,0.000,157705.7,157705.7,4069,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435379554,151519.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151520.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151521.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151522.00
