ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151523.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151524.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151525.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151526.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151527.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151528.00
06/27/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435379404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435380284,151529.00
06/27/2015 00:45,2,0.000,ALERT,211.93,296.06,60.002,1435380304,"201051344000955","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,156959.5,156959.5,4075,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380380,151530.00
06/27/2015 00:45,2,0.000,ALERT,213.06,296.66,59.970,1435380304,"274151322000095","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,455498.5,455498.5,4992,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380382,151531.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.66,59.981,1435380304,"201051344000868","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,143211.7,143211.7,4080,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380384,151532.00
06/27/2015 00:45,2,0.000,ALERT,212.61,295.76,59.996,1435380304,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,149477.4,149477.4,4076,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380385,151533.00
06/27/2015 00:45,2,0.000,ALERT,212.83,297.26,59.959,1435380304,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,149916.6,149916.6,4069,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380387,151534.00
06/27/2015 00:45,2,0.000,ALERT,211.93,295.76,59.970,1435380304,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,144713.0,144713.0,4074,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380389,151535.00
06/27/2015 00:45,2,0.000,ALERT,211.93,296.06,60.007,1435380304,"201051344000988","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,144402.7,144402.7,4072,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380391,151536.00
06/27/2015 00:45,2,0.000,ALERT,212.16,295.76,59.965,1435380304,"201051344001158","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,150571.0,150571.0,4070,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380393,151537.00
06/27/2015 00:45,2,0.000,ALERT,212.16,295.46,59.981,1435380304,"201051344001025","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,153835.3,153835.3,4067,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380395,151538.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.36,59.986,1435380304,"201051344000569","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,157423.5,157423.5,4078,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380396,151539.00
06/27/2015 00:45,2,0.000,ALERT,213.29,295.76,59.970,1435380304,"274151322000094","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,342327.3,342327.3,5446,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380398,151540.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.06,59.986,1435380304,"201051344000458","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,153218.7,153218.7,4074,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380400,151541.00
06/27/2015 00:45,2,0.000,ALERT,213.51,296.06,59.959,1435380304,"274151322000087","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,412822.6,412822.6,4961,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380402,151542.00
06/27/2015 00:45,2,0.000,ALERT,213.06,296.66,59.949,1435380304,"274151322000052","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,441304.2,441304.2,5365,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380404,151543.00
06/27/2015 00:45,2,0.000,ALERT,212.61,296.36,59.928,1435380304,"201051344001145","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,158411.6,158411.6,4085,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380406,151544.00
06/27/2015 00:45,2,0.000,ALERT,212.61,296.36,59.965,1435380304,"201051344000685","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,157539.2,157539.2,4085,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380408,151545.00
06/27/2015 00:45,2,0.000,ALERT,213.06,296.06,59.954,1435380304,"274151322000088","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,422661.2,422661.2,4974,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380409,151546.00
06/27/2015 00:45,2,0.000,ALERT,212.61,296.36,59.949,1435380304,"201051344000438","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,157639.0,157639.0,4070,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380411,151547.00
06/27/2015 00:45,2,0.000,ALERT,211.70,296.06,59.954,1435380304,"201051344001135","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,148947.6,148947.6,4064,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380413,151548.00
06/27/2015 00:45,2,0.000,ALERT,212.38,295.76,59.970,1435380304,"201051344000417","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,153421.9,153421.9,4068,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380415,151549.00
06/27/2015 00:45,2,0.000,ALERT,211.93,296.66,59.965,1435380304,"201051344000594","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,153548.7,153548.7,4070,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380417,151550.00
06/27/2015 00:45,2,0.000,ALERT,213.51,296.66,59.965,1435380304,"274151322000083","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,437522.3,437522.3,5379,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380419,151551.00
06/27/2015 00:45,2,0.000,ALERT,212.38,296.66,59.965,1435380304,"201051344000585","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,152489.8,152489.8,4069,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380420,151552.00
06/27/2015 00:45,2,0.000,ALERT,213.06,296.36,59.938,1435380304,"274151322000054","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,432697.8,432697.8,4964,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380422,151553.00
06/27/2015 00:45,2,0.000,ALERT,212.38,295.76,59.965,1435380304,"201051344001203","174011321042388",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,153698.4,153698.4,4073,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380424,151554.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.06,59.965,1435380304,"201051344000646","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,151110.0,151110.0,4067,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380426,151555.00
06/27/2015 00:45,2,0.000,ALERT,213.96,295.16,59.954,1435380304,"274151322000068","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,341369.5,341369.5,5054,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380428,151556.00
06/27/2015 00:45,2,0.000,ALERT,213.96,295.76,59.965,1435380304,"274151322000076","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,461230.4,461230.4,5369,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380430,151557.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.66,59.970,1435380304,"201051344000890","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,155291.7,155291.7,4073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380431,151558.00
06/27/2015 00:45,2,0.000,ALERT,211.93,295.76,59.981,1435380304,"201051344000900","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,155485.3,155485.3,4077,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380434,151559.00
06/27/2015 00:45,2,0.000,ALERT,212.83,295.46,59.959,1435380304,"201051344000633","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,145232.1,145232.1,4082,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380436,151560.00
06/27/2015 00:45,2,0.000,ALERT,211.93,296.06,59.954,1435380304,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,152437.0,152437.0,4082,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380437,151561.00
06/27/2015 00:45,2,0.000,ALERT,212.38,295.76,59.959,1435380304,"201051344000917","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,155762.8,155762.8,4081,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380439,151562.00
06/27/2015 00:45,2,0.000,ALERT,212.61,295.46,59.965,1435380304,"201051344000648","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,151662.7,151662.7,4076,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380441,151563.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.06,59.959,1435380304,"201051344001093","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,153862.7,153862.7,4071,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380443,151564.00
06/27/2015 00:45,2,0.000,ALERT,212.61,296.06,59.970,1435380304,"201051344000645","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,152120.1,152120.1,4081,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380445,151565.00
06/27/2015 00:45,2,0.000,ALERT,213.74,296.06,59.959,1435380304,"274151322000085","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,434852.8,434852.8,5367,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380446,151566.00
06/27/2015 00:45,2,0.000,ALERT,212.16,295.46,59.970,1435380304,"201051344000651","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,151517.3,151517.3,4073,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380448,151567.00
06/27/2015 00:45,2,0.000,ALERT,212.38,295.76,59.938,1435380304,"201051344000867","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,143874.3,143874.3,4082,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380450,151568.00
06/27/2015 00:45,2,0.000,ALERT,212.16,296.36,59.959,1435380304,"201051344001230","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,155024.7,155024.7,4084,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380452,151569.00
06/27/2015 00:45,2,0.000,ALERT,212.38,296.36,59.959,1435380304,"201051344000576","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,151420.7,151420.7,4084,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435380454,151570.00
06/27/2015 00:45,2,0.000,ALERT,211.93,296.36,59.965,1435380304,"201051344000579","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,157705.7,157705.7,4071,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435380455,151571.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151572.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151573.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151574.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151575.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151576.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151577.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151578.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151579.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151580.00
06/27/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435380304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435381184,151581.00
06/27/2015 01:00,2,0.000,ALERT,211.48,294.56,60.018,1435381203,"201051344000955","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,156959.5,156959.5,4077,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381279,151582.00
06/27/2015 01:00,2,0.000,ALERT,212.61,295.76,59.996,1435381203,"274151322000095","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,455498.5,455498.5,4994,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381281,151583.00
06/27/2015 01:00,2,0.000,ALERT,211.48,295.16,60.007,1435381203,"201051344000868","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,143211.7,143211.7,4082,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381283,151584.00
06/27/2015 01:00,2,0.000,ALERT,212.16,294.56,59.991,1435381203,"201051344000853","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,149477.4,149477.4,4078,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381284,151585.00
06/27/2015 01:00,2,0.000,ALERT,212.16,295.46,60.002,1435381203,"201051344000582","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,149916.6,149916.6,4071,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381286,151586.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.56,60.007,1435381203,"201051344000469","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,144713.0,144713.0,4076,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381288,151587.00
06/27/2015 01:00,2,0.000,ALERT,211.48,294.56,60.012,1435381203,"201051344000988","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,144402.7,144402.7,4074,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381290,151588.00
06/27/2015 01:00,2,0.000,ALERT,211.70,293.96,59.996,1435381203,"201051344001158","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,150571.0,150571.0,4072,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381292,151589.00
06/27/2015 01:00,2,0.000,ALERT,211.48,294.26,60.023,1435381203,"201051344001025","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,153835.3,153835.3,4069,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381294,151590.00
06/27/2015 01:00,2,0.000,ALERT,211.70,295.16,59.996,1435381203,"201051344000569","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,157423.5,157423.5,4080,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381295,151591.00
06/27/2015 01:00,2,0.000,ALERT,213.06,293.66,60.028,1435381203,"274151322000094","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,342327.3,342327.3,5448,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381297,151592.00
06/27/2015 01:00,2,0.000,ALERT,211.48,294.56,60.028,1435381203,"201051344000458","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,153218.7,153218.7,4076,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381299,151593.00
06/27/2015 01:00,2,0.000,ALERT,213.06,293.06,59.996,1435381203,"274151322000087","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,412822.6,412822.6,4963,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381301,151594.00
06/27/2015 01:00,2,0.000,ALERT,212.38,294.26,59.991,1435381203,"274151322000052","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,441304.2,441304.2,5367,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381303,151595.00
06/27/2015 01:00,2,0.000,ALERT,211.93,294.56,59.991,1435381203,"201051344001145","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,158411.6,158411.6,4087,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381304,151596.00
06/27/2015 01:00,2,0.000,ALERT,211.93,294.56,59.986,1435381203,"201051344000685","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,157539.2,157539.2,4087,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381306,151597.00
06/27/2015 01:00,2,0.000,ALERT,212.38,294.56,59.991,1435381203,"274151322000088","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,422661.2,422661.2,4976,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381308,151598.00
06/27/2015 01:00,2,0.000,ALERT,211.93,294.56,59.991,1435381203,"201051344000438","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,157639.0,157639.0,4072,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381310,151599.00
06/27/2015 01:00,2,0.000,ALERT,211.25,294.26,60.002,1435381203,"201051344001135","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,148947.6,148947.6,4066,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381312,151600.00
06/27/2015 01:00,2,0.000,ALERT,211.93,293.96,60.007,1435381203,"201051344000417","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,153421.9,153421.9,4070,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381314,151601.00
06/27/2015 01:00,2,0.000,ALERT,211.25,294.56,59.996,1435381203,"201051344000594","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,153548.7,153548.7,4072,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381315,151602.00
06/27/2015 01:00,2,0.000,ALERT,212.83,294.56,59.986,1435381203,"274151322000083","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,437522.3,437522.3,5381,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381317,151603.00
06/27/2015 01:00,2,0.000,ALERT,211.93,294.56,59.991,1435381203,"201051344000585","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,152489.8,152489.8,4071,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381319,151604.00
06/27/2015 01:00,2,0.000,ALERT,212.61,294.56,59.986,1435381203,"274151322000054","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,432697.8,432697.8,4966,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381321,151605.00
06/27/2015 01:00,2,0.000,ALERT,211.70,293.96,60.007,1435381203,"201051344001203","174011321042388",0.00,14.70,0,293.06,300.27,0.0,0.0,0.000,153698.4,153698.4,4075,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381322,151606.00
06/27/2015 01:00,2,0.000,ALERT,211.25,293.96,59.996,1435381203,"201051344000646","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,151110.0,151110.0,4069,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381324,151607.00
06/27/2015 01:00,2,0.000,ALERT,213.74,294.26,60.002,1435381203,"274151322000068","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,341369.5,341369.5,5056,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381326,151608.00
06/27/2015 01:00,2,0.000,ALERT,213.29,294.86,59.975,1435381203,"274151322000076","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,461230.4,461230.4,5371,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381328,151609.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.86,59.981,1435381203,"201051344000890","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,155291.7,155291.7,4075,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381330,151610.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.26,60.028,1435381203,"201051344000900","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,155485.3,155485.3,4079,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381332,151611.00
06/27/2015 01:00,2,0.000,ALERT,212.16,293.66,60.018,1435381203,"201051344000633","174011321042388",0.00,14.70,0,291.55,297.26,0.0,0.0,0.000,145232.1,145232.1,4084,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381333,151612.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.56,59.996,1435381203,"201051344000983","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,152437.0,152437.0,4084,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381335,151613.00
06/27/2015 01:00,2,0.000,ALERT,211.93,293.96,59.986,1435381203,"201051344000917","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,155762.8,155762.8,4083,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435381337,151614.00
06/27/2015 01:00,2,0.000,ALERT,211.93,293.66,60.023,1435381203,"201051344000648","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,151662.7,151662.7,4078,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381339,151615.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.56,59.991,1435381203,"201051344001093","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,153862.7,153862.7,4073,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381341,151616.00
06/27/2015 01:00,2,0.000,ALERT,212.16,294.26,59.991,1435381203,"201051344000645","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,152120.1,152120.1,4083,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381343,151617.00
06/27/2015 01:00,2,0.000,ALERT,213.06,294.26,59.986,1435381203,"274151322000085","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,434852.8,434852.8,5369,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381344,151618.00
06/27/2015 01:00,2,0.000,ALERT,211.93,293.66,59.991,1435381203,"201051344000651","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,151517.3,151517.3,4075,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381346,151619.00
06/27/2015 01:00,2,0.000,ALERT,211.93,293.96,59.996,1435381203,"201051344000867","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,143874.3,143874.3,4084,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381348,151620.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.86,60.028,1435381203,"201051344001230","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,155024.7,155024.7,4086,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381350,151621.00
06/27/2015 01:00,2,0.000,ALERT,212.16,294.86,59.991,1435381203,"201051344000576","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,151420.7,151420.7,4086,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381352,151622.00
06/27/2015 01:00,2,0.000,ALERT,211.70,294.86,60.018,1435381203,"201051344000579","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,157705.7,157705.7,4073,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435381354,151623.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382083,151624.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382083,151625.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382083,151626.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151627.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151628.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151629.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151630.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151631.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151632.00
06/27/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435381203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382084,151633.00
06/27/2015 01:15,2,0.000,ALERT,211.25,294.56,59.975,1435382104,"201051344000955","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,156959.5,156959.5,4079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382179,151634.00
06/27/2015 01:15,2,0.000,ALERT,212.83,295.46,60.007,1435382104,"274151322000095","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,455498.5,455498.5,4996,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382181,151635.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.86,59.986,1435382104,"201051344000868","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,143211.7,143211.7,4084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382183,151636.00
06/27/2015 01:15,2,0.000,ALERT,212.16,294.26,59.981,1435382104,"201051344000853","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,149477.4,149477.4,4080,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382185,151637.00
06/27/2015 01:15,2,0.000,ALERT,212.16,295.46,59.991,1435382104,"201051344000582","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,149916.6,149916.6,4073,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382187,151638.00
06/27/2015 01:15,2,0.000,ALERT,211.48,293.96,59.954,1435382104,"201051344000469","174011321042388",0.00,14.30,0,291.25,295.76,0.0,0.0,0.000,144713.0,144713.0,4078,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382188,151639.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.26,59.949,1435382104,"201051344000988","174011321042388",0.00,15.00,0,290.05,296.06,0.0,0.0,0.000,144402.7,144402.7,4076,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382190,151640.00
06/27/2015 01:15,2,0.000,ALERT,211.48,293.66,59.975,1435382104,"201051344001158","174011321042388",0.00,14.30,0,291.85,295.76,0.0,0.0,0.000,150571.0,150571.0,4074,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382192,151641.00
06/27/2015 01:15,2,0.000,ALERT,211.48,293.66,59.975,1435382104,"201051344001025","174011321042388",0.00,14.30,0,291.55,297.26,0.0,0.0,0.000,153835.3,153835.3,4071,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382194,151642.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.86,59.965,1435382104,"201051344000569","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,157423.5,157423.5,4082,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382196,151643.00
06/27/2015 01:15,2,0.000,ALERT,212.61,293.66,59.975,1435382104,"274151322000094","174011321042388",0.00,15.00,0,291.85,296.06,0.0,0.0,0.000,342327.3,342327.3,5450,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382198,151644.00
06/27/2015 01:15,2,0.000,ALERT,211.25,294.26,59.975,1435382104,"201051344000458","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,153218.7,153218.7,4078,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382199,151645.00
06/27/2015 01:15,2,0.000,ALERT,212.61,293.36,59.970,1435382104,"274151322000087","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,412822.6,412822.6,4965,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382201,151646.00
06/27/2015 01:15,2,0.000,ALERT,212.38,294.26,59.981,1435382104,"274151322000052","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,441304.2,441304.2,5369,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382203,151647.00
06/27/2015 01:15,2,0.000,ALERT,211.93,294.56,60.018,1435382104,"201051344001145","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,158411.6,158411.6,4089,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382205,151648.00
06/27/2015 01:15,2,0.000,ALERT,211.93,293.96,60.018,1435382104,"201051344000685","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,157539.2,157539.2,4089,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382207,151649.00
06/27/2015 01:15,2,0.000,ALERT,212.38,294.56,59.970,1435382104,"274151322000088","174011321042388",0.00,15.80,0,291.85,296.36,0.0,0.0,0.000,422661.2,422661.2,4978,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382209,151650.00
06/27/2015 01:15,2,0.000,ALERT,211.70,294.56,59.975,1435382104,"201051344000438","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,157639.0,157639.0,4074,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382211,151651.00
06/27/2015 01:15,2,0.000,ALERT,211.03,293.96,59.975,1435382104,"201051344001135","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,148947.6,148947.6,4068,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382212,151652.00
06/27/2015 01:15,2,0.000,ALERT,211.93,293.96,59.959,1435382104,"201051344000417","174011321042388",0.00,15.00,0,291.55,296.06,0.0,0.0,0.000,153421.9,153421.9,4072,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382214,151653.00
06/27/2015 01:15,2,0.000,ALERT,211.03,294.56,59.970,1435382104,"201051344000594","174011321042388",0.00,15.00,0,291.85,296.36,0.0,0.0,0.000,153548.7,153548.7,4074,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382216,151654.00
06/27/2015 01:15,2,0.000,ALERT,212.83,294.86,60.002,1435382104,"274151322000083","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,437522.3,437522.3,5383,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382218,151655.00
06/27/2015 01:15,2,0.000,ALERT,211.70,294.56,59.986,1435382104,"201051344000585","174011321042388",0.00,15.30,0,291.85,296.36,0.0,0.0,0.000,152489.8,152489.8,4073,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382220,151656.00
06/27/2015 01:15,2,0.000,ALERT,212.61,294.26,59.965,1435382104,"274151322000054","174011321042388",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,432697.8,432697.8,4968,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382221,151657.00
06/27/2015 01:15,2,0.000,ALERT,211.70,294.26,59.975,1435382104,"201051344001203","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,153698.4,153698.4,4077,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382223,151658.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.56,59.981,1435382104,"201051344000646","174011321042388",0.00,15.00,0,291.85,296.06,0.0,0.0,0.000,151110.0,151110.0,4071,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382225,151659.00
06/27/2015 01:15,2,0.000,ALERT,213.29,293.66,59.938,1435382104,"274151322000068","174011321042388",0.00,16.30,0,291.55,295.76,0.0,0.0,0.000,341369.5,341369.5,5058,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382227,151660.00
06/27/2015 01:15,2,0.000,ALERT,213.29,294.56,59.975,1435382104,"274151322000076","174011321042388",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,461230.4,461230.4,5373,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382229,151661.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.56,59.959,1435382104,"201051344000890","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,155291.7,155291.7,4077,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382230,151662.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.26,59.981,1435382104,"201051344000900","174011321042388",0.00,15.00,0,291.85,296.06,0.0,0.0,0.000,155485.3,155485.3,4081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382232,151663.00
06/27/2015 01:15,2,0.000,ALERT,211.93,293.06,59.975,1435382104,"201051344000633","174011321042388",0.00,14.70,0,290.35,295.16,0.0,0.0,0.000,145232.1,145232.1,4086,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382234,151664.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.26,59.975,1435382104,"201051344000983","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,152437.0,152437.0,4086,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382236,151665.00
06/27/2015 01:15,2,0.000,ALERT,211.70,293.96,59.975,1435382104,"201051344000917","174011321042388",0.00,15.30,0,291.25,295.76,0.0,0.0,0.000,155762.8,155762.8,4085,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382238,151666.00
06/27/2015 01:15,2,0.000,ALERT,211.70,293.66,59.975,1435382104,"201051344000648","174011321042388",0.00,14.30,0,291.55,296.66,0.0,0.0,0.000,151662.7,151662.7,4080,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382239,151667.00
06/27/2015 01:15,2,0.000,ALERT,211.70,294.56,59.975,1435382104,"201051344001093","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,153862.7,153862.7,4075,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382241,151668.00
06/27/2015 01:15,2,0.000,ALERT,211.70,293.96,59.965,1435382104,"201051344000645","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,152120.1,152120.1,4085,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382243,151669.00
06/27/2015 01:15,2,0.000,ALERT,213.06,293.96,59.975,1435382104,"274151322000085","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,434852.8,434852.8,5371,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382245,151670.00
06/27/2015 01:15,2,0.000,ALERT,211.70,293.96,59.970,1435382104,"201051344000651","174011321042388",0.00,14.00,0,291.55,296.36,0.0,0.0,0.000,151517.3,151517.3,4077,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382247,151671.00
