ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 01:15,2,0.000,ALERT,211.70,293.96,59.975,1435382104,"201051344000867","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,143874.3,143874.3,4086,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382248,151672.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.56,59.981,1435382104,"201051344001230","174011321042388",0.00,14.70,0,292.76,296.66,0.0,0.0,0.000,155024.7,155024.7,4088,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435382250,151673.00
06/27/2015 01:15,2,0.000,ALERT,211.93,294.56,59.975,1435382104,"201051344000576","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,151420.7,151420.7,4088,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382252,151674.00
06/27/2015 01:15,2,0.000,ALERT,211.48,294.56,59.970,1435382104,"201051344000579","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,157705.7,157705.7,4075,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435382254,151675.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151676.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151677.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151678.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151679.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151680.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151681.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151682.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151683.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151684.00
06/27/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435382104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435382984,151685.00
06/27/2015 01:30,2,0.000,ALERT,212.16,296.66,59.975,1435383003,"201051344000955","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,156959.5,156959.5,4081,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383079,151686.00
06/27/2015 01:30,2,0.000,ALERT,213.96,297.87,59.981,1435383003,"274151322000095","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,455498.5,455498.5,4998,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383081,151687.00
06/27/2015 01:30,2,0.000,ALERT,212.38,297.26,59.970,1435383003,"201051344000868","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,143211.7,143211.7,4086,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383083,151688.00
06/27/2015 01:30,2,0.000,ALERT,212.83,296.36,59.996,1435383003,"201051344000853","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,149477.4,149477.4,4082,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383085,151689.00
06/27/2015 01:30,2,0.000,ALERT,213.06,297.87,59.965,1435383003,"201051344000582","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,149916.6,149916.6,4075,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383086,151690.00
06/27/2015 01:30,2,0.000,ALERT,212.16,296.36,59.970,1435383003,"201051344000469","174011321042388",0.00,14.30,0,290.95,297.57,0.0,0.0,0.000,144713.0,144713.0,4080,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383088,151691.00
06/27/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1435383003,"201051344000988","174011321042388",0.00,15.00,0,289.75,297.57,0.0,0.0,0.000,144402.7,144402.7,4078,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383090,151692.00
06/27/2015 01:30,2,0.000,ALERT,212.38,296.66,60.002,1435383003,"201051344001158","174011321042388",0.00,14.30,0,291.55,297.57,0.0,0.0,0.000,150571.0,150571.0,4076,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383092,151693.00
06/27/2015 01:30,2,0.000,ALERT,212.16,296.06,59.975,1435383003,"201051344001025","174011321042388",0.00,14.30,0,291.85,299.07,0.0,0.0,0.000,153835.3,153835.3,4073,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383094,151694.00
06/27/2015 01:30,2,0.000,ALERT,212.38,297.26,59.965,1435383003,"201051344000569","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,157423.5,157423.5,4084,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383096,151695.00
06/27/2015 01:30,2,0.000,ALERT,213.51,296.36,59.970,1435383003,"274151322000094","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,342327.3,342327.3,5452,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383098,151696.00
06/27/2015 01:30,2,0.000,ALERT,212.16,296.96,59.991,1435383003,"201051344000458","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,153218.7,153218.7,4080,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383100,151697.00
06/27/2015 01:30,2,0.000,ALERT,213.96,296.36,59.986,1435383003,"274151322000087","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,412822.6,412822.6,4967,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383101,151698.00
06/27/2015 01:30,2,0.000,ALERT,213.29,296.36,59.986,1435383003,"274151322000052","174011321042388",0.00,15.80,0,292.16,299.37,0.0,0.0,0.000,441304.2,441304.2,5371,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383103,151699.00
06/27/2015 01:30,2,0.000,ALERT,212.83,297.26,59.986,1435383003,"201051344001145","174011321042388",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,158411.6,158411.6,4091,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383105,151700.00
06/27/2015 01:30,2,0.000,ALERT,212.83,296.96,59.981,1435383003,"201051344000685","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,157539.2,157539.2,4091,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383107,151701.00
06/27/2015 01:30,2,0.000,ALERT,213.29,296.66,59.986,1435383003,"274151322000088","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,422661.2,422661.2,4980,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383109,151702.00
06/27/2015 01:30,2,0.000,ALERT,212.61,297.26,59.981,1435383003,"201051344000438","174011321042388",0.00,14.30,0,292.46,299.07,0.0,0.0,0.000,157639.0,157639.0,4076,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383111,151703.00
06/27/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1435383003,"201051344001135","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,148947.6,148947.6,4070,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383112,151704.00
06/27/2015 01:30,2,0.000,ALERT,212.61,296.36,59.986,1435383003,"201051344000417","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,153421.9,153421.9,4074,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383114,151705.00
06/27/2015 01:30,2,0.000,ALERT,212.16,297.57,59.986,1435383003,"201051344000594","174011321042388",0.00,15.00,0,291.55,298.47,0.0,0.0,0.000,153548.7,153548.7,4076,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383116,151706.00
06/27/2015 01:30,2,0.000,ALERT,213.74,297.57,59.981,1435383003,"274151322000083","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,437522.3,437522.3,5385,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383118,151707.00
06/27/2015 01:30,2,0.000,ALERT,212.61,297.26,59.981,1435383003,"201051344000585","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,152489.8,152489.8,4075,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383120,151708.00
06/27/2015 01:30,2,0.000,ALERT,213.51,297.87,59.975,1435383003,"274151322000054","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,432697.8,432697.8,4970,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383121,151709.00
06/27/2015 01:30,2,0.000,ALERT,212.61,296.66,59.986,1435383003,"201051344001203","174011321042388",0.00,14.70,0,292.16,300.57,0.0,0.0,0.000,153698.4,153698.4,4079,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383123,151710.00
06/27/2015 01:30,2,0.000,ALERT,212.38,296.96,59.986,1435383003,"201051344000646","174011321042388",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,151110.0,151110.0,4073,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383125,151711.00
06/27/2015 01:30,2,0.000,ALERT,214.64,295.76,60.002,1435383003,"274151322000068","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,341369.5,341369.5,5060,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383127,151712.00
06/27/2015 01:30,2,0.000,ALERT,214.41,297.26,59.986,1435383003,"274151322000076","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,461230.4,461230.4,5375,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383129,151713.00
06/27/2015 01:30,2,0.000,ALERT,212.38,297.26,59.981,1435383003,"201051344000890","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,155291.7,155291.7,4079,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383130,151714.00
06/27/2015 01:30,2,0.000,ALERT,212.38,296.66,59.986,1435383003,"201051344000900","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,155485.3,155485.3,4083,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383132,151715.00
06/27/2015 01:30,2,0.000,ALERT,212.83,296.06,59.981,1435383003,"201051344000633","174011321042388",0.00,14.30,0,290.05,297.26,0.0,0.0,0.000,145232.1,145232.1,4088,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383134,151716.00
06/27/2015 01:30,2,0.000,ALERT,212.38,296.96,59.954,1435383003,"201051344000983","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,152437.0,152437.0,4088,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383136,151717.00
06/27/2015 01:30,2,0.000,ALERT,212.83,296.66,59.975,1435383003,"201051344000917","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,155762.8,155762.8,4087,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383137,151718.00
06/27/2015 01:30,2,0.000,ALERT,212.61,296.36,59.981,1435383003,"201051344000648","174011321042388",0.00,14.00,0,291.55,298.77,0.0,0.0,0.000,151662.7,151662.7,4082,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383139,151719.00
06/27/2015 01:30,2,0.000,ALERT,212.61,296.96,59.996,1435383003,"201051344001093","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,153862.7,153862.7,4077,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383141,151720.00
06/27/2015 01:30,2,0.000,ALERT,212.83,296.66,59.981,1435383003,"201051344000645","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,152120.1,152120.1,4087,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383143,151721.00
06/27/2015 01:30,2,0.000,ALERT,213.96,296.96,59.981,1435383003,"274151322000085","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,434852.8,434852.8,5373,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383145,151722.00
06/27/2015 01:30,2,0.000,ALERT,212.61,296.06,59.986,1435383003,"201051344000651","174011321042388",0.00,14.00,0,291.85,298.47,0.0,0.0,0.000,151517.3,151517.3,4079,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383146,151723.00
06/27/2015 01:30,2,0.000,ALERT,212.61,296.36,59.981,1435383003,"201051344000867","174011321042388",0.00,15.30,0,291.55,299.07,0.0,0.0,0.000,143874.3,143874.3,4088,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383148,151724.00
06/27/2015 01:30,2,0.000,ALERT,212.38,297.26,59.986,1435383003,"201051344001230","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,155024.7,155024.7,4090,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383150,151725.00
06/27/2015 01:30,2,0.000,ALERT,212.83,296.96,59.970,1435383003,"201051344000576","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,151420.7,151420.7,4090,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383152,151726.00
06/27/2015 01:30,2,0.000,ALERT,212.16,296.96,59.986,1435383003,"201051344000579","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,157705.7,157705.7,4077,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383154,151727.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151728.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151729.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151730.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151731.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151732.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151733.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151734.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151735.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151736.00
06/27/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435383003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435383883,151737.00
06/27/2015 01:45,2,0.000,ALERT,212.16,296.36,59.933,1435383903,"201051344000955","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,156959.5,156959.5,4083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383979,151738.00
06/27/2015 01:45,2,0.000,ALERT,213.51,297.57,59.933,1435383903,"274151322000095","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,455498.5,455498.5,5000,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383980,151739.00
06/27/2015 01:45,2,0.000,ALERT,212.38,297.26,59.970,1435383903,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,143211.7,143211.7,4088,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383982,151740.00
06/27/2015 01:45,2,0.000,ALERT,213.06,296.36,59.965,1435383903,"201051344000853","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,149477.4,149477.4,4084,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383984,151741.00
06/27/2015 01:45,2,0.000,ALERT,212.83,297.26,59.938,1435383903,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,149916.6,149916.6,4077,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383986,151742.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.06,59.938,1435383903,"201051344000469","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,144713.0,144713.0,4082,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383987,151743.00
06/27/2015 01:45,2,0.000,ALERT,212.16,295.76,59.959,1435383903,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,144402.7,144402.7,4080,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383989,151744.00
06/27/2015 01:45,2,0.000,ALERT,212.38,295.76,59.965,1435383903,"201051344001158","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,150571.0,150571.0,4078,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383991,151745.00
06/27/2015 01:45,2,0.000,ALERT,212.16,295.46,59.954,1435383903,"201051344001025","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,153835.3,153835.3,4075,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383993,151746.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.36,59.954,1435383903,"201051344000569","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,157423.5,157423.5,4086,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383995,151747.00
06/27/2015 01:45,2,0.000,ALERT,213.74,295.76,59.949,1435383903,"274151322000094","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,342327.3,342327.3,5454,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435383997,151748.00
06/27/2015 01:45,2,0.000,ALERT,212.16,295.76,59.944,1435383903,"201051344000458","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,153218.7,153218.7,4082,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435383999,151749.00
06/27/2015 01:45,2,0.000,ALERT,213.74,295.76,59.954,1435383903,"274151322000087","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,412822.6,412822.6,4969,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384000,151750.00
06/27/2015 01:45,2,0.000,ALERT,213.74,296.66,59.949,1435383903,"274151322000052","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,441304.2,441304.2,5373,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384002,151751.00
06/27/2015 01:45,2,0.000,ALERT,212.61,296.36,59.944,1435383903,"201051344001145","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,158411.6,158411.6,4093,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384004,151752.00
06/27/2015 01:45,2,0.000,ALERT,212.83,296.66,59.965,1435383903,"201051344000685","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,157539.2,157539.2,4093,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384006,151753.00
06/27/2015 01:45,2,0.000,ALERT,213.29,296.36,59.965,1435383903,"274151322000088","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,422661.2,422661.2,4982,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384008,151754.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.06,59.975,1435383903,"201051344000438","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,157639.0,157639.0,4078,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384010,151755.00
06/27/2015 01:45,2,0.000,ALERT,212.16,296.36,59.975,1435383903,"201051344001135","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,148947.6,148947.6,4072,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384011,151756.00
06/27/2015 01:45,2,0.000,ALERT,212.61,295.76,59.991,1435383903,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,153421.9,153421.9,4076,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384013,151757.00
06/27/2015 01:45,2,0.000,ALERT,211.93,296.66,59.970,1435383903,"201051344000594","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,153548.7,153548.7,4078,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384015,151758.00
06/27/2015 01:45,2,0.000,ALERT,213.74,296.66,59.991,1435383903,"274151322000083","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,437522.3,437522.3,5387,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384017,151759.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.36,59.986,1435383903,"201051344000585","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,152489.8,152489.8,4077,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384019,151760.00
06/27/2015 01:45,2,0.000,ALERT,213.51,296.66,59.959,1435383903,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,432697.8,432697.8,4972,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384021,151761.00
06/27/2015 01:45,2,0.000,ALERT,212.61,296.36,59.965,1435383903,"201051344001203","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,153698.4,153698.4,4081,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384022,151762.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.36,59.938,1435383903,"201051344000646","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,151110.0,151110.0,4075,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384024,151763.00
06/27/2015 01:45,2,0.000,ALERT,214.41,296.06,59.970,1435383903,"274151322000068","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,341369.5,341369.5,5062,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384026,151764.00
06/27/2015 01:45,2,0.000,ALERT,214.19,295.76,59.965,1435383903,"274151322000076","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,461230.4,461230.4,5377,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384028,151765.00
06/27/2015 01:45,2,0.000,ALERT,212.16,296.36,59.970,1435383903,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,155291.7,155291.7,4081,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384030,151766.00
06/27/2015 01:45,2,0.000,ALERT,212.16,295.76,59.965,1435383903,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,155485.3,155485.3,4085,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384032,151767.00
06/27/2015 01:45,2,0.000,ALERT,212.83,295.76,59.938,1435383903,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,145232.1,145232.1,4090,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384033,151768.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.96,59.949,1435383903,"201051344000983","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,152437.0,152437.0,4090,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384035,151769.00
06/27/2015 01:45,2,0.000,ALERT,212.83,296.36,59.975,1435383903,"201051344000917","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,155762.8,155762.8,4089,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384037,151770.00
06/27/2015 01:45,2,0.000,ALERT,212.61,295.76,59.954,1435383903,"201051344000648","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,151662.7,151662.7,4084,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384039,151771.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.36,59.970,1435383903,"201051344001093","174011321042388",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,153862.7,153862.7,4079,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384040,151772.00
06/27/2015 01:45,2,0.000,ALERT,212.83,296.06,59.975,1435383903,"201051344000645","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,152120.1,152120.1,4089,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384042,151773.00
06/27/2015 01:45,2,0.000,ALERT,213.96,296.36,59.959,1435383903,"274151322000085","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,434852.8,434852.8,5375,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384044,151774.00
06/27/2015 01:45,2,0.000,ALERT,212.61,296.06,59.938,1435383903,"201051344000651","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,151517.3,151517.3,4081,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384046,151775.00
06/27/2015 01:45,2,0.000,ALERT,212.83,296.36,59.970,1435383903,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,143874.3,143874.3,4090,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384048,151776.00
06/27/2015 01:45,2,0.000,ALERT,212.61,296.96,59.965,1435383903,"201051344001230","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,155024.7,155024.7,4092,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384049,151777.00
06/27/2015 01:45,2,0.000,ALERT,212.83,296.66,59.986,1435383903,"201051344000576","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,151420.7,151420.7,4092,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384051,151778.00
06/27/2015 01:45,2,0.000,ALERT,212.38,296.96,59.975,1435383903,"201051344000579","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,157705.7,157705.7,4079,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384053,151779.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151780.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151781.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151782.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151783.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151784.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151785.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151786.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151787.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151788.00
06/27/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435383903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435384783,151789.00
06/27/2015 02:00,2,0.000,ALERT,211.70,296.66,59.954,1435384803,"201051344000955","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,156959.5,156959.5,4085,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384879,151790.00
06/27/2015 02:00,2,0.000,ALERT,213.06,297.87,59.949,1435384803,"274151322000095","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,455498.5,455498.5,5002,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384881,151791.00
06/27/2015 02:00,2,0.000,ALERT,211.93,297.26,59.954,1435384803,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,143211.7,143211.7,4090,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384883,151792.00
06/27/2015 02:00,2,0.000,ALERT,212.61,296.66,59.949,1435384803,"201051344000853","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,149477.4,149477.4,4086,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384884,151793.00
06/27/2015 02:00,2,0.000,ALERT,212.61,297.87,59.928,1435384803,"201051344000582","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,149916.6,149916.6,4079,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384886,151794.00
06/27/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1435384803,"201051344000469","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,144713.0,144713.0,4084,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384888,151795.00
06/27/2015 02:00,2,0.000,ALERT,211.70,296.66,59.933,1435384803,"201051344000988","174011321042388",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,144402.7,144402.7,4082,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384890,151796.00
06/27/2015 02:00,2,0.000,ALERT,212.16,296.36,59.954,1435384803,"201051344001158","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,150571.0,150571.0,4080,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384891,151797.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.06,59.949,1435384803,"201051344001025","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,153835.3,153835.3,4077,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384893,151798.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.96,59.954,1435384803,"201051344000569","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,157423.5,157423.5,4088,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384895,151799.00
06/27/2015 02:00,2,0.000,ALERT,213.51,296.36,59.922,1435384803,"274151322000094","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,342327.3,342327.3,5456,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384897,151800.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.96,59.954,1435384803,"201051344000458","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,153218.7,153218.7,4084,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384899,151801.00
06/27/2015 02:00,2,0.000,ALERT,213.29,296.66,59.944,1435384803,"274151322000087","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,412822.6,412822.6,4971,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384900,151802.00
06/27/2015 02:00,2,0.000,ALERT,213.29,297.57,59.954,1435384803,"274151322000052","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,441304.2,441304.2,5375,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384902,151803.00
06/27/2015 02:00,2,0.000,ALERT,212.61,297.26,59.933,1435384803,"201051344001145","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,158411.6,158411.6,4095,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384904,151804.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.96,59.965,1435384803,"201051344000685","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,157539.2,157539.2,4095,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384906,151805.00
06/27/2015 02:00,2,0.000,ALERT,213.06,296.66,59.965,1435384803,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,422661.2,422661.2,4984,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384908,151806.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.96,59.965,1435384803,"201051344000438","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,157639.0,157639.0,4080,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384910,151807.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.96,59.970,1435384803,"201051344001135","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,148947.6,148947.6,4074,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384911,151808.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.66,59.965,1435384803,"201051344000417","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,153421.9,153421.9,4078,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384913,151809.00
06/27/2015 02:00,2,0.000,ALERT,211.70,297.26,59.996,1435384803,"201051344000594","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,153548.7,153548.7,4080,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384915,151810.00
06/27/2015 02:00,2,0.000,ALERT,213.74,297.87,59.970,1435384803,"274151322000083","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,437522.3,437522.3,5389,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384917,151811.00
06/27/2015 02:00,2,0.000,ALERT,212.16,296.96,59.965,1435384803,"201051344000585","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,152489.8,152489.8,4079,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384919,151812.00
06/27/2015 02:00,2,0.000,ALERT,213.29,297.57,59.975,1435384803,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,432697.8,432697.8,4974,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384921,151813.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.96,59.975,1435384803,"201051344001203","174011321042388",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,153698.4,153698.4,4083,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384922,151814.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.96,59.965,1435384803,"201051344000646","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,151110.0,151110.0,4077,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384924,151815.00
06/27/2015 02:00,2,0.000,ALERT,213.96,296.36,59.970,1435384803,"274151322000068","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,341369.5,341369.5,5064,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384926,151816.00
06/27/2015 02:00,2,0.000,ALERT,213.96,297.26,59.970,1435384803,"274151322000076","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,461230.4,461230.4,5379,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384928,151817.00
06/27/2015 02:00,2,0.000,ALERT,212.16,297.26,59.981,1435384803,"201051344000890","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,155291.7,155291.7,4083,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384930,151818.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.66,59.970,1435384803,"201051344000900","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,155485.3,155485.3,4087,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384932,151819.00
06/27/2015 02:00,2,0.000,ALERT,212.61,296.36,59.965,1435384803,"201051344000633","174011321042388",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,145232.1,145232.1,4092,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384933,151820.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.96,59.981,1435384803,"201051344000983","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,152437.0,152437.0,4092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384935,151821.00
