ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 02:00,2,0.000,ALERT,212.16,296.36,59.975,1435384803,"201051344000917","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,155762.8,155762.8,4091,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384937,151822.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.06,59.975,1435384803,"201051344000648","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,151662.7,151662.7,4086,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384939,151823.00
06/27/2015 02:00,2,0.000,ALERT,211.93,296.66,59.954,1435384803,"201051344001093","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,153862.7,153862.7,4081,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384941,151824.00
06/27/2015 02:00,2,0.000,ALERT,212.61,296.66,59.981,1435384803,"201051344000645","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,152120.1,152120.1,4091,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384943,151825.00
06/27/2015 02:00,2,0.000,ALERT,213.29,296.66,59.965,1435384803,"274151322000085","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,434852.8,434852.8,5377,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384944,151826.00
06/27/2015 02:00,2,0.000,ALERT,212.16,295.76,59.981,1435384803,"201051344000651","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,151517.3,151517.3,4083,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384946,151827.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.36,59.981,1435384803,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,143874.3,143874.3,4092,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435384948,151828.00
06/27/2015 02:00,2,0.000,ALERT,212.16,297.26,59.975,1435384803,"201051344001230","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,155024.7,155024.7,4094,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384950,151829.00
06/27/2015 02:00,2,0.000,ALERT,212.38,296.96,59.991,1435384803,"201051344000576","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,151420.7,151420.7,4094,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384951,151830.00
06/27/2015 02:00,2,0.000,ALERT,212.16,297.26,59.970,1435384803,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,157705.7,157705.7,4081,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435384953,151831.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151832.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151833.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151834.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151835.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151836.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151837.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151838.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151839.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151840.00
06/27/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435384803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435385683,151841.00
06/27/2015 02:15,2,0.000,ALERT,211.93,296.96,59.981,1435385703,"201051344000955","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,156959.5,156959.5,4087,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385779,151842.00
06/27/2015 02:15,2,0.000,ALERT,213.29,297.87,59.954,1435385703,"274151322000095","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,455498.5,455498.5,5004,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385781,151843.00
06/27/2015 02:15,2,0.000,ALERT,212.16,297.57,59.965,1435385703,"201051344000868","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,143211.7,143211.7,4092,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385783,151844.00
06/27/2015 02:15,2,0.000,ALERT,212.83,296.36,59.949,1435385703,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,149477.4,149477.4,4088,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385785,151845.00
06/27/2015 02:15,2,0.000,ALERT,212.83,297.87,59.959,1435385703,"201051344000582","174011321042388",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,149916.6,149916.6,4081,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385786,151846.00
06/27/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1435385703,"201051344000469","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,144713.0,144713.0,4086,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385788,151847.00
06/27/2015 02:15,2,0.000,ALERT,211.93,296.36,59.975,1435385703,"201051344000988","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,144402.7,144402.7,4084,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385790,151848.00
06/27/2015 02:15,2,0.000,ALERT,212.16,296.36,59.975,1435385703,"201051344001158","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,150571.0,150571.0,4082,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385792,151849.00
06/27/2015 02:15,2,0.000,ALERT,212.38,296.36,59.954,1435385703,"201051344001025","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,153835.3,153835.3,4079,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385794,151850.00
06/27/2015 02:15,2,0.000,ALERT,212.16,296.96,59.959,1435385703,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,157423.5,157423.5,4090,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385796,151851.00
06/27/2015 02:15,2,0.000,ALERT,213.74,296.96,59.965,1435385703,"274151322000094","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,342327.3,342327.3,5458,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385797,151852.00
06/27/2015 02:15,2,0.000,ALERT,212.16,296.96,59.959,1435385703,"201051344000458","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,153218.7,153218.7,4086,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385799,151853.00
06/27/2015 02:15,2,0.000,ALERT,213.74,296.36,59.970,1435385703,"274151322000087","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,412822.6,412822.6,4973,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385801,151854.00
06/27/2015 02:15,2,0.000,ALERT,213.51,297.57,59.933,1435385703,"274151322000052","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,441304.2,441304.2,5377,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385803,151855.00
06/27/2015 02:15,2,0.000,ALERT,212.83,297.26,59.965,1435385703,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,158411.6,158411.6,4097,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385805,151856.00
06/27/2015 02:15,2,0.000,ALERT,212.83,296.96,59.970,1435385703,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,157539.2,157539.2,4097,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385806,151857.00
06/27/2015 02:15,2,0.000,ALERT,213.51,296.36,59.965,1435385703,"274151322000088","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,422661.2,422661.2,4986,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385808,151858.00
06/27/2015 02:15,2,0.000,ALERT,212.61,296.96,59.965,1435385703,"201051344000438","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,157639.0,157639.0,4082,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385810,151859.00
06/27/2015 02:15,2,0.000,ALERT,211.93,296.96,59.970,1435385703,"201051344001135","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,148947.6,148947.6,4076,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385812,151860.00
06/27/2015 02:15,2,0.000,ALERT,212.83,296.66,59.970,1435385703,"201051344000417","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,153421.9,153421.9,4080,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385814,151861.00
06/27/2015 02:15,2,0.000,ALERT,211.93,297.57,59.991,1435385703,"201051344000594","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,153548.7,153548.7,4082,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385816,151862.00
06/27/2015 02:15,2,0.000,ALERT,213.74,298.17,59.970,1435385703,"274151322000083","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,437522.3,437522.3,5391,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385817,151863.00
06/27/2015 02:15,2,0.000,ALERT,212.61,297.57,59.975,1435385703,"201051344000585","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,152489.8,152489.8,4081,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385819,151864.00
06/27/2015 02:15,2,0.000,ALERT,213.74,297.87,59.970,1435385703,"274151322000054","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,432697.8,432697.8,4976,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385821,151865.00
06/27/2015 02:15,2,0.000,ALERT,212.61,297.26,59.975,1435385703,"201051344001203","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,153698.4,153698.4,4085,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385823,151866.00
06/27/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1435385703,"201051344000646","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,151110.0,151110.0,4079,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385825,151867.00
06/27/2015 02:15,2,0.000,ALERT,214.41,296.36,59.970,1435385703,"274151322000068","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,341369.5,341369.5,5066,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385827,151868.00
06/27/2015 02:15,2,0.000,ALERT,214.19,296.66,59.970,1435385703,"274151322000076","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,461230.4,461230.4,5381,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385828,151869.00
06/27/2015 02:15,2,0.000,ALERT,212.38,297.87,59.975,1435385703,"201051344000890","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,155291.7,155291.7,4085,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385830,151870.00
06/27/2015 02:15,2,0.000,ALERT,212.16,296.96,59.986,1435385703,"201051344000900","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,155485.3,155485.3,4089,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385832,151871.00
06/27/2015 02:15,2,0.000,ALERT,213.06,296.66,60.002,1435385703,"201051344000633","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,145232.1,145232.1,4094,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385834,151872.00
06/27/2015 02:15,2,0.000,ALERT,212.38,297.26,59.996,1435385703,"201051344000983","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,152437.0,152437.0,4094,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385836,151873.00
06/27/2015 02:15,2,0.000,ALERT,212.61,296.66,59.981,1435385703,"201051344000917","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,155762.8,155762.8,4093,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385837,151874.00
06/27/2015 02:15,2,0.000,ALERT,212.83,296.96,59.970,1435385703,"201051344000648","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,151662.7,151662.7,4088,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385839,151875.00
06/27/2015 02:15,2,0.000,ALERT,212.38,297.57,59.991,1435385703,"201051344001093","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,153862.7,153862.7,4083,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385841,151876.00
06/27/2015 02:15,2,0.000,ALERT,213.06,296.96,59.975,1435385703,"201051344000645","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,152120.1,152120.1,4093,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385843,151877.00
06/27/2015 02:15,2,0.000,ALERT,214.19,297.26,59.959,1435385703,"274151322000085","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,434852.8,434852.8,5379,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385845,151878.00
06/27/2015 02:15,2,0.000,ALERT,211.93,295.76,59.970,1435385703,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,151517.3,151517.3,4085,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385846,151879.00
06/27/2015 02:15,2,0.000,ALERT,212.61,296.66,60.002,1435385703,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,143874.3,143874.3,4094,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385848,151880.00
06/27/2015 02:15,2,0.000,ALERT,212.61,297.87,59.975,1435385703,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,155024.7,155024.7,4096,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435385850,151881.00
06/27/2015 02:15,2,0.000,ALERT,212.83,297.57,59.975,1435385703,"201051344000576","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,151420.7,151420.7,4096,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385852,151882.00
06/27/2015 02:15,2,0.000,ALERT,212.16,297.57,59.981,1435385703,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,157705.7,157705.7,4083,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435385853,151883.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151884.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151885.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151886.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151887.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151888.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151889.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151890.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151891.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151892.00
06/27/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435385703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435386583,151893.00
06/27/2015 02:30,2,0.000,ALERT,212.38,297.57,59.975,1435386603,"201051344000955","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,156959.5,156959.5,4089,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386679,151894.00
06/27/2015 02:30,2,0.000,ALERT,214.19,298.47,59.975,1435386603,"274151322000095","174011321042388",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,455498.5,455498.5,5006,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386680,151895.00
06/27/2015 02:30,2,0.000,ALERT,212.61,297.57,59.981,1435386603,"201051344000868","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,143211.7,143211.7,4094,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386682,151896.00
06/27/2015 02:30,2,0.000,ALERT,213.06,296.96,59.981,1435386603,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,149477.4,149477.4,4090,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386684,151897.00
06/27/2015 02:30,2,0.000,ALERT,213.29,298.47,59.975,1435386603,"201051344000582","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,149916.6,149916.6,4083,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386686,151898.00
06/27/2015 02:30,2,0.000,ALERT,212.38,296.96,59.949,1435386603,"201051344000469","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,144713.0,144713.0,4088,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386688,151899.00
06/27/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1435386603,"201051344000988","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,144402.7,144402.7,4086,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386689,151900.00
06/27/2015 02:30,2,0.000,ALERT,212.83,296.96,59.959,1435386603,"201051344001158","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,150571.0,150571.0,4084,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386691,151901.00
06/27/2015 02:30,2,0.000,ALERT,212.38,296.66,59.970,1435386603,"201051344001025","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,153835.3,153835.3,4081,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386693,151902.00
06/27/2015 02:30,2,0.000,ALERT,212.61,297.57,59.986,1435386603,"201051344000569","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,157423.5,157423.5,4092,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386695,151903.00
06/27/2015 02:30,2,0.000,ALERT,213.51,296.96,59.970,1435386603,"274151322000094","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,342327.3,342327.3,5460,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386697,151904.00
06/27/2015 02:30,2,0.000,ALERT,212.38,297.57,59.991,1435386603,"201051344000458","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,153218.7,153218.7,4088,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386699,151905.00
06/27/2015 02:30,2,0.000,ALERT,214.19,297.26,59.981,1435386603,"274151322000087","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,412822.6,412822.6,4975,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386700,151906.00
06/27/2015 02:30,2,0.000,ALERT,213.74,297.57,59.986,1435386603,"274151322000052","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,441304.2,441304.2,5379,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386702,151907.00
06/27/2015 02:30,2,0.000,ALERT,212.83,297.87,59.991,1435386603,"201051344001145","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,158411.6,158411.6,4099,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386704,151908.00
06/27/2015 02:30,2,0.000,ALERT,213.06,297.57,60.023,1435386603,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,157539.2,157539.2,4099,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386706,151909.00
06/27/2015 02:30,2,0.000,ALERT,213.51,297.57,59.975,1435386603,"274151322000088","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,422661.2,422661.2,4988,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386708,151910.00
06/27/2015 02:30,2,0.000,ALERT,212.83,297.26,60.002,1435386603,"201051344000438","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,157639.0,157639.0,4084,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386709,151911.00
06/27/2015 02:30,2,0.000,ALERT,212.38,297.57,59.996,1435386603,"201051344001135","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,148947.6,148947.6,4078,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386711,151912.00
06/27/2015 02:30,2,0.000,ALERT,212.83,296.66,59.991,1435386603,"201051344000417","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,153421.9,153421.9,4082,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386713,151913.00
06/27/2015 02:30,2,0.000,ALERT,212.38,297.87,59.996,1435386603,"201051344000594","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,153548.7,153548.7,4084,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386715,151914.00
06/27/2015 02:30,2,0.000,ALERT,213.96,297.87,59.981,1435386603,"274151322000083","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,437522.3,437522.3,5393,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386717,151915.00
06/27/2015 02:30,2,0.000,ALERT,212.83,297.57,60.007,1435386603,"201051344000585","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,152489.8,152489.8,4083,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386719,151916.00
06/27/2015 02:30,2,0.000,ALERT,213.51,298.47,59.996,1435386603,"274151322000054","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,432697.8,432697.8,4978,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386720,151917.00
06/27/2015 02:30,2,0.000,ALERT,212.83,297.26,59.991,1435386603,"201051344001203","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,153698.4,153698.4,4087,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386722,151918.00
06/27/2015 02:30,2,0.000,ALERT,212.38,297.57,59.996,1435386603,"201051344000646","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,151110.0,151110.0,4081,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386724,151919.00
06/27/2015 02:30,2,0.000,ALERT,214.64,297.26,59.991,1435386603,"274151322000068","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,341369.5,341369.5,5068,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386726,151920.00
06/27/2015 02:30,2,0.000,ALERT,214.41,297.26,59.981,1435386603,"274151322000076","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,461230.4,461230.4,5383,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386728,151921.00
06/27/2015 02:30,2,0.000,ALERT,212.83,298.17,60.034,1435386603,"201051344000890","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,155291.7,155291.7,4087,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386730,151922.00
06/27/2015 02:30,2,0.000,ALERT,212.61,297.57,59.996,1435386603,"201051344000900","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,155485.3,155485.3,4091,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386731,151923.00
06/27/2015 02:30,2,0.000,ALERT,213.06,296.66,59.991,1435386603,"201051344000633","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,145232.1,145232.1,4096,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386733,151924.00
06/27/2015 02:30,2,0.000,ALERT,212.61,297.57,59.996,1435386603,"201051344000983","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,152437.0,152437.0,4096,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386735,151925.00
06/27/2015 02:30,2,0.000,ALERT,213.06,297.26,60.007,1435386603,"201051344000917","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,155762.8,155762.8,4095,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386737,151926.00
06/27/2015 02:30,2,0.000,ALERT,212.83,296.96,59.965,1435386603,"201051344000648","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,151662.7,151662.7,4090,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386739,151927.00
06/27/2015 02:30,2,0.000,ALERT,212.61,297.87,59.954,1435386603,"201051344001093","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,153862.7,153862.7,4085,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386741,151928.00
06/27/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1435386603,"201051344000645","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,152120.1,152120.1,4095,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386742,151929.00
06/27/2015 02:30,2,0.000,ALERT,213.74,297.87,59.975,1435386603,"274151322000085","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,434852.8,434852.8,5381,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386744,151930.00
06/27/2015 02:30,2,0.000,ALERT,212.83,296.66,59.991,1435386603,"201051344000651","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,151517.3,151517.3,4087,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386746,151931.00
06/27/2015 02:30,2,0.000,ALERT,212.61,296.66,59.975,1435386603,"201051344000867","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,143874.3,143874.3,4096,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386748,151932.00
06/27/2015 02:30,2,0.000,ALERT,212.61,297.87,59.970,1435386603,"201051344001230","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,155024.7,155024.7,4098,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435386750,151933.00
06/27/2015 02:30,2,0.000,ALERT,213.06,297.87,59.970,1435386603,"201051344000576","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,151420.7,151420.7,4098,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386751,151934.00
06/27/2015 02:30,2,0.000,ALERT,211.70,296.66,59.970,1435386603,"201051344000579","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,157705.7,157705.7,4085,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435386753,151935.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151936.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151937.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151938.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151939.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151940.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151941.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151942.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151943.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151944.00
06/27/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435386603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435387483,151945.00
06/27/2015 02:45,2,0.000,ALERT,211.48,296.06,59.996,1435387503,"201051344000955","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,156959.5,156959.5,4091,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387579,151946.00
06/27/2015 02:45,2,0.000,ALERT,212.83,296.96,59.949,1435387503,"274151322000095","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,455498.5,455498.5,5008,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387580,151947.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.36,59.981,1435387503,"201051344000868","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,143211.7,143211.7,4096,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387582,151948.00
06/27/2015 02:45,2,0.000,ALERT,212.16,295.76,59.975,1435387503,"201051344000853","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,149477.4,149477.4,4092,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387584,151949.00
06/27/2015 02:45,2,0.000,ALERT,212.16,296.66,60.018,1435387503,"201051344000582","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,149916.6,149916.6,4085,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387586,151950.00
06/27/2015 02:45,2,0.000,ALERT,211.70,295.76,59.986,1435387503,"201051344000469","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,144713.0,144713.0,4090,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387588,151951.00
06/27/2015 02:45,2,0.000,ALERT,211.70,295.76,59.986,1435387503,"201051344000988","174011321042388",0.00,14.30,0,291.85,298.77,0.0,0.0,0.000,144402.7,144402.7,4088,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387590,151952.00
06/27/2015 02:45,2,0.000,ALERT,211.93,295.76,59.996,1435387503,"201051344001158","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,150571.0,150571.0,4086,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387591,151953.00
06/27/2015 02:45,2,0.000,ALERT,211.70,295.46,59.991,1435387503,"201051344001025","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,153835.3,153835.3,4083,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387593,151954.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.36,59.991,1435387503,"201051344000569","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,157423.5,157423.5,4094,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387595,151955.00
06/27/2015 02:45,2,0.000,ALERT,213.29,295.46,59.981,1435387503,"274151322000094","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,342327.3,342327.3,5462,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387597,151956.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1435387503,"201051344000458","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,153218.7,153218.7,4090,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387599,151957.00
06/27/2015 02:45,2,0.000,ALERT,213.29,296.36,59.996,1435387503,"274151322000087","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,412822.6,412822.6,4977,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387600,151958.00
06/27/2015 02:45,2,0.000,ALERT,212.83,296.96,59.954,1435387503,"274151322000052","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,441304.2,441304.2,5381,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387602,151959.00
06/27/2015 02:45,2,0.000,ALERT,212.16,296.36,59.975,1435387503,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,158411.6,158411.6,4101,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387604,151960.00
06/27/2015 02:45,2,0.000,ALERT,212.16,296.36,59.996,1435387503,"201051344000685","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,157539.2,157539.2,4101,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387606,151961.00
06/27/2015 02:45,2,0.000,ALERT,212.83,296.66,59.986,1435387503,"274151322000088","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,422661.2,422661.2,4990,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387608,151962.00
06/27/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1435387503,"201051344000438","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,157639.0,157639.0,4086,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387609,151963.00
06/27/2015 02:45,2,0.000,ALERT,211.48,296.06,60.018,1435387503,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,148947.6,148947.6,4080,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387611,151964.00
06/27/2015 02:45,2,0.000,ALERT,211.93,295.16,59.965,1435387503,"201051344000417","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,153421.9,153421.9,4084,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387613,151965.00
06/27/2015 02:45,2,0.000,ALERT,211.25,296.36,59.986,1435387503,"201051344000594","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,153548.7,153548.7,4086,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387615,151966.00
06/27/2015 02:45,2,0.000,ALERT,213.06,296.66,59.986,1435387503,"274151322000083","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,437522.3,437522.3,5395,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387617,151967.00
06/27/2015 02:45,2,0.000,ALERT,211.93,296.36,59.965,1435387503,"201051344000585","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,152489.8,152489.8,4085,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387619,151968.00
06/27/2015 02:45,2,0.000,ALERT,213.06,296.36,59.986,1435387503,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,432697.8,432697.8,4980,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387621,151969.00
06/27/2015 02:45,2,0.000,ALERT,211.93,296.06,60.007,1435387503,"201051344001203","174011321042388",0.00,14.00,0,293.96,301.17,0.0,0.0,0.000,153698.4,153698.4,4089,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387622,151970.00
06/27/2015 02:45,2,0.000,ALERT,211.48,296.06,59.954,1435387503,"201051344000646","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,151110.0,151110.0,4083,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387624,151971.00
