ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 02:45,2,0.000,ALERT,213.74,295.16,59.986,1435387503,"274151322000068","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,341369.5,341369.5,5070,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387626,151972.00
06/27/2015 02:45,2,0.000,ALERT,213.74,295.76,59.959,1435387503,"274151322000076","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,461230.4,461230.4,5385,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387628,151973.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.66,59.970,1435387503,"201051344000890","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,155291.7,155291.7,4089,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387630,151974.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.06,59.981,1435387503,"201051344000900","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,155485.3,155485.3,4093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387632,151975.00
06/27/2015 02:45,2,0.000,ALERT,212.16,295.46,59.991,1435387503,"201051344000633","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,145232.1,145232.1,4098,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387633,151976.00
06/27/2015 02:45,2,0.000,ALERT,211.48,296.36,59.981,1435387503,"201051344000983","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,152437.0,152437.0,4098,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387635,151977.00
06/27/2015 02:45,2,0.000,ALERT,212.16,296.06,59.991,1435387503,"201051344000917","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,155762.8,155762.8,4097,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387637,151978.00
06/27/2015 02:45,2,0.000,ALERT,211.93,295.46,59.981,1435387503,"201051344000648","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,151662.7,151662.7,4092,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387639,151979.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1435387503,"201051344001093","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,153862.7,153862.7,4087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387640,151980.00
06/27/2015 02:45,2,0.000,ALERT,212.16,295.76,59.986,1435387503,"201051344000645","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,152120.1,152120.1,4097,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387642,151981.00
06/27/2015 02:45,2,0.000,ALERT,213.06,296.66,59.991,1435387503,"274151322000085","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,434852.8,434852.8,5383,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387644,151982.00
06/27/2015 02:45,2,0.000,ALERT,211.70,295.46,59.986,1435387503,"201051344000651","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,151517.3,151517.3,4089,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387646,151983.00
06/27/2015 02:45,2,0.000,ALERT,211.93,295.76,60.002,1435387503,"201051344000867","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,143874.3,143874.3,4098,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435387648,151984.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.66,59.959,1435387503,"201051344001230","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,155024.7,155024.7,4100,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387650,151985.00
06/27/2015 02:45,2,0.000,ALERT,212.16,296.36,60.002,1435387503,"201051344000576","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,151420.7,151420.7,4100,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387651,151986.00
06/27/2015 02:45,2,0.000,ALERT,211.70,296.36,59.996,1435387503,"201051344000579","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,157705.7,157705.7,4087,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435387653,151987.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151988.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151989.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151990.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151991.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151992.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151993.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151994.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151995.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151996.00
06/27/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435387503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435388383,151997.00
06/27/2015 03:00,2,0.000,ALERT,211.70,296.36,59.991,1435388403,"201051344000955","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,156959.5,156959.5,4093,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388479,151998.00
06/27/2015 03:00,2,0.000,ALERT,213.51,297.57,59.996,1435388403,"274151322000095","174011321042388",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,455498.5,455498.5,5010,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388481,151999.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.66,59.986,1435388403,"201051344000868","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,143211.7,143211.7,4098,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388483,152000.00
06/27/2015 03:00,2,0.000,ALERT,212.61,296.06,59.996,1435388403,"201051344000853","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,149477.4,149477.4,4094,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388485,152001.00
06/27/2015 03:00,2,0.000,ALERT,212.61,297.26,59.991,1435388403,"201051344000582","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,149916.6,149916.6,4087,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388486,152002.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.06,59.991,1435388403,"201051344000469","174011321042388",0.00,13.00,0,293.06,297.57,0.0,0.0,0.000,144713.0,144713.0,4092,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388488,152003.00
06/27/2015 03:00,2,0.000,ALERT,211.70,295.76,59.996,1435388403,"201051344000988","174011321042388",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,144402.7,144402.7,4090,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388490,152004.00
06/27/2015 03:00,2,0.000,ALERT,211.93,295.76,59.996,1435388403,"201051344001158","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,150571.0,150571.0,4088,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388492,152005.00
06/27/2015 03:00,2,0.000,ALERT,211.93,295.46,59.991,1435388403,"201051344001025","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,153835.3,153835.3,4085,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435388494,152006.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.36,60.028,1435388403,"201051344000569","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,157423.5,157423.5,4096,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388495,152007.00
06/27/2015 03:00,2,0.000,ALERT,213.29,296.06,59.991,1435388403,"274151322000094","174011321042388",0.00,14.00,0,294.26,297.57,0.0,0.0,0.000,342327.3,342327.3,5464,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388497,152008.00
06/27/2015 03:00,2,0.000,ALERT,211.70,296.06,59.959,1435388403,"201051344000458","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,153218.7,153218.7,4092,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388499,152009.00
06/27/2015 03:00,2,0.000,ALERT,213.51,295.46,59.991,1435388403,"274151322000087","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,412822.6,412822.6,4979,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388501,152010.00
06/27/2015 03:00,2,0.000,ALERT,212.83,295.76,59.991,1435388403,"274151322000052","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,441304.2,441304.2,5383,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388503,152011.00
06/27/2015 03:00,2,0.000,ALERT,212.38,296.66,59.996,1435388403,"201051344001145","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,158411.6,158411.6,4103,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388505,152012.00
06/27/2015 03:00,2,0.000,ALERT,212.38,296.36,59.981,1435388403,"201051344000685","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,157539.2,157539.2,4103,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388507,152013.00
06/27/2015 03:00,2,0.000,ALERT,212.83,296.66,60.012,1435388403,"274151322000088","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,422661.2,422661.2,4992,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388509,152014.00
06/27/2015 03:00,2,0.000,ALERT,212.38,296.66,59.991,1435388403,"201051344000438","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,157639.0,157639.0,4088,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435388510,152015.00
06/27/2015 03:00,2,0.000,ALERT,211.70,296.36,59.975,1435388403,"201051344001135","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,148947.6,148947.6,4082,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388512,152016.00
06/27/2015 03:00,2,0.000,ALERT,212.16,295.46,59.986,1435388403,"201051344000417","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,153421.9,153421.9,4086,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388514,152017.00
06/27/2015 03:00,2,0.000,ALERT,211.70,296.66,59.986,1435388403,"201051344000594","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,153548.7,153548.7,4088,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388516,152018.00
06/27/2015 03:00,2,0.000,ALERT,213.06,296.96,60.028,1435388403,"274151322000083","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,437522.3,437522.3,5397,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388517,152019.00
06/27/2015 03:00,2,0.000,ALERT,212.16,296.66,60.002,1435388403,"201051344000585","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,152489.8,152489.8,4087,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388519,152020.00
06/27/2015 03:00,2,0.000,ALERT,213.29,296.96,59.986,1435388403,"274151322000054","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,432697.8,432697.8,4982,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435388521,152021.00
06/27/2015 03:00,2,0.000,ALERT,212.16,296.36,59.981,1435388403,"201051344001203","174011321042388",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,153698.4,153698.4,4091,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388523,152022.00
06/27/2015 03:00,2,0.000,ALERT,211.70,296.36,59.991,1435388403,"201051344000646","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,151110.0,151110.0,4085,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388525,152023.00
06/27/2015 03:00,2,0.000,ALERT,213.96,296.06,59.991,1435388403,"274151322000068","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,341369.5,341369.5,5072,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388526,152024.00
06/27/2015 03:00,2,0.000,ALERT,213.74,296.36,59.996,1435388403,"274151322000076","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,461230.4,461230.4,5387,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388529,152025.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.96,59.981,1435388403,"201051344000890","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,155291.7,155291.7,4091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388531,152026.00
06/27/2015 03:00,2,0.000,ALERT,211.70,296.06,59.986,1435388403,"201051344000900","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,155485.3,155485.3,4095,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388532,152027.00
06/27/2015 03:00,2,0.000,ALERT,212.38,295.76,60.002,1435388403,"201051344000633","174011321042388",0.00,13.70,0,292.16,297.26,0.0,0.0,0.000,145232.1,145232.1,4100,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388534,152028.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.66,60.012,1435388403,"201051344000983","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,152437.0,152437.0,4100,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388536,152029.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.06,59.986,1435388403,"201051344000917","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,155762.8,155762.8,4099,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388538,152030.00
06/27/2015 03:00,2,0.000,ALERT,212.16,295.76,59.991,1435388403,"201051344000648","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,151662.7,151662.7,4094,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388540,152031.00
06/27/2015 03:00,2,0.000,ALERT,212.16,296.66,59.986,1435388403,"201051344001093","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,153862.7,153862.7,4089,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388541,152032.00
06/27/2015 03:00,2,0.000,ALERT,212.16,296.06,59.981,1435388403,"201051344000645","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,152120.1,152120.1,4099,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435388543,152033.00
06/27/2015 03:00,2,0.000,ALERT,213.51,296.66,59.981,1435388403,"274151322000085","174011321042388",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,434852.8,434852.8,5385,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388545,152034.00
06/27/2015 03:00,2,0.000,ALERT,212.16,295.76,59.975,1435388403,"201051344000651","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,151517.3,151517.3,4091,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388547,152035.00
06/27/2015 03:00,2,0.000,ALERT,212.16,296.06,59.981,1435388403,"201051344000867","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,143874.3,143874.3,4100,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388549,152036.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.66,59.981,1435388403,"201051344001230","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,155024.7,155024.7,4102,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435388550,152037.00
06/27/2015 03:00,2,0.000,ALERT,212.38,296.96,59.986,1435388403,"201051344000576","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,151420.7,151420.7,4102,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435388552,152038.00
06/27/2015 03:00,2,0.000,ALERT,211.93,296.66,59.975,1435388403,"201051344000579","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,157705.7,157705.7,4089,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435388554,152039.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152040.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152041.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152042.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152043.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152044.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152045.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152046.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152047.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152048.00
06/27/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435388403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435389284,152049.00
06/27/2015 03:15,2,0.000,ALERT,211.48,294.86,59.991,1435389303,"201051344000955","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,156959.5,156959.5,4095,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389379,152050.00
06/27/2015 03:15,2,0.000,ALERT,213.29,296.06,59.991,1435389303,"274151322000095","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,455498.5,455498.5,5012,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389381,152051.00
06/27/2015 03:15,2,0.000,ALERT,211.70,295.16,59.991,1435389303,"201051344000868","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,143211.7,143211.7,4100,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389383,152052.00
06/27/2015 03:15,2,0.000,ALERT,212.38,294.86,59.981,1435389303,"201051344000853","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,149477.4,149477.4,4096,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389385,152053.00
06/27/2015 03:15,2,0.000,ALERT,212.38,295.76,59.986,1435389303,"201051344000582","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,149916.6,149916.6,4089,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389386,152054.00
06/27/2015 03:15,2,0.000,ALERT,211.70,294.26,59.975,1435389303,"201051344000469","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,144713.0,144713.0,4094,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389388,152055.00
06/27/2015 03:15,2,0.000,ALERT,211.48,294.56,59.986,1435389303,"201051344000988","174011321042388",0.00,13.70,0,290.95,297.57,0.0,0.0,0.000,144402.7,144402.7,4092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389390,152056.00
06/27/2015 03:15,2,0.000,ALERT,211.70,293.96,59.975,1435389303,"201051344001158","174011321042388",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,150571.0,150571.0,4090,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389392,152057.00
06/27/2015 03:15,2,0.000,ALERT,211.93,294.26,59.981,1435389303,"201051344001025","174011321042388",0.00,13.30,0,292.76,299.07,0.0,0.0,0.000,153835.3,153835.3,4087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389394,152058.00
06/27/2015 03:15,2,0.000,ALERT,211.70,294.86,59.981,1435389303,"201051344000569","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,157423.5,157423.5,4098,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389395,152059.00
06/27/2015 03:15,2,0.000,ALERT,213.29,293.96,59.986,1435389303,"274151322000094","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,342327.3,342327.3,5466,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389397,152060.00
06/27/2015 03:15,2,0.000,ALERT,211.70,294.56,59.981,1435389303,"201051344000458","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,153218.7,153218.7,4094,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435389399,152061.00
06/27/2015 03:15,2,0.000,ALERT,213.06,294.56,59.975,1435389303,"274151322000087","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,412822.6,412822.6,4981,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389401,152062.00
06/27/2015 03:15,2,0.000,ALERT,213.06,294.56,59.986,1435389303,"274151322000052","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,441304.2,441304.2,5385,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389403,152063.00
06/27/2015 03:15,2,0.000,ALERT,212.16,294.86,59.981,1435389303,"201051344001145","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,158411.6,158411.6,4105,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435389404,152064.00
06/27/2015 03:15,2,0.000,ALERT,212.16,294.26,59.965,1435389303,"201051344000685","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,157539.2,157539.2,4105,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389406,152065.00
06/27/2015 03:15,2,0.000,ALERT,212.83,294.26,60.007,1435389303,"274151322000088","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,422661.2,422661.2,4994,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389408,152066.00
06/27/2015 03:15,2,0.000,ALERT,211.93,294.56,59.991,1435389303,"201051344000438","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,157639.0,157639.0,4090,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389410,152067.00
06/27/2015 03:15,2,0.000,ALERT,211.48,294.26,59.975,1435389303,"201051344001135","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,148947.6,148947.6,4084,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389412,152068.00
06/27/2015 03:15,2,0.000,ALERT,212.16,294.26,59.954,1435389303,"201051344000417","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,153421.9,153421.9,4088,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389413,152069.00
06/27/2015 03:15,2,0.000,ALERT,211.48,295.16,59.986,1435389303,"201051344000594","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,153548.7,153548.7,4090,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389415,152070.00
06/27/2015 03:15,2,0.000,ALERT,212.83,294.56,59.965,1435389303,"274151322000083","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,437522.3,437522.3,5399,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389417,152071.00
06/27/2015 03:15,2,0.000,ALERT,212.16,295.16,59.970,1435389303,"201051344000585","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,152489.8,152489.8,4089,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435389419,152072.00
06/27/2015 03:15,2,0.000,ALERT,213.06,293.96,60.007,1435389303,"274151322000054","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,432697.8,432697.8,4984,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389420,152073.00
06/27/2015 03:15,2,0.000,ALERT,211.93,294.26,59.986,1435389303,"201051344001203","174011321042388",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,153698.4,153698.4,4093,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389422,152074.00
06/27/2015 03:15,2,0.000,ALERT,211.70,294.86,59.965,1435389303,"201051344000646","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,151110.0,151110.0,4087,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389424,152075.00
06/27/2015 03:15,2,0.000,ALERT,213.51,293.96,59.981,1435389303,"274151322000068","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,341369.5,341369.5,5074,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435389426,152076.00
06/27/2015 03:15,2,0.000,ALERT,213.74,295.16,59.991,1435389303,"274151322000076","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,461230.4,461230.4,5389,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389428,152077.00
06/27/2015 03:15,2,0.000,ALERT,211.70,295.46,59.986,1435389303,"201051344000890","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,155291.7,155291.7,4093,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435389430,152078.00
06/27/2015 03:15,2,0.000,ALERT,211.48,294.26,59.991,1435389303,"201051344000900","174011321042388",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,155485.3,155485.3,4097,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389432,152079.00
06/27/2015 03:15,2,0.000,ALERT,212.16,294.26,59.996,1435389303,"201051344000633","174011321042388",0.00,13.30,0,291.55,297.57,0.0,0.0,0.000,145232.1,145232.1,4102,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389433,152080.00
06/27/2015 03:15,2,0.000,ALERT,211.70,294.86,60.007,1435389303,"201051344000983","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,152437.0,152437.0,4102,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389435,152081.00
06/27/2015 03:15,2,0.000,ALERT,211.93,293.96,59.986,1435389303,"201051344000917","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,155762.8,155762.8,4101,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389437,152082.00
06/27/2015 03:15,2,0.000,ALERT,212.16,293.96,59.959,1435389303,"201051344000648","174011321042388",0.00,13.00,0,292.76,298.77,0.0,0.0,0.000,151662.7,151662.7,4096,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389439,152083.00
06/27/2015 03:15,2,0.000,ALERT,211.48,294.26,59.975,1435389303,"201051344001093","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,153862.7,153862.7,4091,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389440,152084.00
06/27/2015 03:15,2,0.000,ALERT,212.16,294.26,59.996,1435389303,"201051344000645","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,152120.1,152120.1,4101,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389442,152085.00
06/27/2015 03:15,2,0.000,ALERT,213.06,295.16,59.981,1435389303,"274151322000085","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,434852.8,434852.8,5387,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389444,152086.00
06/27/2015 03:15,2,0.000,ALERT,211.70,293.96,59.975,1435389303,"201051344000651","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,151517.3,151517.3,4093,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389446,152087.00
06/27/2015 03:15,2,0.000,ALERT,211.70,293.96,59.975,1435389303,"201051344000867","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,143874.3,143874.3,4102,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435389448,152088.00
06/27/2015 03:15,2,0.000,ALERT,211.70,294.86,59.986,1435389303,"201051344001230","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,155024.7,155024.7,4104,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389450,152089.00
06/27/2015 03:15,2,0.000,ALERT,212.16,295.16,59.981,1435389303,"201051344000576","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,151420.7,151420.7,4104,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389451,152090.00
06/27/2015 03:15,2,0.000,ALERT,211.70,295.16,59.970,1435389303,"201051344000579","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,157705.7,157705.7,4091,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435389453,152091.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152092.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152093.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152094.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152095.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152096.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152097.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152098.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152099.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152100.00
06/27/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435389303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435390183,152101.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.36,59.965,1435390203,"201051344000955","174011321042388",0.00,13.70,0,292.46,301.77,0.0,0.0,0.000,156959.5,156959.5,4097,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390279,152102.00
06/27/2015 03:30,2,0.000,ALERT,213.06,297.26,59.959,1435390203,"274151322000095","174011321042388",0.00,13.30,0,293.36,303.58,0.0,0.0,0.000,455498.5,455498.5,5014,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390281,152103.00
06/27/2015 03:30,2,0.000,ALERT,211.93,296.96,59.959,1435390203,"201051344000868","174011321042388",0.00,13.30,0,293.06,302.37,0.0,0.0,0.000,143211.7,143211.7,4102,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390283,152104.00
06/27/2015 03:30,2,0.000,ALERT,212.38,296.36,59.954,1435390203,"201051344000853","174011321042388",0.00,13.00,0,292.46,301.47,0.0,0.0,0.000,149477.4,149477.4,4098,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390285,152105.00
06/27/2015 03:30,2,0.000,ALERT,212.16,297.26,59.954,1435390203,"201051344000582","174011321042388",0.00,13.00,0,293.36,302.98,0.0,0.0,0.000,149916.6,149916.6,4091,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390286,152106.00
06/27/2015 03:30,2,0.000,ALERT,211.70,295.76,59.959,1435390203,"201051344000469","174011321042388",0.00,12.30,0,291.25,301.47,0.0,0.0,0.000,144713.0,144713.0,4096,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390288,152107.00
06/27/2015 03:30,2,0.000,ALERT,211.70,295.76,59.954,1435390203,"201051344000988","174011321042388",0.00,13.70,0,290.05,301.47,0.0,0.0,0.000,144402.7,144402.7,4094,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390290,152108.00
06/27/2015 03:30,2,0.000,ALERT,211.70,295.76,59.959,1435390203,"201051344001158","174011321042388",0.00,13.00,0,291.85,301.17,0.0,0.0,0.000,150571.0,150571.0,4092,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390292,152109.00
06/27/2015 03:30,2,0.000,ALERT,211.93,295.76,59.949,1435390203,"201051344001025","174011321042388",0.00,13.00,0,291.85,301.77,0.0,0.0,0.000,153835.3,153835.3,4089,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390294,152110.00
06/27/2015 03:30,2,0.000,ALERT,211.93,296.66,59.954,1435390203,"201051344000569","174011321042388",0.00,13.30,0,292.76,302.07,0.0,0.0,0.000,157423.5,157423.5,4100,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390295,152111.00
06/27/2015 03:30,2,0.000,ALERT,213.06,296.06,59.975,1435390203,"274151322000094","174011321042388",0.00,13.70,0,292.16,302.37,0.0,0.0,0.000,342327.3,342327.3,5468,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390297,152112.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.06,59.949,1435390203,"201051344000458","174011321042388",0.00,14.00,0,292.46,301.77,0.0,0.0,0.000,153218.7,153218.7,4096,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390299,152113.00
06/27/2015 03:30,2,0.000,ALERT,213.06,296.36,59.938,1435390203,"274151322000087","174011321042388",0.00,14.00,0,291.55,301.77,0.0,0.0,0.000,412822.6,412822.6,4983,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390301,152114.00
06/27/2015 03:30,2,0.000,ALERT,213.06,296.06,59.991,1435390203,"274151322000052","174011321042388",0.00,14.30,0,292.16,302.68,0.0,0.0,0.000,441304.2,441304.2,5387,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390303,152115.00
06/27/2015 03:30,2,0.000,ALERT,212.16,296.36,59.965,1435390203,"201051344001145","174011321042388",0.00,13.00,0,292.46,302.37,0.0,0.0,0.000,158411.6,158411.6,4107,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390305,152116.00
06/27/2015 03:30,2,0.000,ALERT,212.16,296.06,59.986,1435390203,"201051344000685","174011321042388",0.00,13.30,0,292.46,302.37,0.0,0.0,0.000,157539.2,157539.2,4107,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390307,152117.00
06/27/2015 03:30,2,0.000,ALERT,212.83,296.36,59.959,1435390203,"274151322000088","174011321042388",0.00,14.30,0,292.16,302.37,0.0,0.0,0.000,422661.2,422661.2,4996,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390308,152118.00
06/27/2015 03:30,2,0.000,ALERT,211.93,296.36,59.954,1435390203,"201051344000438","174011321042388",0.00,13.00,0,292.76,302.07,0.0,0.0,0.000,157639.0,157639.0,4092,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390310,152119.00
06/27/2015 03:30,2,0.000,ALERT,211.48,296.06,59.944,1435390203,"201051344001135","174011321042388",0.00,13.30,0,292.76,302.07,0.0,0.0,0.000,148947.6,148947.6,4086,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390312,152120.00
06/27/2015 03:30,2,0.000,ALERT,212.16,295.46,59.928,1435390203,"201051344000417","174011321042388",0.00,13.70,0,292.16,301.47,0.0,0.0,0.000,153421.9,153421.9,4090,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390314,152121.00
