ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 03:30,2,0.000,ALERT,211.25,296.36,59.954,1435390203,"201051344000594","174011321042388",0.00,13.70,0,292.16,302.07,0.0,0.0,0.000,153548.7,153548.7,4092,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390316,152122.00
06/27/2015 03:30,2,0.000,ALERT,212.83,296.96,59.954,1435390203,"274151322000083","174011321042388",0.00,13.70,0,292.76,302.98,0.0,0.0,0.000,437522.3,437522.3,5401,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390317,152123.00
06/27/2015 03:30,2,0.000,ALERT,212.16,296.36,59.970,1435390203,"201051344000585","174011321042388",0.00,13.70,0,292.16,302.07,0.0,0.0,0.000,152489.8,152489.8,4091,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390319,152124.00
06/27/2015 03:30,2,0.000,ALERT,212.61,296.36,59.949,1435390203,"274151322000054","174011321042388",0.00,14.70,0,292.16,302.68,0.0,0.0,0.000,432697.8,432697.8,4986,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390321,152125.00
06/27/2015 03:30,2,0.000,ALERT,211.93,295.76,59.965,1435390203,"201051344001203","174011321042388",0.00,13.30,0,292.46,302.98,0.0,0.0,0.000,153698.4,153698.4,4095,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390323,152126.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.36,59.975,1435390203,"201051344000646","174011321042388",0.00,13.30,0,292.16,302.07,0.0,0.0,0.000,151110.0,151110.0,4089,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390324,152127.00
06/27/2015 03:30,2,0.000,ALERT,213.74,295.76,59.970,1435390203,"274151322000068","174011321042388",0.00,15.00,0,291.85,301.77,0.0,0.0,0.000,341369.5,341369.5,5076,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390327,152128.00
06/27/2015 03:30,2,0.000,ALERT,213.74,296.06,59.965,1435390203,"274151322000076","174011321042388",0.00,14.30,0,292.46,302.98,0.0,0.0,0.000,461230.4,461230.4,5391,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390328,152129.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.66,59.965,1435390203,"201051344000890","174011321042388",0.00,13.70,0,293.06,302.68,0.0,0.0,0.000,155291.7,155291.7,4095,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390330,152130.00
06/27/2015 03:30,2,0.000,ALERT,211.25,295.46,60.007,1435390203,"201051344000900","174011321042388",0.00,13.00,0,292.16,301.47,0.0,0.0,0.000,155485.3,155485.3,4099,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390332,152131.00
06/27/2015 03:30,2,0.000,ALERT,212.38,295.46,59.975,1435390203,"201051344000633","174011321042388",0.00,13.00,0,290.65,301.17,0.0,0.0,0.000,145232.1,145232.1,4104,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390334,152132.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.36,59.965,1435390203,"201051344000983","174011321042388",0.00,13.30,0,292.76,301.77,0.0,0.0,0.000,152437.0,152437.0,4104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390336,152133.00
06/27/2015 03:30,2,0.000,ALERT,211.93,295.76,59.944,1435390203,"201051344000917","174011321042388",0.00,14.30,0,291.25,301.47,0.0,0.0,0.000,155762.8,155762.8,4103,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390337,152134.00
06/27/2015 03:30,2,0.000,ALERT,211.93,295.46,59.959,1435390203,"201051344000648","174011321042388",0.00,12.70,0,291.85,301.47,0.0,0.0,0.000,151662.7,151662.7,4098,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390339,152135.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.36,59.975,1435390203,"201051344001093","174011321042388",0.00,14.30,0,292.16,301.77,0.0,0.0,0.000,153862.7,153862.7,4093,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390341,152136.00
06/27/2015 03:30,2,0.000,ALERT,212.16,295.76,59.975,1435390203,"201051344000645","174011321042388",0.00,13.70,0,291.85,301.47,0.0,0.0,0.000,152120.1,152120.1,4103,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390343,152137.00
06/27/2015 03:30,2,0.000,ALERT,213.06,296.36,59.959,1435390203,"274151322000085","174011321042388",0.00,13.70,0,292.76,302.98,0.0,0.0,0.000,434852.8,434852.8,5389,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435390345,152138.00
06/27/2015 03:30,2,0.000,ALERT,211.93,295.46,59.965,1435390203,"201051344000651","174011321042388",0.00,12.70,0,291.85,301.17,0.0,0.0,0.000,151517.3,151517.3,4095,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390346,152139.00
06/27/2015 03:30,2,0.000,ALERT,211.93,295.76,59.944,1435390203,"201051344000867","174011321042388",0.00,14.00,0,291.85,301.47,0.0,0.0,0.000,143874.3,143874.3,4104,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390348,152140.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.66,59.949,1435390203,"201051344001230","174011321042388",0.00,13.30,0,292.76,302.68,0.0,0.0,0.000,155024.7,155024.7,4106,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390350,152141.00
06/27/2015 03:30,2,0.000,ALERT,212.16,296.36,59.986,1435390203,"201051344000576","174011321042388",0.00,13.00,0,292.46,302.07,0.0,0.0,0.000,151420.7,151420.7,4106,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390352,152142.00
06/27/2015 03:30,2,0.000,ALERT,211.70,296.66,59.996,1435390203,"201051344000579","174011321042388",0.00,13.70,0,293.06,302.07,0.0,0.0,0.000,157705.7,157705.7,4093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435390354,152143.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152144.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152145.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152146.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152147.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152148.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152149.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152150.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152151.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152152.00
06/27/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435390203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391083,152153.00
06/27/2015 03:45,2,0.000,ALERT,211.70,296.36,59.975,1435391104,"201051344000955","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,156959.5,156959.5,4099,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391179,152154.00
06/27/2015 03:45,2,0.000,ALERT,213.29,297.87,59.959,1435391104,"274151322000095","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,455498.5,455498.5,5016,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391181,152155.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.96,59.986,1435391104,"201051344000868","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,143211.7,143211.7,4104,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391183,152156.00
06/27/2015 03:45,2,0.000,ALERT,212.61,296.36,59.965,1435391104,"201051344000853","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,149477.4,149477.4,4100,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391184,152157.00
06/27/2015 03:45,2,0.000,ALERT,212.61,297.87,59.975,1435391104,"201051344000582","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,149916.6,149916.6,4093,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391186,152158.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.36,59.975,1435391104,"201051344000469","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,144713.0,144713.0,4098,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391188,152159.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.66,59.965,1435391104,"201051344000988","174011321042388",0.00,13.30,0,291.85,297.87,0.0,0.0,0.000,144402.7,144402.7,4096,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391190,152160.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.36,59.970,1435391104,"201051344001158","174011321042388",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,150571.0,150571.0,4094,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391192,152161.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.36,59.970,1435391104,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,153835.3,153835.3,4091,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391194,152162.00
06/27/2015 03:45,2,0.000,ALERT,211.93,297.26,59.975,1435391104,"201051344000569","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,157423.5,157423.5,4102,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391196,152163.00
06/27/2015 03:45,2,0.000,ALERT,213.51,296.66,59.975,1435391104,"274151322000094","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,342327.3,342327.3,5470,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391198,152164.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.96,59.991,1435391104,"201051344000458","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,153218.7,153218.7,4098,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391199,152165.00
06/27/2015 03:45,2,0.000,ALERT,213.51,296.06,59.959,1435391104,"274151322000087","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,412822.6,412822.6,4985,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391201,152166.00
06/27/2015 03:45,2,0.000,ALERT,213.06,297.57,59.970,1435391104,"274151322000052","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,441304.2,441304.2,5389,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391203,152167.00
06/27/2015 03:45,2,0.000,ALERT,212.38,297.26,59.975,1435391104,"201051344001145","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,158411.6,158411.6,4109,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391205,152168.00
06/27/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1435391104,"201051344000685","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,157539.2,157539.2,4109,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391207,152169.00
06/27/2015 03:45,2,0.000,ALERT,213.06,296.66,59.959,1435391104,"274151322000088","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,422661.2,422661.2,4998,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391208,152170.00
06/27/2015 03:45,2,0.000,ALERT,212.61,297.26,59.959,1435391104,"201051344000438","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,157639.0,157639.0,4094,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391210,152171.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.96,59.949,1435391104,"201051344001135","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,148947.6,148947.6,4088,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391212,152172.00
06/27/2015 03:45,2,0.000,ALERT,212.16,296.36,59.986,1435391104,"201051344000417","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,153421.9,153421.9,4092,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391214,152173.00
06/27/2015 03:45,2,0.000,ALERT,211.70,297.26,60.002,1435391104,"201051344000594","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,153548.7,153548.7,4094,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391216,152174.00
06/27/2015 03:45,2,0.000,ALERT,213.29,296.96,59.975,1435391104,"274151322000083","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,437522.3,437522.3,5403,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391218,152175.00
06/27/2015 03:45,2,0.000,ALERT,212.16,296.96,59.981,1435391104,"201051344000585","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,152489.8,152489.8,4093,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391220,152176.00
06/27/2015 03:45,2,0.000,ALERT,212.83,295.76,59.970,1435391104,"274151322000054","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,432697.8,432697.8,4988,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391221,152177.00
06/27/2015 03:45,2,0.000,ALERT,212.16,296.36,59.975,1435391104,"201051344001203","174011321042388",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,153698.4,153698.4,4097,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391223,152178.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.96,60.007,1435391104,"201051344000646","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,151110.0,151110.0,4091,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391225,152179.00
06/27/2015 03:45,2,0.000,ALERT,213.96,296.06,59.965,1435391104,"274151322000068","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,341369.5,341369.5,5078,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391227,152180.00
06/27/2015 03:45,2,0.000,ALERT,213.96,296.66,59.981,1435391104,"274151322000076","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,461230.4,461230.4,5393,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391229,152181.00
06/27/2015 03:45,2,0.000,ALERT,212.16,297.57,59.981,1435391104,"201051344000890","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,155291.7,155291.7,4097,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391230,152182.00
06/27/2015 03:45,2,0.000,ALERT,211.93,296.66,59.975,1435391104,"201051344000900","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,155485.3,155485.3,4101,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391232,152183.00
06/27/2015 03:45,2,0.000,ALERT,212.61,296.36,59.996,1435391104,"201051344000633","174011321042388",0.00,13.00,0,292.16,297.26,0.0,0.0,0.000,145232.1,145232.1,4106,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391234,152184.00
06/27/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1435391104,"201051344000983","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,152437.0,152437.0,4106,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391236,152185.00
06/27/2015 03:45,2,0.000,ALERT,212.38,296.36,59.975,1435391104,"201051344000917","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,155762.8,155762.8,4105,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391238,152186.00
06/27/2015 03:45,2,0.000,ALERT,212.38,296.36,59.991,1435391104,"201051344000648","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,151662.7,151662.7,4100,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391239,152187.00
06/27/2015 03:45,2,0.000,ALERT,212.16,296.96,60.002,1435391104,"201051344001093","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,153862.7,153862.7,4095,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391241,152188.00
06/27/2015 03:45,2,0.000,ALERT,212.61,296.36,59.986,1435391104,"201051344000645","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,152120.1,152120.1,4105,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391243,152189.00
06/27/2015 03:45,2,0.000,ALERT,213.74,297.87,59.986,1435391104,"274151322000085","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,434852.8,434852.8,5391,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391245,152190.00
06/27/2015 03:45,2,0.000,ALERT,212.16,296.36,59.991,1435391104,"201051344000651","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,151517.3,151517.3,4097,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391247,152191.00
06/27/2015 03:45,2,0.000,ALERT,212.16,296.36,60.007,1435391104,"201051344000867","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,143874.3,143874.3,4106,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391248,152192.00
06/27/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1435391104,"201051344001230","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,155024.7,155024.7,4108,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391250,152193.00
06/27/2015 03:45,2,0.000,ALERT,212.61,297.26,59.954,1435391104,"201051344000576","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,151420.7,151420.7,4108,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435391252,152194.00
06/27/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1435391104,"201051344000579","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,157705.7,157705.7,4095,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435391254,152195.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152196.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152197.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152198.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152199.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152200.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152201.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152202.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152203.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152204.00
06/27/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435391104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435391984,152205.00
06/27/2015 04:00,2,0.000,ALERT,211.48,296.36,59.949,1435392003,"201051344000955","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,156959.5,156959.5,4101,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392080,152206.00
06/27/2015 04:00,2,0.000,ALERT,213.51,297.57,59.959,1435392003,"274151322000095","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,455498.5,455498.5,5018,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392082,152207.00
06/27/2015 04:00,2,0.000,ALERT,211.93,297.26,59.959,1435392003,"201051344000868","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,143211.7,143211.7,4106,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392084,152208.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.36,59.975,1435392003,"201051344000853","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,149477.4,149477.4,4102,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392086,152209.00
06/27/2015 04:00,2,0.000,ALERT,212.83,297.87,59.959,1435392003,"201051344000582","174011321042388",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,149916.6,149916.6,4095,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392088,152210.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.36,59.959,1435392003,"201051344000469","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,144713.0,144713.0,4100,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392089,152211.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.36,59.959,1435392003,"201051344000988","174011321042388",0.00,13.30,0,292.46,298.47,0.0,0.0,0.000,144402.7,144402.7,4098,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392091,152212.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.36,60.007,1435392003,"201051344001158","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,150571.0,150571.0,4096,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392093,152213.00
06/27/2015 04:00,2,0.000,ALERT,211.70,296.06,59.965,1435392003,"201051344001025","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,153835.3,153835.3,4093,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392095,152214.00
06/27/2015 04:00,2,0.000,ALERT,211.93,297.26,59.965,1435392003,"201051344000569","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,157423.5,157423.5,4104,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392097,152215.00
06/27/2015 04:00,2,0.000,ALERT,213.51,296.36,59.991,1435392003,"274151322000094","174011321042388",0.00,13.30,0,294.56,297.87,0.0,0.0,0.000,342327.3,342327.3,5472,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392099,152216.00
06/27/2015 04:00,2,0.000,ALERT,211.70,296.36,59.981,1435392003,"201051344000458","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,153218.7,153218.7,4100,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392100,152217.00
06/27/2015 04:00,2,0.000,ALERT,213.29,295.76,59.965,1435392003,"274151322000087","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,412822.6,412822.6,4987,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392102,152218.00
06/27/2015 04:00,2,0.000,ALERT,213.06,296.36,59.975,1435392003,"274151322000052","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,441304.2,441304.2,5391,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392104,152219.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.66,59.970,1435392003,"201051344001145","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,158411.6,158411.6,4111,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392106,152220.00
06/27/2015 04:00,2,0.000,ALERT,212.61,296.96,59.938,1435392003,"201051344000685","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,157539.2,157539.2,4111,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392108,152221.00
06/27/2015 04:00,2,0.000,ALERT,213.06,296.06,59.965,1435392003,"274151322000088","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,422661.2,422661.2,5000,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392110,152222.00
06/27/2015 04:00,2,0.000,ALERT,212.16,296.66,59.970,1435392003,"201051344000438","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,157639.0,157639.0,4096,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392111,152223.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1435392003,"201051344001135","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,148947.6,148947.6,4090,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392113,152224.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.06,59.996,1435392003,"201051344000417","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,153421.9,153421.9,4094,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392115,152225.00
06/27/2015 04:00,2,0.000,ALERT,211.70,296.96,59.981,1435392003,"201051344000594","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,153548.7,153548.7,4096,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392117,152226.00
06/27/2015 04:00,2,0.000,ALERT,213.29,296.96,59.965,1435392003,"274151322000083","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,437522.3,437522.3,5405,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392119,152227.00
06/27/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1435392003,"201051344000585","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,152489.8,152489.8,4095,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392121,152228.00
06/27/2015 04:00,2,0.000,ALERT,213.51,297.26,59.981,1435392003,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,432697.8,432697.8,4990,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392122,152229.00
06/27/2015 04:00,2,0.000,ALERT,212.16,296.66,60.007,1435392003,"201051344001203","174011321042388",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,153698.4,153698.4,4099,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392124,152230.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.96,59.981,1435392003,"201051344000646","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,151110.0,151110.0,4093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392126,152231.00
06/27/2015 04:00,2,0.000,ALERT,214.19,296.06,59.975,1435392003,"274151322000068","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,341369.5,341369.5,5080,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392128,152232.00
06/27/2015 04:00,2,0.000,ALERT,213.96,297.26,60.002,1435392003,"274151322000076","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,461230.4,461230.4,5395,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392130,152233.00
06/27/2015 04:00,2,0.000,ALERT,212.16,296.96,59.975,1435392003,"201051344000890","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,155291.7,155291.7,4099,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392132,152234.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.66,59.970,1435392003,"201051344000900","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,155485.3,155485.3,4103,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392133,152235.00
06/27/2015 04:00,2,0.000,ALERT,212.38,295.76,59.996,1435392003,"201051344000633","174011321042388",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,145232.1,145232.1,4108,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392135,152236.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1435392003,"201051344000983","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,152437.0,152437.0,4108,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392137,152237.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.36,59.996,1435392003,"201051344000917","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,155762.8,155762.8,4107,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392139,152238.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.06,59.981,1435392003,"201051344000648","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,151662.7,151662.7,4102,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392141,152239.00
06/27/2015 04:00,2,0.000,ALERT,211.93,296.66,59.975,1435392003,"201051344001093","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,153862.7,153862.7,4097,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392143,152240.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.06,60.002,1435392003,"201051344000645","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,152120.1,152120.1,4107,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392145,152241.00
06/27/2015 04:00,2,0.000,ALERT,213.29,296.66,59.965,1435392003,"274151322000085","174011321042388",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,434852.8,434852.8,5393,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392147,152242.00
06/27/2015 04:00,2,0.000,ALERT,212.16,295.76,59.949,1435392003,"201051344000651","174011321042388",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,151517.3,151517.3,4099,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392149,152243.00
06/27/2015 04:00,2,0.000,ALERT,212.38,296.36,59.986,1435392003,"201051344000867","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,143874.3,143874.3,4108,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392150,152244.00
06/27/2015 04:00,2,0.000,ALERT,212.16,296.96,59.986,1435392003,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,155024.7,155024.7,4110,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392152,152245.00
06/27/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1435392003,"201051344000576","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,151420.7,151420.7,4110,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392154,152246.00
06/27/2015 04:00,2,0.000,ALERT,212.16,296.96,59.986,1435392003,"201051344000579","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,157705.7,157705.7,4097,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392156,152247.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152248.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152249.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152250.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152251.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152252.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152253.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152254.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152255.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152256.00
06/27/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435392003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435392883,152257.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.86,59.965,1435392903,"201051344000955","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,156959.5,156959.5,4103,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392979,152258.00
06/27/2015 04:15,2,0.000,ALERT,212.83,295.76,59.970,1435392903,"274151322000095","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,455498.5,455498.5,5020,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392980,152259.00
06/27/2015 04:15,2,0.000,ALERT,211.70,295.46,59.970,1435392903,"201051344000868","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,143211.7,143211.7,4108,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392982,152260.00
06/27/2015 04:15,2,0.000,ALERT,212.61,294.56,59.959,1435392903,"201051344000853","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,149477.4,149477.4,4104,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392984,152261.00
06/27/2015 04:15,2,0.000,ALERT,212.38,295.76,59.959,1435392903,"201051344000582","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,149916.6,149916.6,4097,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392986,152262.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.26,59.959,1435392903,"201051344000469","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,144713.0,144713.0,4102,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392988,152263.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.86,59.959,1435392903,"201051344000988","174011321042388",0.00,13.30,0,290.95,298.17,0.0,0.0,0.000,144402.7,144402.7,4100,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392989,152264.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.56,59.938,1435392903,"201051344001158","174011321042388",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,150571.0,150571.0,4098,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392991,152265.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.26,59.970,1435392903,"201051344001025","174011321042388",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,153835.3,153835.3,4095,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392993,152266.00
06/27/2015 04:15,2,0.000,ALERT,211.93,295.46,59.970,1435392903,"201051344000569","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,157423.5,157423.5,4106,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435392995,152267.00
06/27/2015 04:15,2,0.000,ALERT,213.29,294.56,59.970,1435392903,"274151322000094","174011321042388",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,342327.3,342327.3,5474,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392997,152268.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.86,59.981,1435392903,"201051344000458","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,153218.7,153218.7,4102,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435392999,152269.00
06/27/2015 04:15,2,0.000,ALERT,213.29,294.56,59.965,1435392903,"274151322000087","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,412822.6,412822.6,4989,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393000,152270.00
06/27/2015 04:15,2,0.000,ALERT,212.83,294.86,59.949,1435392903,"274151322000052","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,441304.2,441304.2,5393,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393002,152271.00
