ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 04:15,2,0.000,ALERT,212.38,295.46,59.986,1435392903,"201051344001145","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,158411.6,158411.6,4113,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393004,152272.00
06/27/2015 04:15,2,0.000,ALERT,212.61,295.16,59.944,1435392903,"201051344000685","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,157539.2,157539.2,4113,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393006,152273.00
06/27/2015 04:15,2,0.000,ALERT,212.83,294.56,59.986,1435392903,"274151322000088","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,422661.2,422661.2,5002,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393008,152274.00
06/27/2015 04:15,2,0.000,ALERT,212.16,295.16,59.975,1435392903,"201051344000438","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,157639.0,157639.0,4098,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393010,152275.00
06/27/2015 04:15,2,0.000,ALERT,211.70,295.16,59.965,1435392903,"201051344001135","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,148947.6,148947.6,4092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393011,152276.00
06/27/2015 04:15,2,0.000,ALERT,212.16,294.26,59.975,1435392903,"201051344000417","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,153421.9,153421.9,4096,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393013,152277.00
06/27/2015 04:15,2,0.000,ALERT,211.48,295.16,59.949,1435392903,"201051344000594","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,153548.7,153548.7,4098,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393015,152278.00
06/27/2015 04:15,2,0.000,ALERT,213.29,295.46,59.933,1435392903,"274151322000083","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,437522.3,437522.3,5407,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393017,152279.00
06/27/2015 04:15,2,0.000,ALERT,212.16,295.16,59.981,1435392903,"201051344000585","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,152489.8,152489.8,4097,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393019,152280.00
06/27/2015 04:15,2,0.000,ALERT,213.29,295.16,59.975,1435392903,"274151322000054","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,432697.8,432697.8,4992,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393021,152281.00
06/27/2015 04:15,2,0.000,ALERT,212.16,294.56,59.986,1435392903,"201051344001203","174011321042388",0.00,13.00,0,293.36,300.27,0.0,0.0,0.000,153698.4,153698.4,4101,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393022,152282.00
06/27/2015 04:15,2,0.000,ALERT,211.93,294.86,59.991,1435392903,"201051344000646","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,151110.0,151110.0,4095,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393024,152283.00
06/27/2015 04:15,2,0.000,ALERT,213.74,293.96,59.965,1435392903,"274151322000068","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,341369.5,341369.5,5082,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393026,152284.00
06/27/2015 04:15,2,0.000,ALERT,213.74,295.16,59.975,1435392903,"274151322000076","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,461230.4,461230.4,5397,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393028,152285.00
06/27/2015 04:15,2,0.000,ALERT,211.70,295.16,59.975,1435392903,"201051344000890","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,155291.7,155291.7,4101,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393030,152286.00
06/27/2015 04:15,2,0.000,ALERT,211.48,294.26,59.975,1435392903,"201051344000900","174011321042388",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,155485.3,155485.3,4105,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393031,152287.00
06/27/2015 04:15,2,0.000,ALERT,212.16,293.96,59.991,1435392903,"201051344000633","174011321042388",0.00,13.00,0,291.25,297.26,0.0,0.0,0.000,145232.1,145232.1,4110,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393033,152288.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.56,59.970,1435392903,"201051344000983","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,152437.0,152437.0,4110,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393035,152289.00
06/27/2015 04:15,2,0.000,ALERT,211.93,294.26,59.975,1435392903,"201051344000917","174011321042388",0.00,14.00,0,292.16,297.87,0.0,0.0,0.000,155762.8,155762.8,4109,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393037,152290.00
06/27/2015 04:15,2,0.000,ALERT,212.16,293.96,59.981,1435392903,"201051344000648","174011321042388",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,151662.7,151662.7,4104,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393039,152291.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.56,59.970,1435392903,"201051344001093","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,153862.7,153862.7,4099,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393041,152292.00
06/27/2015 04:15,2,0.000,ALERT,212.16,294.26,59.975,1435392903,"201051344000645","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,152120.1,152120.1,4109,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393042,152293.00
06/27/2015 04:15,2,0.000,ALERT,213.51,294.86,59.975,1435392903,"274151322000085","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,434852.8,434852.8,5395,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393044,152294.00
06/27/2015 04:15,2,0.000,ALERT,211.70,293.96,59.975,1435392903,"201051344000651","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,151517.3,151517.3,4101,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393046,152295.00
06/27/2015 04:15,2,0.000,ALERT,211.93,293.96,60.018,1435392903,"201051344000867","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,143874.3,143874.3,4110,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393048,152296.00
06/27/2015 04:15,2,0.000,ALERT,211.93,295.16,59.986,1435392903,"201051344001230","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,155024.7,155024.7,4112,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393050,152297.00
06/27/2015 04:15,2,0.000,ALERT,212.16,294.86,59.986,1435392903,"201051344000576","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,151420.7,151420.7,4112,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393051,152298.00
06/27/2015 04:15,2,0.000,ALERT,211.70,294.86,59.981,1435392903,"201051344000579","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,157705.7,157705.7,4099,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393053,152299.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152300.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152301.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152302.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152303.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152304.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152305.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152306.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152307.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152308.00
06/27/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435392903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435393783,152309.00
06/27/2015 04:30,2,0.000,ALERT,211.93,296.66,59.949,1435393803,"201051344000955","174011321042388",0.00,13.30,0,292.46,298.17,0.0,0.0,0.000,156959.5,156959.5,4105,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393879,152310.00
06/27/2015 04:30,2,0.000,ALERT,213.29,297.26,59.965,1435393803,"274151322000095","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,455498.5,455498.5,5022,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393881,152311.00
06/27/2015 04:30,2,0.000,ALERT,212.38,296.96,59.981,1435393803,"201051344000868","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,143211.7,143211.7,4110,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393883,152312.00
06/27/2015 04:30,2,0.000,ALERT,212.83,296.06,59.975,1435393803,"201051344000853","174011321042388",0.00,12.70,0,292.16,298.47,0.0,0.0,0.000,149477.4,149477.4,4106,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393885,152313.00
06/27/2015 04:30,2,0.000,ALERT,212.83,297.57,59.954,1435393803,"201051344000582","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,149916.6,149916.6,4099,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393886,152314.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.36,59.986,1435393803,"201051344000469","174011321042388",0.00,12.30,0,291.55,297.26,0.0,0.0,0.000,144713.0,144713.0,4104,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393888,152315.00
06/27/2015 04:30,2,0.000,ALERT,211.93,296.06,59.965,1435393803,"201051344000988","174011321042388",0.00,13.30,0,290.05,297.57,0.0,0.0,0.000,144402.7,144402.7,4102,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393890,152316.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.06,59.959,1435393803,"201051344001158","174011321042388",0.00,12.70,0,292.16,297.26,0.0,0.0,0.000,150571.0,150571.0,4100,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393892,152317.00
06/27/2015 04:30,2,0.000,ALERT,212.16,295.76,59.965,1435393803,"201051344001025","174011321042388",0.00,12.70,0,292.16,299.07,0.0,0.0,0.000,153835.3,153835.3,4097,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393894,152318.00
06/27/2015 04:30,2,0.000,ALERT,211.93,296.66,59.938,1435393803,"201051344000569","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,157423.5,157423.5,4108,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393896,152319.00
06/27/2015 04:30,2,0.000,ALERT,213.51,296.36,59.954,1435393803,"274151322000094","174011321042388",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,342327.3,342327.3,5476,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393897,152320.00
06/27/2015 04:30,2,0.000,ALERT,211.93,296.36,59.965,1435393803,"201051344000458","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,153218.7,153218.7,4104,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393899,152321.00
06/27/2015 04:30,2,0.000,ALERT,213.29,295.76,59.938,1435393803,"274151322000087","174011321042388",0.00,13.70,0,292.16,297.57,0.0,0.0,0.000,412822.6,412822.6,4991,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393901,152322.00
06/27/2015 04:30,2,0.000,ALERT,213.29,296.66,59.970,1435393803,"274151322000052","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,441304.2,441304.2,5395,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393903,152323.00
06/27/2015 04:30,2,0.000,ALERT,212.38,296.66,59.965,1435393803,"201051344001145","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,158411.6,158411.6,4115,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393904,152324.00
06/27/2015 04:30,2,0.000,ALERT,212.38,296.36,59.965,1435393803,"201051344000685","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,157539.2,157539.2,4115,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393906,152325.00
06/27/2015 04:30,2,0.000,ALERT,213.06,296.36,59.970,1435393803,"274151322000088","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,422661.2,422661.2,5004,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393908,152326.00
06/27/2015 04:30,2,0.000,ALERT,212.38,296.36,59.965,1435393803,"201051344000438","174011321042388",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,157639.0,157639.0,4100,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393910,152327.00
06/27/2015 04:30,2,0.000,ALERT,211.70,296.06,59.965,1435393803,"201051344001135","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,148947.6,148947.6,4094,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393912,152328.00
06/27/2015 04:30,2,0.000,ALERT,212.38,295.76,59.975,1435393803,"201051344000417","174011321042388",0.00,13.30,0,292.16,297.57,0.0,0.0,0.000,153421.9,153421.9,4098,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393914,152329.00
06/27/2015 04:30,2,0.000,ALERT,211.70,296.66,59.970,1435393803,"201051344000594","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,153548.7,153548.7,4100,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393915,152330.00
06/27/2015 04:30,2,0.000,ALERT,213.06,297.57,59.970,1435393803,"274151322000083","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,437522.3,437522.3,5409,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393917,152331.00
06/27/2015 04:30,2,0.000,ALERT,212.38,296.66,59.975,1435393803,"201051344000585","174011321042388",0.00,13.30,0,292.46,298.17,0.0,0.0,0.000,152489.8,152489.8,4099,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393919,152332.00
06/27/2015 04:30,2,0.000,ALERT,213.29,296.36,59.965,1435393803,"274151322000054","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,432697.8,432697.8,4994,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393921,152333.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.06,59.965,1435393803,"201051344001203","174011321042388",0.00,13.00,0,291.85,300.27,0.0,0.0,0.000,153698.4,153698.4,4103,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393923,152334.00
06/27/2015 04:30,2,0.000,ALERT,211.93,296.36,59.975,1435393803,"201051344000646","174011321042388",0.00,13.30,0,292.16,297.87,0.0,0.0,0.000,151110.0,151110.0,4097,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393924,152335.00
06/27/2015 04:30,2,0.000,ALERT,214.19,295.46,59.970,1435393803,"274151322000068","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,341369.5,341369.5,5084,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393926,152336.00
06/27/2015 04:30,2,0.000,ALERT,213.74,296.66,59.944,1435393803,"274151322000076","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,461230.4,461230.4,5399,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393928,152337.00
06/27/2015 04:30,2,0.000,ALERT,211.93,296.66,59.959,1435393803,"201051344000890","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,155291.7,155291.7,4103,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393930,152338.00
06/27/2015 04:30,2,0.000,ALERT,211.70,295.76,59.965,1435393803,"201051344000900","174011321042388",0.00,12.70,0,292.16,297.57,0.0,0.0,0.000,155485.3,155485.3,4107,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393932,152339.00
06/27/2015 04:30,2,0.000,ALERT,212.61,295.76,59.954,1435393803,"201051344000633","174011321042388",0.00,13.00,0,290.65,296.96,0.0,0.0,0.000,145232.1,145232.1,4112,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393934,152340.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.36,59.965,1435393803,"201051344000983","174011321042388",0.00,13.00,0,292.46,298.77,0.0,0.0,0.000,152437.0,152437.0,4112,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393935,152341.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.06,59.970,1435393803,"201051344000917","174011321042388",0.00,14.00,0,291.25,297.26,0.0,0.0,0.000,155762.8,155762.8,4111,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393937,152342.00
06/27/2015 04:30,2,0.000,ALERT,212.38,295.46,59.970,1435393803,"201051344000648","174011321042388",0.00,12.30,0,291.55,298.47,0.0,0.0,0.000,151662.7,151662.7,4106,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393939,152343.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.36,59.959,1435393803,"201051344001093","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,153862.7,153862.7,4101,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393941,152344.00
06/27/2015 04:30,2,0.000,ALERT,212.61,296.06,59.975,1435393803,"201051344000645","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,152120.1,152120.1,4111,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393943,152345.00
06/27/2015 04:30,2,0.000,ALERT,213.74,296.06,59.965,1435393803,"274151322000085","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,434852.8,434852.8,5397,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393945,152346.00
06/27/2015 04:30,2,0.000,ALERT,212.16,295.46,59.965,1435393803,"201051344000651","174011321042388",0.00,12.30,0,291.85,298.17,0.0,0.0,0.000,151517.3,151517.3,4103,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393946,152347.00
06/27/2015 04:30,2,0.000,ALERT,212.61,296.06,59.970,1435393803,"201051344000867","174011321042388",0.00,13.70,0,291.85,298.47,0.0,0.0,0.000,143874.3,143874.3,4112,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393948,152348.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.66,59.986,1435393803,"201051344001230","174011321042388",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,155024.7,155024.7,4114,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435393950,152349.00
06/27/2015 04:30,2,0.000,ALERT,212.38,296.36,59.965,1435393803,"201051344000576","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,151420.7,151420.7,4114,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393952,152350.00
06/27/2015 04:30,2,0.000,ALERT,212.16,296.66,59.970,1435393803,"201051344000579","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,157705.7,157705.7,4101,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435393954,152351.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152352.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152353.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152354.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152355.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152356.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152357.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152358.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152359.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152360.00
06/27/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435393803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435394683,152361.00
06/27/2015 04:45,2,0.000,ALERT,211.48,296.36,59.981,1435394703,"201051344000955","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,156959.5,156959.5,4107,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394779,152362.00
06/27/2015 04:45,2,0.000,ALERT,212.83,296.96,59.981,1435394703,"274151322000095","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,455498.5,455498.5,5024,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394781,152363.00
06/27/2015 04:45,2,0.000,ALERT,211.48,296.36,59.981,1435394703,"201051344000868","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,143211.7,143211.7,4112,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394783,152364.00
06/27/2015 04:45,2,0.000,ALERT,212.38,296.06,59.986,1435394703,"201051344000853","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,149477.4,149477.4,4108,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394785,152365.00
06/27/2015 04:45,2,0.000,ALERT,212.16,296.96,59.981,1435394703,"201051344000582","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,149916.6,149916.6,4101,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394786,152366.00
06/27/2015 04:45,2,0.000,ALERT,211.70,295.76,59.981,1435394703,"201051344000469","174011321042388",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,144713.0,144713.0,4106,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394788,152367.00
06/27/2015 04:45,2,0.000,ALERT,211.70,296.06,60.007,1435394703,"201051344000988","174011321042388",0.00,13.00,0,291.85,297.87,0.0,0.0,0.000,144402.7,144402.7,4104,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394790,152368.00
06/27/2015 04:45,2,0.000,ALERT,211.93,295.76,59.949,1435394703,"201051344001158","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,150571.0,150571.0,4102,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394792,152369.00
06/27/2015 04:45,2,0.000,ALERT,211.70,295.76,59.975,1435394703,"201051344001025","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,153835.3,153835.3,4099,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394794,152370.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.96,59.975,1435394703,"201051344000569","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,157423.5,157423.5,4110,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394796,152371.00
06/27/2015 04:45,2,0.000,ALERT,213.29,295.46,59.975,1435394703,"274151322000094","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,342327.3,342327.3,5478,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394797,152372.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.36,59.975,1435394703,"201051344000458","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,153218.7,153218.7,4106,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394799,152373.00
06/27/2015 04:45,2,0.000,ALERT,212.83,294.86,59.970,1435394703,"274151322000087","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,412822.6,412822.6,4993,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394801,152374.00
06/27/2015 04:45,2,0.000,ALERT,212.61,296.66,59.928,1435394703,"274151322000052","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,441304.2,441304.2,5397,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394803,152375.00
06/27/2015 04:45,2,0.000,ALERT,212.16,296.06,59.981,1435394703,"201051344001145","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,158411.6,158411.6,4117,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394805,152376.00
06/27/2015 04:45,2,0.000,ALERT,212.16,295.76,59.970,1435394703,"201051344000685","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,157539.2,157539.2,4117,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394807,152377.00
06/27/2015 04:45,2,0.000,ALERT,212.83,296.36,59.975,1435394703,"274151322000088","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,422661.2,422661.2,5006,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394808,152378.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.36,59.965,1435394703,"201051344000438","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,157639.0,157639.0,4102,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394810,152379.00
06/27/2015 04:45,2,0.000,ALERT,211.25,296.06,59.944,1435394703,"201051344001135","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,148947.6,148947.6,4096,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394812,152380.00
06/27/2015 04:45,2,0.000,ALERT,212.16,295.76,59.959,1435394703,"201051344000417","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,153421.9,153421.9,4100,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394814,152381.00
06/27/2015 04:45,2,0.000,ALERT,211.48,296.36,59.938,1435394703,"201051344000594","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,153548.7,153548.7,4102,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394816,152382.00
06/27/2015 04:45,2,0.000,ALERT,212.83,296.36,59.965,1435394703,"274151322000083","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,437522.3,437522.3,5411,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394817,152383.00
06/27/2015 04:45,2,0.000,ALERT,212.16,296.66,59.981,1435394703,"201051344000585","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,152489.8,152489.8,4101,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394819,152384.00
06/27/2015 04:45,2,0.000,ALERT,213.06,296.36,59.970,1435394703,"274151322000054","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,432697.8,432697.8,4996,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394821,152385.00
06/27/2015 04:45,2,0.000,ALERT,212.16,296.06,59.981,1435394703,"201051344001203","174011321042388",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,153698.4,153698.4,4105,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394823,152386.00
06/27/2015 04:45,2,0.000,ALERT,211.70,296.36,59.981,1435394703,"201051344000646","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,151110.0,151110.0,4099,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394825,152387.00
06/27/2015 04:45,2,0.000,ALERT,213.74,295.46,59.975,1435394703,"274151322000068","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,341369.5,341369.5,5086,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394827,152388.00
06/27/2015 04:45,2,0.000,ALERT,213.96,296.06,59.975,1435394703,"274151322000076","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,461230.4,461230.4,5401,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394829,152389.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.36,59.981,1435394703,"201051344000890","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,155291.7,155291.7,4105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394830,152390.00
06/27/2015 04:45,2,0.000,ALERT,211.70,295.76,59.970,1435394703,"201051344000900","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,155485.3,155485.3,4109,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394832,152391.00
06/27/2015 04:45,2,0.000,ALERT,212.38,295.76,59.986,1435394703,"201051344000633","174011321042388",0.00,12.70,0,291.85,297.26,0.0,0.0,0.000,145232.1,145232.1,4114,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394834,152392.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.66,59.970,1435394703,"201051344000983","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,152437.0,152437.0,4114,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394836,152393.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.06,59.981,1435394703,"201051344000917","174011321042388",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,155762.8,155762.8,4113,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394837,152394.00
06/27/2015 04:45,2,0.000,ALERT,212.16,295.46,59.981,1435394703,"201051344000648","174011321042388",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,151662.7,151662.7,4108,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394839,152395.00
06/27/2015 04:45,2,0.000,ALERT,212.16,296.66,59.970,1435394703,"201051344001093","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,153862.7,153862.7,4103,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394841,152396.00
06/27/2015 04:45,2,0.000,ALERT,212.38,296.06,59.949,1435394703,"201051344000645","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,152120.1,152120.1,4113,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394843,152397.00
06/27/2015 04:45,2,0.000,ALERT,213.51,296.36,59.975,1435394703,"274151322000085","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,434852.8,434852.8,5399,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394845,152398.00
06/27/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1435394703,"201051344000651","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,151517.3,151517.3,4105,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394847,152399.00
06/27/2015 04:45,2,0.000,ALERT,212.16,296.06,59.986,1435394703,"201051344000867","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,143874.3,143874.3,4114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394848,152400.00
06/27/2015 04:45,2,0.000,ALERT,212.16,297.26,60.012,1435394703,"201051344001230","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,155024.7,155024.7,4116,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394850,152401.00
06/27/2015 04:45,2,0.000,ALERT,212.38,296.66,59.975,1435394703,"201051344000576","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,151420.7,151420.7,4116,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435394852,152402.00
06/27/2015 04:45,2,0.000,ALERT,211.93,296.96,59.981,1435394703,"201051344000579","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,157705.7,157705.7,4103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435394854,152403.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152404.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152405.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152406.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152407.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152408.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152409.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152410.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152411.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152412.00
06/27/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435394703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435395583,152413.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.928,1435395603,"201051344000955","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,156959.5,156959.5,4109,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395679,152414.00
06/27/2015 05:00,2,0.000,ALERT,213.74,298.47,59.959,1435395603,"274151322000095","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,455498.5,455498.5,5026,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395681,152415.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1435395603,"201051344000868","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,143211.7,143211.7,4114,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395683,152416.00
06/27/2015 05:00,2,0.000,ALERT,212.83,296.66,59.970,1435395603,"201051344000853","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,149477.4,149477.4,4110,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395685,152417.00
06/27/2015 05:00,2,0.000,ALERT,212.83,297.87,59.959,1435395603,"201051344000582","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,149916.6,149916.6,4103,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395687,152418.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.36,59.970,1435395603,"201051344000469","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,144713.0,144713.0,4108,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395688,152419.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.954,1435395603,"201051344000988","174011321042388",0.00,13.00,0,291.85,297.87,0.0,0.0,0.000,144402.7,144402.7,4106,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395690,152420.00
06/27/2015 05:00,2,0.000,ALERT,212.38,296.96,59.981,1435395603,"201051344001158","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,150571.0,150571.0,4104,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395692,152421.00
