ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 05:00,2,0.000,ALERT,212.38,296.36,59.981,1435395603,"201051344001025","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,153835.3,153835.3,4101,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395694,152422.00
06/27/2015 05:00,2,0.000,ALERT,212.38,297.26,59.981,1435395603,"201051344000569","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,157423.5,157423.5,4112,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395696,152423.00
06/27/2015 05:00,2,0.000,ALERT,213.74,296.36,59.975,1435395603,"274151322000094","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,342327.3,342327.3,5480,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395698,152424.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1435395603,"201051344000458","174011321042388",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,153218.7,153218.7,4108,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395699,152425.00
06/27/2015 05:00,2,0.000,ALERT,213.96,296.66,59.970,1435395603,"274151322000087","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,412822.6,412822.6,4995,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395701,152426.00
06/27/2015 05:00,2,0.000,ALERT,213.06,297.57,59.949,1435395603,"274151322000052","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,441304.2,441304.2,5399,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395703,152427.00
06/27/2015 05:00,2,0.000,ALERT,212.83,297.57,59.991,1435395603,"201051344001145","174011321042388",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,158411.6,158411.6,4119,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395705,152428.00
06/27/2015 05:00,2,0.000,ALERT,212.83,297.26,59.981,1435395603,"201051344000685","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,157539.2,157539.2,4119,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395707,152429.00
06/27/2015 05:00,2,0.000,ALERT,213.29,296.96,59.981,1435395603,"274151322000088","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,422661.2,422661.2,5008,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395708,152430.00
06/27/2015 05:00,2,0.000,ALERT,212.38,297.26,59.986,1435395603,"201051344000438","174011321042388",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,157639.0,157639.0,4104,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395710,152431.00
06/27/2015 05:00,2,0.000,ALERT,212.16,297.57,59.991,1435395603,"201051344001135","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,148947.6,148947.6,4098,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395712,152432.00
06/27/2015 05:00,2,0.000,ALERT,212.61,296.66,59.975,1435395603,"201051344000417","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,153421.9,153421.9,4102,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395714,152433.00
06/27/2015 05:00,2,0.000,ALERT,211.93,297.26,59.996,1435395603,"201051344000594","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,153548.7,153548.7,4104,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395716,152434.00
06/27/2015 05:00,2,0.000,ALERT,213.51,297.26,59.975,1435395603,"274151322000083","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,437522.3,437522.3,5413,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395718,152435.00
06/27/2015 05:00,2,0.000,ALERT,212.61,297.26,59.991,1435395603,"201051344000585","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,152489.8,152489.8,4103,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395720,152436.00
06/27/2015 05:00,2,0.000,ALERT,213.29,297.87,59.970,1435395603,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,432697.8,432697.8,4998,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395721,152437.00
06/27/2015 05:00,2,0.000,ALERT,212.38,296.96,59.986,1435395603,"201051344001203","174011321042388",0.00,12.70,0,293.96,300.87,0.0,0.0,0.000,153698.4,153698.4,4107,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395723,152438.00
06/27/2015 05:00,2,0.000,ALERT,212.38,297.26,59.996,1435395603,"201051344000646","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,151110.0,151110.0,4101,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395725,152439.00
06/27/2015 05:00,2,0.000,ALERT,214.64,296.36,59.986,1435395603,"274151322000068","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,341369.5,341369.5,5088,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395727,152440.00
06/27/2015 05:00,2,0.000,ALERT,214.19,296.96,59.986,1435395603,"274151322000076","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,461230.4,461230.4,5403,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395729,152441.00
06/27/2015 05:00,2,0.000,ALERT,212.16,297.57,59.986,1435395603,"201051344000890","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,155291.7,155291.7,4107,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395731,152442.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.991,1435395603,"201051344000900","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,155485.3,155485.3,4111,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395733,152443.00
06/27/2015 05:00,2,0.000,ALERT,212.83,296.66,59.986,1435395603,"201051344000633","174011321042388",0.00,12.70,0,292.46,297.57,0.0,0.0,0.000,145232.1,145232.1,4116,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395735,152444.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1435395603,"201051344000983","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,152437.0,152437.0,4116,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395736,152445.00
06/27/2015 05:00,2,0.000,ALERT,212.61,296.96,59.959,1435395603,"201051344000917","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,155762.8,155762.8,4115,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395738,152446.00
06/27/2015 05:00,2,0.000,ALERT,212.61,296.66,59.991,1435395603,"201051344000648","174011321042388",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,151662.7,151662.7,4110,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395740,152447.00
06/27/2015 05:00,2,0.000,ALERT,212.16,296.96,59.975,1435395603,"201051344001093","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,153862.7,153862.7,4105,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395742,152448.00
06/27/2015 05:00,2,0.000,ALERT,212.61,296.96,59.986,1435395603,"201051344000645","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,152120.1,152120.1,4115,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395744,152449.00
06/27/2015 05:00,2,0.000,ALERT,213.74,297.87,59.981,1435395603,"274151322000085","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,434852.8,434852.8,5401,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395745,152450.00
06/27/2015 05:00,2,0.000,ALERT,212.38,296.36,59.981,1435395603,"201051344000651","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,151517.3,151517.3,4107,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395747,152451.00
06/27/2015 05:00,2,0.000,ALERT,212.38,296.66,59.991,1435395603,"201051344000867","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,143874.3,143874.3,4116,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395749,152452.00
06/27/2015 05:00,2,0.000,ALERT,212.38,297.57,59.981,1435395603,"201051344001230","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,155024.7,155024.7,4118,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395751,152453.00
06/27/2015 05:00,2,0.000,ALERT,212.61,297.26,59.981,1435395603,"201051344000576","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,151420.7,151420.7,4118,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435395753,152454.00
06/27/2015 05:00,2,0.000,ALERT,212.16,297.26,59.986,1435395603,"201051344000579","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,157705.7,157705.7,4105,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435395754,152455.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152456.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152457.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152458.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152459.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152460.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152461.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152462.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152463.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152464.00
06/27/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435395603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435396483,152465.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.56,59.975,1435396503,"201051344000955","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,156959.5,156959.5,4111,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396580,152466.00
06/27/2015 05:15,2,0.000,ALERT,213.06,296.06,59.970,1435396503,"274151322000095","174011321042388",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,455498.5,455498.5,5028,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396581,152467.00
06/27/2015 05:15,2,0.000,ALERT,211.93,295.16,59.975,1435396503,"201051344000868","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,143211.7,143211.7,4116,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396583,152468.00
06/27/2015 05:15,2,0.000,ALERT,212.61,294.56,59.981,1435396503,"201051344000853","174011321042388",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,149477.4,149477.4,4112,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396585,152469.00
06/27/2015 05:15,2,0.000,ALERT,212.61,296.06,59.970,1435396503,"201051344000582","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,149916.6,149916.6,4105,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396587,152470.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.26,59.975,1435396503,"201051344000469","174011321042388",0.00,12.00,0,292.46,298.17,0.0,0.0,0.000,144713.0,144713.0,4110,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396589,152471.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.56,59.975,1435396503,"201051344000988","174011321042388",0.00,13.00,0,291.25,298.77,0.0,0.0,0.000,144402.7,144402.7,4108,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396590,152472.00
06/27/2015 05:15,2,0.000,ALERT,211.93,294.56,59.970,1435396503,"201051344001158","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,150571.0,150571.0,4106,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396592,152473.00
06/27/2015 05:15,2,0.000,ALERT,211.93,294.26,60.007,1435396503,"201051344001025","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,153835.3,153835.3,4103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396594,152474.00
06/27/2015 05:15,2,0.000,ALERT,211.93,295.16,59.981,1435396503,"201051344000569","174011321042388",0.00,12.70,0,293.96,299.97,0.0,0.0,0.000,157423.5,157423.5,4114,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396596,152475.00
06/27/2015 05:15,2,0.000,ALERT,213.29,294.26,59.970,1435396503,"274151322000094","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,342327.3,342327.3,5482,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396598,152476.00
06/27/2015 05:15,2,0.000,ALERT,211.93,295.16,59.975,1435396503,"201051344000458","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,153218.7,153218.7,4110,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396600,152477.00
06/27/2015 05:15,2,0.000,ALERT,213.29,293.66,59.959,1435396503,"274151322000087","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,412822.6,412822.6,4997,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396602,152478.00
06/27/2015 05:15,2,0.000,ALERT,212.83,294.56,59.938,1435396503,"274151322000052","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,441304.2,441304.2,5401,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435396604,152479.00
06/27/2015 05:15,2,0.000,ALERT,212.38,295.46,59.991,1435396503,"201051344001145","174011321042388",0.00,12.70,0,293.96,299.97,0.0,0.0,0.000,158411.6,158411.6,4121,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396605,152480.00
06/27/2015 05:15,2,0.000,ALERT,212.38,294.86,59.975,1435396503,"201051344000685","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,157539.2,157539.2,4121,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435396607,152481.00
06/27/2015 05:15,2,0.000,ALERT,212.83,295.16,59.970,1435396503,"274151322000088","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,422661.2,422661.2,5010,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396609,152482.00
06/27/2015 05:15,2,0.000,ALERT,212.16,295.16,59.975,1435396503,"201051344000438","174011321042388",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,157639.0,157639.0,4106,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396611,152483.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.86,59.965,1435396503,"201051344001135","174011321042388",0.00,12.70,0,293.66,299.67,0.0,0.0,0.000,148947.6,148947.6,4100,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396613,152484.00
06/27/2015 05:15,2,0.000,ALERT,212.38,294.56,59.975,1435396503,"201051344000417","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,153421.9,153421.9,4104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396614,152485.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.86,59.965,1435396503,"201051344000594","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,153548.7,153548.7,4106,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396616,152486.00
06/27/2015 05:15,2,0.000,ALERT,213.29,295.16,59.959,1435396503,"274151322000083","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,437522.3,437522.3,5415,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396618,152487.00
06/27/2015 05:15,2,0.000,ALERT,212.16,295.16,59.965,1435396503,"201051344000585","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,152489.8,152489.8,4105,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396620,152488.00
06/27/2015 05:15,2,0.000,ALERT,213.06,294.86,59.959,1435396503,"274151322000054","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,432697.8,432697.8,5000,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396622,152489.00
06/27/2015 05:15,2,0.000,ALERT,212.16,294.56,59.959,1435396503,"201051344001203","174011321042388",0.00,12.70,0,293.66,300.87,0.0,0.0,0.000,153698.4,153698.4,4109,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396623,152490.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.86,59.970,1435396503,"201051344000646","174011321042388",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,151110.0,151110.0,4103,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435396625,152491.00
06/27/2015 05:15,2,0.000,ALERT,213.74,294.26,59.959,1435396503,"274151322000068","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,341369.5,341369.5,5090,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396627,152492.00
06/27/2015 05:15,2,0.000,ALERT,213.74,295.16,59.965,1435396503,"274151322000076","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,461230.4,461230.4,5405,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396629,152493.00
06/27/2015 05:15,2,0.000,ALERT,211.93,295.16,59.970,1435396503,"201051344000890","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,155291.7,155291.7,4109,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396631,152494.00
06/27/2015 05:15,2,0.000,ALERT,211.70,294.56,59.965,1435396503,"201051344000900","174011321042388",0.00,12.70,0,293.06,298.47,0.0,0.0,0.000,155485.3,155485.3,4113,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396633,152495.00
06/27/2015 05:15,2,0.000,ALERT,212.38,294.26,59.975,1435396503,"201051344000633","174011321042388",0.00,12.70,0,291.55,298.47,0.0,0.0,0.000,145232.1,145232.1,4118,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396634,152496.00
06/27/2015 05:15,2,0.000,ALERT,212.16,295.16,59.991,1435396503,"201051344000983","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,152437.0,152437.0,4118,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435396636,152497.00
06/27/2015 05:15,2,0.000,ALERT,212.38,294.56,59.996,1435396503,"201051344000917","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,155762.8,155762.8,4117,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396638,152498.00
06/27/2015 05:15,2,0.000,ALERT,212.16,294.26,59.970,1435396503,"201051344000648","174011321042388",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,151662.7,151662.7,4112,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396640,152499.00
06/27/2015 05:15,2,0.000,ALERT,212.16,295.16,59.965,1435396503,"201051344001093","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,153862.7,153862.7,4107,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396642,152500.00
06/27/2015 05:15,2,0.000,ALERT,212.38,294.56,59.965,1435396503,"201051344000645","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,152120.1,152120.1,4117,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396644,152501.00
06/27/2015 05:15,2,0.000,ALERT,213.29,294.86,59.981,1435396503,"274151322000085","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,434852.8,434852.8,5403,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435396645,152502.00
06/27/2015 05:15,2,0.000,ALERT,211.93,294.26,59.965,1435396503,"201051344000651","174011321042388",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,151517.3,151517.3,4109,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396647,152503.00
06/27/2015 05:15,2,0.000,ALERT,212.16,294.56,59.965,1435396503,"201051344000867","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,143874.3,143874.3,4118,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396649,152504.00
06/27/2015 05:15,2,0.000,ALERT,211.93,295.46,59.970,1435396503,"201051344001230","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,155024.7,155024.7,4120,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396651,152505.00
06/27/2015 05:15,2,0.000,ALERT,212.16,294.56,59.965,1435396503,"201051344000576","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,151420.7,151420.7,4120,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396652,152506.00
06/27/2015 05:15,2,0.000,ALERT,211.93,295.46,59.938,1435396503,"201051344000579","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,157705.7,157705.7,4107,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435396654,152507.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152508.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152509.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152510.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152511.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152512.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152513.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152514.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152515.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152516.00
06/27/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435396503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435397383,152517.00
06/27/2015 05:30,2,0.000,ALERT,211.48,296.36,59.933,1435397404,"201051344000955","174011321042388",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,156959.5,156959.5,4113,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397480,152518.00
06/27/2015 05:30,2,0.000,ALERT,213.06,297.26,59.954,1435397404,"274151322000095","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,455498.5,455498.5,5030,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397481,152519.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.66,59.965,1435397404,"201051344000868","174011321042388",0.00,12.70,0,293.06,299.37,0.0,0.0,0.000,143211.7,143211.7,4118,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397483,152520.00
06/27/2015 05:30,2,0.000,ALERT,212.16,296.06,59.949,1435397404,"201051344000853","174011321042388",0.00,12.30,0,292.46,298.77,0.0,0.0,0.000,149477.4,149477.4,4114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397485,152521.00
06/27/2015 05:30,2,0.000,ALERT,212.38,297.26,59.970,1435397404,"201051344000582","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,149916.6,149916.6,4107,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397487,152522.00
06/27/2015 05:30,2,0.000,ALERT,211.70,295.76,59.975,1435397404,"201051344000469","174011321042388",0.00,12.00,0,291.55,297.57,0.0,0.0,0.000,144713.0,144713.0,4112,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397489,152523.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.06,59.959,1435397404,"201051344000988","174011321042388",0.00,12.70,0,290.35,297.57,0.0,0.0,0.000,144402.7,144402.7,4110,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397491,152524.00
06/27/2015 05:30,2,0.000,ALERT,211.93,296.06,59.965,1435397404,"201051344001158","174011321042388",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,150571.0,150571.0,4108,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397492,152525.00
06/27/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1435397404,"201051344001025","174011321042388",0.00,12.30,0,292.16,299.37,0.0,0.0,0.000,153835.3,153835.3,4105,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397494,152526.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.36,59.949,1435397404,"201051344000569","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,157423.5,157423.5,4116,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397496,152527.00
06/27/2015 05:30,2,0.000,ALERT,212.83,295.76,59.949,1435397404,"274151322000094","174011321042388",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,342327.3,342327.3,5484,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397498,152528.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.06,59.949,1435397404,"201051344000458","174011321042388",0.00,13.30,0,292.46,299.37,0.0,0.0,0.000,153218.7,153218.7,4112,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397500,152529.00
06/27/2015 05:30,2,0.000,ALERT,213.06,295.76,59.954,1435397404,"274151322000087","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,412822.6,412822.6,4999,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397502,152530.00
06/27/2015 05:30,2,0.000,ALERT,213.06,297.26,59.949,1435397404,"274151322000052","174011321042388",0.00,13.30,0,292.76,299.07,0.0,0.0,0.000,441304.2,441304.2,5403,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397503,152531.00
06/27/2015 05:30,2,0.000,ALERT,212.38,296.66,59.949,1435397404,"201051344001145","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,158411.6,158411.6,4123,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397505,152532.00
06/27/2015 05:30,2,0.000,ALERT,212.38,296.36,59.959,1435397404,"201051344000685","174011321042388",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,157539.2,157539.2,4123,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397507,152533.00
06/27/2015 05:30,2,0.000,ALERT,213.06,296.36,59.954,1435397404,"274151322000088","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,422661.2,422661.2,5012,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397509,152534.00
06/27/2015 05:30,2,0.000,ALERT,212.16,296.66,59.970,1435397404,"201051344000438","174011321042388",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,157639.0,157639.0,4108,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397511,152535.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.66,60.002,1435397404,"201051344001135","174011321042388",0.00,12.70,0,292.76,299.37,0.0,0.0,0.000,148947.6,148947.6,4102,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397512,152536.00
06/27/2015 05:30,2,0.000,ALERT,212.16,296.06,59.959,1435397404,"201051344000417","174011321042388",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,153421.9,153421.9,4106,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397514,152537.00
06/27/2015 05:30,2,0.000,ALERT,211.48,296.66,59.959,1435397404,"201051344000594","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,153548.7,153548.7,4108,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397516,152538.00
06/27/2015 05:30,2,0.000,ALERT,213.51,296.66,59.959,1435397404,"274151322000083","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,437522.3,437522.3,5417,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397518,152539.00
06/27/2015 05:30,2,0.000,ALERT,212.16,296.66,59.959,1435397404,"201051344000585","174011321042388",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,152489.8,152489.8,4107,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397520,152540.00
06/27/2015 05:30,2,0.000,ALERT,213.06,296.66,59.949,1435397404,"274151322000054","174011321042388",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,432697.8,432697.8,5002,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397522,152541.00
06/27/2015 05:30,2,0.000,ALERT,211.93,296.06,59.970,1435397404,"201051344001203","174011321042388",0.00,12.30,0,292.46,300.57,0.0,0.0,0.000,153698.4,153698.4,4111,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397523,152542.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.06,59.970,1435397404,"201051344000646","174011321042388",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,151110.0,151110.0,4105,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397525,152543.00
06/27/2015 05:30,2,0.000,ALERT,213.74,294.86,59.965,1435397404,"274151322000068","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,341369.5,341369.5,5092,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397527,152544.00
06/27/2015 05:30,2,0.000,ALERT,213.51,296.06,59.965,1435397404,"274151322000076","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,461230.4,461230.4,5407,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397529,152545.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1435397404,"201051344000890","174011321042388",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,155291.7,155291.7,4111,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397531,152546.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.06,59.981,1435397404,"201051344000900","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,155485.3,155485.3,4115,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397533,152547.00
06/27/2015 05:30,2,0.000,ALERT,212.38,295.46,59.933,1435397404,"201051344000633","174011321042388",0.00,12.30,0,290.65,297.26,0.0,0.0,0.000,145232.1,145232.1,4120,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397534,152548.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.36,59.981,1435397404,"201051344000983","174011321042388",0.00,12.70,0,292.76,299.07,0.0,0.0,0.000,152437.0,152437.0,4120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397536,152549.00
06/27/2015 05:30,2,0.000,ALERT,212.16,296.06,59.970,1435397404,"201051344000917","174011321042388",0.00,13.30,0,291.25,297.57,0.0,0.0,0.000,155762.8,155762.8,4119,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397538,152550.00
06/27/2015 05:30,2,0.000,ALERT,212.16,295.16,59.975,1435397404,"201051344000648","174011321042388",0.00,12.00,0,292.16,298.77,0.0,0.0,0.000,151662.7,151662.7,4114,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435397540,152551.00
06/27/2015 05:30,2,0.000,ALERT,211.93,296.06,59.981,1435397404,"201051344001093","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,153862.7,153862.7,4109,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397542,152552.00
06/27/2015 05:30,2,0.000,ALERT,212.16,295.76,59.981,1435397404,"201051344000645","174011321042388",0.00,13.00,0,292.16,298.77,0.0,0.0,0.000,152120.1,152120.1,4119,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397544,152553.00
06/27/2015 05:30,2,0.000,ALERT,213.51,296.36,59.981,1435397404,"274151322000085","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,434852.8,434852.8,5405,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397546,152554.00
06/27/2015 05:30,2,0.000,ALERT,212.16,295.76,59.975,1435397404,"201051344000651","174011321042388",0.00,11.70,0,292.16,298.47,0.0,0.0,0.000,151517.3,151517.3,4111,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397548,152555.00
06/27/2015 05:30,2,0.000,ALERT,212.16,295.76,60.002,1435397404,"201051344000867","174011321042388",0.00,13.30,0,292.16,299.07,0.0,0.0,0.000,143874.3,143874.3,4120,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397549,152556.00
06/27/2015 05:30,2,0.000,ALERT,211.93,296.96,59.986,1435397404,"201051344001230","174011321042388",0.00,12.70,0,292.46,299.07,0.0,0.0,0.000,155024.7,155024.7,4122,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397551,152557.00
06/27/2015 05:30,2,0.000,ALERT,212.16,296.66,59.975,1435397404,"201051344000576","174011321042388",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,151420.7,151420.7,4122,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397553,152558.00
06/27/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1435397404,"201051344000579","174011321042388",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,157705.7,157705.7,4109,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435397555,152559.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152560.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152561.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152562.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152563.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152564.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152565.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152566.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152567.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152568.00
06/27/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435397404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435398284,152569.00
06/27/2015 05:45,2,0.000,ALERT,211.93,295.16,59.965,1435398304,"201051344000955","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,156959.5,156959.5,4115,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398380,152570.00
06/27/2015 05:45,2,0.000,ALERT,213.51,296.36,59.965,1435398304,"274151322000095","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,455498.5,455498.5,5032,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398382,152571.00
