ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 05:45,2,0.000,ALERT,212.16,295.46,59.954,1435398304,"201051344000868","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,143211.7,143211.7,4120,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398384,152572.00
06/27/2015 05:45,2,0.000,ALERT,212.61,295.16,59.970,1435398304,"201051344000853","174011321042388",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,149477.4,149477.4,4116,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398386,152573.00
06/27/2015 05:45,2,0.000,ALERT,212.83,296.36,59.965,1435398304,"201051344000582","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,149916.6,149916.6,4109,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398388,152574.00
06/27/2015 05:45,2,0.000,ALERT,212.16,294.86,59.965,1435398304,"201051344000469","174011321042388",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,144713.0,144713.0,4114,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398389,152575.00
06/27/2015 05:45,2,0.000,ALERT,212.16,295.16,59.986,1435398304,"201051344000988","174011321042388",0.00,12.70,0,291.25,297.87,0.0,0.0,0.000,144402.7,144402.7,4112,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398391,152576.00
06/27/2015 05:45,2,0.000,ALERT,212.16,294.86,59.954,1435398304,"201051344001158","174011321042388",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,150571.0,150571.0,4110,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398393,152577.00
06/27/2015 05:45,2,0.000,ALERT,212.16,294.86,59.970,1435398304,"201051344001025","174011321042388",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,153835.3,153835.3,4107,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398395,152578.00
06/27/2015 05:45,2,0.000,ALERT,212.16,295.46,59.965,1435398304,"201051344000569","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,157423.5,157423.5,4118,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398397,152579.00
06/27/2015 05:45,2,0.000,ALERT,213.74,294.56,59.959,1435398304,"274151322000094","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,342327.3,342327.3,5486,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398399,152580.00
06/27/2015 05:45,2,0.000,ALERT,212.38,295.16,59.928,1435398304,"201051344000458","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,153218.7,153218.7,4114,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398401,152581.00
06/27/2015 05:45,2,0.000,ALERT,213.74,294.56,59.991,1435398304,"274151322000087","174011321042388",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,412822.6,412822.6,5001,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398403,152582.00
06/27/2015 05:45,2,0.000,ALERT,213.29,296.06,59.959,1435398304,"274151322000052","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,441304.2,441304.2,5405,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398404,152583.00
06/27/2015 05:45,2,0.000,ALERT,212.83,295.76,59.965,1435398304,"201051344001145","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,158411.6,158411.6,4125,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398406,152584.00
06/27/2015 05:45,2,0.000,ALERT,212.83,295.16,59.933,1435398304,"201051344000685","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,157539.2,157539.2,4125,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398408,152585.00
06/27/2015 05:45,2,0.000,ALERT,213.29,295.46,59.965,1435398304,"274151322000088","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,422661.2,422661.2,5014,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398410,152586.00
06/27/2015 05:45,2,0.000,ALERT,212.61,295.76,59.959,1435398304,"201051344000438","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,157639.0,157639.0,4110,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398412,152587.00
06/27/2015 05:45,2,0.000,ALERT,211.93,295.16,59.991,1435398304,"201051344001135","174011321042388",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,148947.6,148947.6,4104,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398413,152588.00
06/27/2015 05:45,2,0.000,ALERT,212.61,294.56,59.959,1435398304,"201051344000417","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,153421.9,153421.9,4108,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398415,152589.00
06/27/2015 05:45,2,0.000,ALERT,211.93,295.76,59.965,1435398304,"201051344000594","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,153548.7,153548.7,4110,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398417,152590.00
06/27/2015 05:45,2,0.000,ALERT,213.74,295.76,59.965,1435398304,"274151322000083","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,437522.3,437522.3,5419,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398419,152591.00
06/27/2015 05:45,2,0.000,ALERT,212.38,295.46,59.970,1435398304,"201051344000585","174011321042388",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,152489.8,152489.8,4109,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398421,152592.00
06/27/2015 05:45,2,0.000,ALERT,213.29,295.46,59.944,1435398304,"274151322000054","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,432697.8,432697.8,5004,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398423,152593.00
06/27/2015 05:45,2,0.000,ALERT,212.38,295.16,59.965,1435398304,"201051344001203","174011321042388",0.00,12.30,0,293.36,299.97,0.0,0.0,0.000,153698.4,153698.4,4113,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398424,152594.00
06/27/2015 05:45,2,0.000,ALERT,212.16,295.16,59.965,1435398304,"201051344000646","174011321042388",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,151110.0,151110.0,4107,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398426,152595.00
06/27/2015 05:45,2,0.000,ALERT,214.41,294.86,59.949,1435398304,"274151322000068","174011321042388",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,341369.5,341369.5,5094,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398428,152596.00
06/27/2015 05:45,2,0.000,ALERT,214.19,294.86,59.949,1435398304,"274151322000076","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,461230.4,461230.4,5409,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398430,152597.00
06/27/2015 05:45,2,0.000,ALERT,212.38,296.06,59.938,1435398304,"201051344000890","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,155291.7,155291.7,4113,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398432,152598.00
06/27/2015 05:45,2,0.000,ALERT,212.16,295.16,59.991,1435398304,"201051344000900","174011321042388",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,155485.3,155485.3,4117,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398433,152599.00
06/27/2015 05:45,2,0.000,ALERT,212.83,294.86,59.965,1435398304,"201051344000633","174011321042388",0.00,12.30,0,291.55,297.26,0.0,0.0,0.000,145232.1,145232.1,4122,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398435,152600.00
06/27/2015 05:45,2,0.000,ALERT,212.38,295.76,59.965,1435398304,"201051344000983","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,152437.0,152437.0,4122,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398437,152601.00
06/27/2015 05:45,2,0.000,ALERT,212.61,295.16,59.959,1435398304,"201051344000917","174011321042388",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,155762.8,155762.8,4121,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398439,152602.00
06/27/2015 05:45,2,0.000,ALERT,212.61,294.56,59.938,1435398304,"201051344000648","174011321042388",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,151662.7,151662.7,4116,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398441,152603.00
06/27/2015 05:45,2,0.000,ALERT,212.38,295.76,59.970,1435398304,"201051344001093","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,153862.7,153862.7,4111,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398443,152604.00
06/27/2015 05:45,2,0.000,ALERT,212.83,295.16,59.965,1435398304,"201051344000645","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,152120.1,152120.1,4121,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398444,152605.00
06/27/2015 05:45,2,0.000,ALERT,213.74,295.16,59.970,1435398304,"274151322000085","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,434852.8,434852.8,5407,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398446,152606.00
06/27/2015 05:45,2,0.000,ALERT,212.61,294.56,59.965,1435398304,"201051344000651","174011321042388",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,151517.3,151517.3,4113,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398448,152607.00
06/27/2015 05:45,2,0.000,ALERT,212.61,295.16,59.970,1435398304,"201051344000867","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,143874.3,143874.3,4122,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398450,152608.00
06/27/2015 05:45,2,0.000,ALERT,212.61,296.06,59.970,1435398304,"201051344001230","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,155024.7,155024.7,4124,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398452,152609.00
06/27/2015 05:45,2,0.000,ALERT,212.83,295.46,59.965,1435398304,"201051344000576","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,151420.7,151420.7,4124,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435398453,152610.00
06/27/2015 05:45,2,0.000,ALERT,212.38,295.76,59.970,1435398304,"201051344000579","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,157705.7,157705.7,4111,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435398455,152611.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152612.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152613.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152614.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152615.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152616.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152617.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152618.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152619.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152620.00
06/27/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435398304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435399185,152621.00
06/27/2015 06:00,2,0.000,ALERT,212.16,296.66,59.970,1435399204,"201051344000955","174011321042388",0.00,12.70,0,292.76,299.37,0.0,0.0,0.000,156959.5,156959.5,4117,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435399280,152622.00
06/27/2015 06:00,2,0.010,ALERT,213.51,298.17,59.954,1435399204,"274151322000095","174011321042388",28.23,12.30,0,294.26,300.57,0.0,0.0,0.000,455498.5,455498.5,5034,0,0,0,L,1151911521,1,123.14,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1435399281,152623.00
06/27/2015 06:00,2,0.066,ALERT,212.38,296.96,59.965,1435399204,"201051344000868","174011321042388",28.80,12.30,0,293.36,300.27,2.0,0.0,0.000,143211.7,143211.7,4122,0,0,0,L,1122011218,1,122.46,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435399283,152624.00
06/27/2015 06:00,2,0.000,ALERT,213.06,296.36,59.965,1435399204,"201051344000853","174011321042388",0.00,12.00,0,292.76,299.67,0.0,0.0,0.000,149477.4,149477.4,4118,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399285,152625.00
06/27/2015 06:00,2,0.000,ALERT,213.06,297.57,59.954,1435399204,"201051344000582","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,149916.6,149916.6,4111,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399287,152626.00
06/27/2015 06:00,2,0.090,ALERT,212.38,295.76,59.949,1435399204,"201051344000469","174011321042388",28.65,11.30,0,291.55,298.47,2.6,0.6,0.000,144713.0,144713.0,4116,0,0,0,L,1122011218,1,122.23,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435399289,152627.00
06/27/2015 06:00,2,0.000,ALERT,212.38,296.36,59.965,1435399204,"201051344000988","174011321042388",0.00,12.30,0,290.65,298.77,0.0,0.0,0.000,144402.7,144402.7,4114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399291,152628.00
06/27/2015 06:00,2,0.000,ALERT,212.61,296.06,59.954,1435399204,"201051344001158","174011321042388",0.00,12.00,0,292.46,298.47,0.0,0.0,0.000,150571.0,150571.0,4112,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399292,152629.00
06/27/2015 06:00,2,0.000,ALERT,212.38,295.76,59.959,1435399204,"201051344001025","174011321042388",0.00,12.00,0,292.46,299.97,0.0,0.0,0.000,153835.3,153835.3,4109,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399294,152630.00
06/27/2015 06:00,2,0.000,ALERT,212.61,296.96,59.959,1435399204,"201051344000569","174011321042388",0.00,12.00,0,293.36,300.27,0.0,0.0,0.000,157423.5,157423.5,4120,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399296,152631.00
06/27/2015 06:00,2,0.000,ALERT,213.96,296.36,59.954,1435399204,"274151322000094","174011321042388",38.72,12.70,0,293.36,368.50,0.0,0.0,0.000,342327.3,342327.3,5488,0,0,0,L,1151911521,1,122.46,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1435399298,152632.00
06/27/2015 06:00,2,0.000,ALERT,212.61,296.66,59.970,1435399204,"201051344000458","174011321042388",0.00,13.00,0,293.06,299.97,0.0,0.0,0.000,153218.7,153218.7,4116,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399300,152633.00
06/27/2015 06:00,2,0.031,ALERT,213.96,296.06,59.949,1435399204,"274151322000087","174011321042388",27.81,13.30,0,292.46,299.07,0.0,0.0,0.000,412822.6,412822.6,5003,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435399302,152634.00
06/27/2015 06:00,2,0.041,ALERT,213.51,297.57,59.954,1435399204,"274151322000052","174011321042388",28.37,13.30,0,293.36,299.97,0.0,0.0,0.000,441304.2,441304.2,5407,0,0,0,L,1151911521,1,122.23,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1435399304,152635.00
06/27/2015 06:00,2,0.000,ALERT,213.06,296.96,59.954,1435399204,"201051344001145","174011321042388",0.00,12.00,0,293.36,300.57,0.0,0.0,0.000,158411.6,158411.6,4127,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399305,152636.00
06/27/2015 06:00,2,0.059,ALERT,213.06,296.36,59.954,1435399204,"201051344000685","174011321042388",28.90,12.30,0,292.76,299.37,1.8,0.0,0.000,157539.2,157539.2,4127,0,0,0,L,1122011218,1,123.36,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435399307,152637.00
06/27/2015 06:00,2,0.008,ALERT,213.51,296.66,59.959,1435399204,"274151322000088","174011321042388",27.29,13.30,0,293.36,299.67,0.0,0.0,0.000,422661.2,422661.2,5016,0,0,0,L,1151911521,1,123.36,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1435399309,152638.00
06/27/2015 06:00,2,0.086,ALERT,212.83,296.66,59.933,1435399204,"201051344000438","174011321042388",29.18,12.00,0,293.06,299.97,2.6,0.6,0.000,157639.0,157639.0,4112,0,0,0,L,1122011218,1,123.14,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1435399311,152639.00
06/27/2015 06:00,2,0.000,ALERT,212.38,296.36,59.954,1435399204,"201051344001135","174011321042388",0.00,12.30,0,293.36,299.97,0.0,0.0,0.000,148947.6,148947.6,4106,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399313,152640.00
06/27/2015 06:00,2,0.000,ALERT,212.83,295.46,59.954,1435399204,"201051344000417","174011321042388",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,153421.9,153421.9,4110,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399314,152641.00
06/27/2015 06:00,2,0.080,ALERT,212.16,296.36,59.949,1435399204,"201051344000594","174011321042388",29.36,12.70,0,292.76,299.37,2.4,0.4,0.000,153548.7,153548.7,4112,0,0,0,L,1122011218,1,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435399317,152642.00
06/27/2015 06:00,2,0.018,ALERT,213.96,296.96,59.959,1435399204,"274151322000083","174011321042388",28.31,12.70,0,293.66,300.27,0.0,0.0,0.000,437522.3,437522.3,5421,0,0,0,L,1151911521,1,122.46,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1435399319,152643.00
06/27/2015 06:00,2,0.074,ALERT,212.83,296.66,59.959,1435399204,"201051344000585","174011321042388",29.08,12.30,0,292.76,299.07,2.2,0.2,0.000,152489.8,152489.8,4111,0,0,0,L,1122011218,1,122.46,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1435399320,152644.00
06/27/2015 06:00,2,0.047,ALERT,214.19,296.66,59.959,1435399204,"274151322000054","174011321042388",14.65,13.70,0,293.66,299.97,0.7,0.0,0.000,432697.8,432697.8,5006,0,0,0,L,1151911521,1,123.14,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1435399322,152645.00
06/27/2015 06:00,2,0.000,ALERT,212.83,296.36,59.986,1435399204,"201051344001203","174011321042388",0.00,12.30,0,293.36,301.17,0.0,0.0,0.000,153698.4,153698.4,4115,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435399324,152646.00
06/27/2015 06:00,2,0.000,ALERT,212.38,296.96,59.954,1435399204,"201051344000646","174011321042388",0.00,12.00,0,292.46,299.37,0.0,0.0,0.000,151110.0,151110.0,4109,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435399326,152647.00
06/27/2015 06:00,2,0.008,ALERT,214.41,302.98,59.954,1435399204,"274151322000068","174011321042388",39.24,14.00,0,293.36,373.91,0.0,0.0,0.000,341369.5,341369.5,5096,0,0,0,L,1151911521,1,123.14,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1435399328,152648.00
06/27/2015 06:00,2,0.051,ALERT,214.64,296.36,59.954,1435399204,"274151322000076","174011321042388",15.76,13.30,0,293.66,299.67,0.8,0.0,0.000,461230.4,461230.4,5411,0,0,0,L,1151911521,1,123.14,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1435399329,152649.00
06/27/2015 06:00,2,0.000,ALERT,212.61,296.66,59.954,1435399204,"201051344000890","174011321042388",0.00,12.70,0,293.66,300.57,0.0,0.0,0.000,155291.7,155291.7,4115,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435399331,152650.00
06/27/2015 06:00,2,0.021,ALERT,212.38,296.06,59.965,1435399204,"201051344000900","174011321042388",28.94,12.00,0,292.46,298.77,0.6,0.0,0.000,155485.3,155485.3,4119,0,0,0,L,1122011218,1,122.91,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435399333,152651.00
06/27/2015 06:00,2,0.000,ALERT,213.06,295.76,59.954,1435399204,"201051344000633","174011321042388",0.00,12.00,0,291.25,298.47,0.0,0.0,0.000,145232.1,145232.1,4124,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399335,152652.00
06/27/2015 06:00,2,0.070,ALERT,212.61,296.36,59.954,1435399204,"201051344000983","174011321042388",29.18,12.30,0,293.06,299.67,2.1,0.1,0.000,152437.0,152437.0,4124,0,0,0,L,1122011218,1,122.91,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1435399337,152653.00
06/27/2015 06:00,2,0.066,ALERT,212.61,295.76,59.954,1435399204,"201051344000917","174011321042388",28.94,13.30,0,291.85,298.47,2.0,0.0,0.000,155762.8,155762.8,4123,0,0,0,L,1122011218,1,122.68,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435399338,152654.00
06/27/2015 06:00,2,0.000,ALERT,212.61,295.46,59.928,1435399204,"201051344000648","174011321042388",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,151662.7,151662.7,4118,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399340,152655.00
06/27/2015 06:00,2,0.000,ALERT,212.38,296.66,59.970,1435399204,"201051344001093","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,153862.7,153862.7,4113,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435399342,152656.00
06/27/2015 06:00,2,0.104,ALERT,213.06,296.36,59.954,1435399204,"201051344000645","174011321042388",15.29,12.70,0,292.76,299.37,1.6,0.0,0.000,152120.1,152120.1,4123,0,0,0,L,1122011218,1,123.14,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1435399344,152657.00
06/27/2015 06:00,2,0.051,ALERT,213.74,296.66,59.944,1435399204,"274151322000085","174011321042388",16.80,12.70,0,293.96,299.67,0.9,0.0,0.000,434852.8,434852.8,5409,0,0,0,L,1151911521,1,123.14,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1435399346,152658.00
06/27/2015 06:00,2,0.080,ALERT,212.61,295.76,59.949,1435399204,"201051344000651","174011321042388",28.67,11.30,0,292.76,299.07,2.3,0.3,0.000,151517.3,151517.3,4115,0,0,0,L,1122011218,1,123.14,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1435399347,152659.00
06/27/2015 06:00,2,0.066,ALERT,212.83,296.06,59.959,1435399204,"201051344000867","174011321042388",28.88,13.00,0,292.76,299.67,2.0,0.0,0.000,143874.3,143874.3,4124,0,0,0,L,1122011218,1,123.14,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1435399349,152660.00
06/27/2015 06:00,2,0.072,ALERT,212.38,296.66,59.917,1435399204,"201051344001230","174011321042388",28.92,12.30,0,293.36,299.97,2.1,0.1,0.000,155024.7,155024.7,4126,0,0,0,L,1122011218,1,122.91,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435399351,152661.00
06/27/2015 06:00,2,0.086,ALERT,213.06,296.96,59.954,1435399204,"201051344000576","174011321042388",28.73,12.00,0,293.06,299.07,2.5,0.5,0.000,151420.7,151420.7,4126,0,0,0,L,1122011218,1,122.91,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1435399353,152662.00
06/27/2015 06:00,2,0.143,ALERT,212.61,296.96,59.959,1435399204,"201051344000579","174011321042388",12.07,12.70,0,293.96,300.27,1.8,0.0,0.000,157705.7,157705.7,4113,0,0,0,L,1122011218,1,122.68,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1435399355,152663.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,32600.1,32600.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152664.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,28610.5,28610.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152665.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,24435.50000001,24435.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152666.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,29343.400000036,29343.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152667.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,32619.800000012,32619.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152668.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,29004.799999999,29004.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152669.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,29320.3,29320.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152670.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152671.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152672.00
06/27/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435399204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400084,152673.00
06/27/2015 06:15,2,0.227,ALERT,212.38,332.43,59.959,1435400105,"201051344000955","174011321042388",24.89,13.00,0,294.26,334.54,5.7,3.6,0.004,156959.9,156959.9,4119,0,0,0,L,1122011218,1,122.01,123.14,0100,10,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1435400180,152674.00
06/27/2015 06:15,2,0.096,ALERT,214.19,334.84,59.959,1435400105,"274151322000095","174011321042388",26.22,13.30,0,296.06,340.85,2.5,0.5,0.004,455498.5,455498.5,5036,0,0,0,L,1151911521,1,123.14,123.36,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1435400182,152675.00
06/27/2015 06:15,2,0.182,ALERT,212.61,332.13,59.959,1435400105,"201051344000868","174011321042388",25.21,12.70,0,294.86,334.54,4.7,2.6,0.009,143212.0,143212.0,4124,0,0,0,L,1122011218,1,122.46,123.36,0100,10,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435400184,152676.00
06/27/2015 06:15,2,0.186,ALERT,213.06,333.33,59.922,1435400105,"201051344000853","174011321042388",25.60,12.70,0,294.26,336.34,4.8,2.7,0.004,149477.7,149477.7,4120,0,0,0,L,1122011218,1,123.14,123.14,0100,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1435400186,152677.00
06/27/2015 06:15,2,0.207,ALERT,213.29,333.33,59.965,1435400105,"201051344000582","174011321042388",24.83,12.70,0,295.46,334.84,5.2,3.1,0.004,149917.0,149917.0,4113,0,0,0,L,1122011218,1,122.91,123.59,0200,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400188,152678.00
06/27/2015 06:15,2,0.225,ALERT,212.61,332.73,59.959,1435400105,"201051344000469","174011321042388",24.65,12.00,0,293.06,334.54,5.6,3.5,0.000,144713.5,144713.5,4118,0,0,0,L,1122011218,1,122.23,123.14,0100,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435400190,152679.00
06/27/2015 06:15,2,0.154,ALERT,212.38,333.03,59.970,1435400105,"201051344000988","174011321042388",27.55,13.00,0,291.85,335.74,4.3,2.2,0.009,144402.9,144402.9,4116,0,0,0,L,1122011218,1,122.23,122.91,0100,10,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1435400192,152680.00
06/27/2015 06:15,2,0.154,ALERT,212.38,332.43,59.959,1435400105,"201051344001158","174011321042388",27.31,12.30,0,293.36,334.84,4.3,2.2,0.009,150571.3,150571.3,4114,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435400194,152681.00
06/27/2015 06:15,2,0.186,ALERT,212.38,332.13,59.954,1435400105,"201051344001025","174011321042388",25.27,12.70,0,293.96,335.44,4.8,2.7,0.004,153835.6,153835.6,4111,0,0,0,L,1122011218,1,122.23,123.14,0200,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400196,152682.00
06/27/2015 06:15,2,0.197,ALERT,212.61,332.13,59.928,1435400105,"201051344000569","174011321042388",25.90,13.00,0,294.86,336.34,5.2,3.1,0.000,157423.9,157423.9,4122,0,0,0,L,1122011218,1,122.01,123.14,0100,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1435400197,152683.00
06/27/2015 06:15,2,0.055,ALERT,213.51,317.40,59.922,1435400105,"274151322000094","174011321042388",25.27,13.00,0,294.26,397.66,1.4,0.0,0.000,342327.3,342327.3,5490,0,0,0,L,1151911521,1,122.46,123.59,0002,10,0,0,0,0,0,0,208,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1435400199,152684.00
06/27/2015 06:15,2,0.211,ALERT,212.61,331.83,59.970,1435400105,"201051344000458","174011321042388",25.03,13.70,0,294.26,334.54,5.3,3.2,0.004,153219.1,153219.1,4118,0,0,0,L,1122011218,1,122.68,122.91,0200,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400201,152685.00
06/27/2015 06:15,2,0.113,ALERT,214.19,335.44,59.970,1435400105,"274151322000087","174011321042388",25.49,14.00,0,293.96,343.55,3.0,0.9,0.000,412822.6,412822.6,5005,0,0,0,L,1151911521,1,123.36,123.59,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435400203,152686.00
06/27/2015 06:15,2,0.111,ALERT,213.51,333.93,59.954,1435400105,"274151322000052","174011321042388",28.07,14.30,0,294.56,346.56,3.2,1.1,0.000,441304.3,441304.3,5409,0,0,0,L,1151911521,1,122.01,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1435400205,152687.00
06/27/2015 06:15,2,0.180,ALERT,213.06,333.03,59.981,1435400105,"201051344001145","174011321042388",24.91,12.70,0,294.56,342.65,4.5,2.4,0.000,158411.8,158411.8,4129,0,0,0,L,1122011218,1,122.68,123.14,0200,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400207,152688.00
06/27/2015 06:15,2,0.184,ALERT,213.06,333.63,59.970,1435400105,"201051344000685","174011321042388",24.97,13.00,0,293.96,335.14,4.7,2.6,0.004,157539.4,157539.4,4129,0,0,0,L,1122011218,1,123.36,122.91,0100,10,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1435400208,152689.00
06/27/2015 06:15,2,0.078,ALERT,213.29,334.54,59.970,1435400105,"274151322000088","174011321042388",27.15,14.00,0,294.56,339.34,2.1,0.2,0.000,422661.2,422661.2,5018,0,0,0,L,1151911521,1,122.91,123.14,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435400210,152690.00
06/27/2015 06:15,2,0.219,ALERT,212.83,333.03,59.975,1435400105,"201051344000438","174011321042388",24.93,12.70,0,294.56,336.34,5.6,3.4,0.004,157639.4,157639.4,4114,0,0,0,L,1122011218,1,122.91,123.14,0100,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435400212,152691.00
06/27/2015 06:15,2,0.191,ALERT,212.38,331.53,59.965,1435400105,"201051344001135","174011321042388",24.37,13.00,0,293.96,334.24,4.7,2.6,0.009,148948.0,148948.0,4108,0,0,0,L,1122011218,1,122.46,122.91,0100,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435400214,152692.00
06/27/2015 06:15,2,0.252,ALERT,212.83,333.03,59.970,1435400105,"201051344000417","174011321042388",24.79,13.30,0,293.36,340.25,6.3,4.2,0.009,153422.5,153422.5,4112,0,0,0,L,1122011218,1,122.46,122.91,0100,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435400216,152693.00
06/27/2015 06:15,2,0.213,ALERT,211.93,331.83,59.954,1435400105,"201051344000594","174011321042388",24.47,13.30,0,293.36,333.93,5.3,3.2,0.004,153549.1,153549.1,4114,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435400217,152694.00
06/27/2015 06:15,2,0.109,ALERT,213.96,335.74,59.938,1435400105,"274151322000083","174011321042388",25.25,13.70,0,294.86,338.44,2.8,0.8,0.000,437522.3,437522.3,5423,0,0,0,L,1151911521,1,122.68,123.59,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435400219,152695.00
06/27/2015 06:15,2,0.203,ALERT,212.61,333.33,59.959,1435400105,"201051344000585","174011321042388",25.11,13.30,0,293.96,335.44,5.2,3.1,0.004,152490.2,152490.2,4113,0,0,0,L,1122011218,1,122.01,123.36,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435400221,152696.00
06/27/2015 06:15,2,0.105,ACTIVE,214.19,335.14,59.965,1435400105,"274151322000054","174011321042388",25.80,14.70,0,294.86,339.65,2.8,0.8,0.004,432697.8,432697.8,5008,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400222,152697.00
06/27/2015 06:15,2,0.172,ALERT,212.83,332.43,59.959,1435400105,"201051344001203","174011321042388",27.06,13.00,0,294.26,336.34,4.7,2.6,0.004,153698.7,153698.7,4117,0,0,0,L,1122011218,1,123.14,122.91,0100,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1435400224,152698.00
06/27/2015 06:15,2,0.178,ALERT,212.61,332.43,59.965,1435400105,"201051344000646","174011321042388",27.51,13.00,0,294.26,335.14,5.0,2.9,0.004,151110.4,151110.4,4111,0,0,0,L,1122011218,1,122.68,122.91,0100,10,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435400226,152699.00
06/27/2015 06:15,2,0.072,ALERT,214.87,316.50,59.959,1435400105,"274151322000068","174011321042388",25.56,14.30,0,293.96,396.45,1.9,0.0,0.000,341369.5,341369.5,5098,0,0,0,L,1151911521,1,123.14,124.04,0002,13,0,0,0,0,0,0,211,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1435400228,152700.00
06/27/2015 06:15,2,0.107,ACTIVE,214.64,335.14,59.970,1435400105,"274151322000076","174011321042388",26.90,14.30,0,294.86,341.15,3.0,0.9,0.009,461230.5,461230.5,5413,0,0,0,L,1151911521,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400229,152701.00
06/27/2015 06:15,2,0.199,ALERT,212.38,331.83,59.965,1435400105,"201051344000890","174011321042388",27.02,13.30,0,294.86,334.84,5.5,3.4,0.004,155292.1,155292.1,4117,0,0,0,L,1122011218,1,122.68,122.46,0200,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400231,152702.00
06/27/2015 06:15,2,0.133,ALERT,212.38,332.43,59.975,1435400105,"201051344000900","174011321042388",25.17,12.70,0,293.96,334.24,3.4,1.4,0.004,155485.3,155485.3,4121,0,0,0,L,1122011218,1,122.68,122.68,0100,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1435400232,152703.00
06/27/2015 06:15,2,0.209,ALERT,213.06,333.93,59.949,1435400105,"201051344000633","174011321042388",24.59,12.70,0,292.16,340.25,5.2,3.1,0.004,145232.4,145232.4,4126,0,0,0,L,1122011218,1,122.91,123.14,0200,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400234,152704.00
06/27/2015 06:15,2,0.174,ALERT,212.61,331.83,60.002,1435400105,"201051344000983","174011321042388",27.53,13.00,0,293.96,334.84,4.9,2.8,0.009,152437.3,152437.3,4126,0,0,0,L,1122011218,1,122.46,122.68,0100,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435400236,152705.00
06/27/2015 06:15,2,0.197,ALERT,212.83,333.63,59.975,1435400105,"201051344000917","174011321042388",24.33,13.70,0,293.06,335.74,4.9,2.8,0.004,155763.1,155763.1,4125,0,0,0,L,1122011218,1,122.46,123.36,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435400238,152706.00
06/27/2015 06:15,2,0.219,ALERT,212.83,332.43,60.007,1435400105,"201051344000648","174011321042388",25.13,12.30,0,293.36,335.74,5.6,3.5,0.004,151663.1,151663.1,4120,0,0,0,L,1122011218,1,122.23,123.36,0100,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435400240,152707.00
06/27/2015 06:15,2,0.238,ALERT,212.61,333.03,59.970,1435400105,"201051344001093","174011321042388",24.43,13.70,0,294.26,337.54,5.9,3.8,0.004,153863.3,153863.3,4115,0,0,0,L,1122011218,1,122.46,122.91,0200,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435400241,152708.00
06/27/2015 06:15,2,0.186,ACTIVE,213.06,332.73,59.959,1435400105,"201051344000645","174011321042388",26.36,13.30,0,293.96,335.14,5.0,2.9,0.004,152120.4,152120.4,4125,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400242,152709.00
06/27/2015 06:15,2,0.109,ACTIVE,213.74,335.74,59.965,1435400105,"274151322000085","174011321042388",26.02,13.70,0,294.86,343.55,2.9,0.9,0.004,434852.9,434852.9,5411,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400243,152710.00
06/27/2015 06:15,2,0.221,ALERT,212.61,332.73,59.970,1435400105,"201051344000651","174011321042388",24.69,12.00,0,293.66,336.34,5.6,3.4,0.004,151517.8,151517.8,4117,0,0,0,L,1122011218,1,122.91,122.68,0100,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435400245,152711.00
06/27/2015 06:15,2,0.193,ACTIVE,213.06,331.83,59.981,1435400105,"201051344000867","174011321042388",24.39,13.70,0,293.66,337.54,4.8,2.7,0.004,143874.6,143874.6,4126,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400246,152712.00
06/27/2015 06:15,2,0.180,ALERT,212.61,332.13,59.970,1435400105,"201051344001230","174011321042388",26.18,13.00,0,294.86,334.24,4.8,2.7,0.009,155025.1,155025.1,4128,0,0,0,L,1122011218,1,122.68,122.68,0100,10,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1435400248,152713.00
06/27/2015 06:15,2,0.223,ALERT,213.06,333.93,59.959,1435400105,"201051344000576","174011321042388",23.97,12.70,0,293.96,335.44,5.4,3.3,0.000,151421.1,151421.1,4128,0,0,0,L,1122011218,1,122.91,122.91,0100,9,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435400250,152714.00
06/27/2015 06:15,2,0.234,ACTIVE,212.38,331.83,59.965,1435400105,"201051344000579","174011321042388",25.15,13.30,0,294.56,334.24,6.0,3.9,0.009,157706.3,157706.3,4115,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400251,152715.00
06/27/2015 06:15,1,0.048,ALERT,214.6,302.87,60.03,1435400105,"040051121000097","174011321042388",27.70,11,0.000,301.50,306.86,1.3,0.0,0.000,29343.400000036,29343.400000036,6,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435400528,152716.00
06/27/2015 06:15,1,0.054,ALERT,215.2,303.91,60.03,1435400105,"040051121000185","174011321042388",25.71,11,0.000,302.09,307.60,1.3,0.0,0.000,29004.799999999,29004.799999999,4,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435400724,152717.00
06/27/2015 06:15,1,0.020,ACTIVE_NO_POWER,214.8,407.95,60.03,1435400105,"033051125000150","174011321042388",42.84,12,0.000,324.99,439.86,0.8,0.0,0.000,32619.800000012,32619.800000012,89,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400784,152718.00
06/27/2015 06:15,1,0.000,ACTIVE_NO_POWER,214.6,424.20,60.03,1435400105,"033051125000118","174011321042388",42.85,12,0.000,326.52,439.76,0.0,0.0,0.000,32600.1,32600.299999988,79,0,0,0,L,2361,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400793,152719.00
