ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 06:15,1,0.133,ALERT,214.7,302.06,60.03,1435400105,"040051121000095","174011321042388",24.33,11,0.000,301.84,307.35,3.2,0.0,0.000,29320.3,29320.3,4,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435400807,152720.00
06/27/2015 06:15,1,0.059,ALERT,215.3,302.14,60.03,1435400105,"040051121000068","174011321042388",25.47,10,0.000,301.73,306.87,1.5,0.0,0.000,28610.5,28610.5,4,0,0,0,L,2361,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435400939,152721.00
06/27/2015 06:15,1,0.011,ACTIVE_NO_POWER,214.2,382.81,60.00,1435400105,"033051125000135","174011321042388",38.01,13,0.000,302.53,440.78,0.4,0.0,0.000,24435.50000001,24435.60000001,101,0,0,0,L,2361,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400955,152722.00
06/27/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435400105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,28842.700000024,28842.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400986,152723.00
06/27/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435400105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,31319.3,31319.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400986,152724.00
06/27/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435400105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,24539.500000024,24539.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435400986,152725.00
06/27/2015 06:30,1,0.022,ACTIVE_NO_POWER,215.5,348.33,60.03,1435401004,"033051125000132","174011321042388",38.27,12,0.000,303.41,439.72,0.8,0.0,0.000,24539.500000024,24539.900000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401022,152726.00
06/27/2015 06:30,2,0.264,ACTIVE,212.16,331.83,59.991,1435401004,"201051344000955","174011321042388",28.94,14.00,0,294.86,337.24,7.8,5.6,0.022,156961.0,156961.0,4121,0,0,0,L,1122011218,1,122.01,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401023,152727.00
06/27/2015 06:30,2,0.168,ACTIVE,213.51,334.54,59.991,1435401004,"274151322000095","174011321042388",26.74,14.70,0,295.76,338.14,4.5,2.5,0.018,455498.9,455498.9,5038,0,0,0,L,1151911521,1,123.14,123.14,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401024,152728.00
06/27/2015 06:30,2,0.246,ACTIVE,212.38,332.13,59.991,1435401004,"201051344000868","174011321042388",27.47,13.70,0,295.16,336.34,6.9,4.7,0.027,143212.9,143212.9,4126,0,0,0,L,1122011218,1,122.46,123.14,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401024,152729.00
06/27/2015 06:30,2,0.254,ACTIVE,212.83,333.03,59.986,1435401004,"201051344000853","174011321042388",27.29,13.30,0,294.86,338.74,7.0,4.8,0.022,149478.6,149478.6,4122,0,0,0,L,1122011218,1,123.14,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401025,152730.00
06/27/2015 06:30,2,0.258,ACTIVE,213.06,333.33,59.991,1435401004,"201051344000582","174011321042388",27.33,13.30,0,295.76,336.94,7.2,5.0,0.027,149917.9,149917.9,4115,0,0,0,L,1122011218,1,122.68,123.36,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401026,152731.00
06/27/2015 06:30,2,0.262,ACTIVE,212.38,332.13,60.028,1435401004,"201051344000469","174011321042388",28.55,13.00,0,293.66,336.64,7.6,5.4,0.018,144714.6,144714.6,4120,0,0,0,L,1122011218,1,122.23,123.14,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401035,152732.00
06/27/2015 06:30,2,0.225,ACTIVE,212.16,332.73,59.986,1435401004,"201051344000988","174011321042388",27.63,14.00,0,292.76,337.54,6.3,4.2,0.031,144403.7,144403.7,4118,0,0,0,L,1122011218,1,122.46,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401036,152733.00
06/27/2015 06:30,2,0.229,ACTIVE,212.61,333.03,59.991,1435401004,"201051344001158","174011321042388",28.37,13.30,0,293.96,336.94,6.6,4.4,0.022,150572.1,150572.1,4116,0,0,0,L,1122011218,1,122.46,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401037,152734.00
06/27/2015 06:30,2,0.242,ACTIVE,212.38,331.83,59.991,1435401004,"201051344001025","174011321042388",27.89,14.00,0,294.26,336.94,6.9,4.8,0.018,153836.4,153836.4,4113,0,0,0,L,1122011218,1,122.23,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401038,152735.00
06/27/2015 06:30,2,0.252,ACTIVE,212.61,332.73,59.991,1435401004,"201051344000569","174011321042388",28.23,13.70,0,295.16,336.64,7.2,5.0,0.027,157424.8,157424.8,4124,0,0,0,L,1122011218,1,122.23,123.14,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401048,152736.00
06/27/2015 06:30,2,0.102,ALERT,213.96,335.74,59.996,1435401004,"274151322000094","174011321042388",29.80,14.30,0,294.86,397.05,3.1,1.1,0.009,342327.4,342327.4,5492,0,0,0,L,1151911521,1,122.46,124.04,0002,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401049,152737.00
06/27/2015 06:30,1,0.059,ACTIVE_NO_POWER,215.3,302.52,60.03,1435401004,"040051121000068","174011321042388",25.62,10,0.000,301.48,307.35,1.5,0.0,0.000,28610.5,28610.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401051,152738.00
06/27/2015 06:30,2,0.266,ACTIVE,212.38,331.83,60.002,1435401004,"201051344000458","174011321042388",27.95,14.30,0,294.56,337.54,7.5,5.3,0.027,153220.1,153220.1,4120,0,0,0,L,1122011218,1,122.68,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401052,152739.00
06/27/2015 06:30,2,0.180,ACTIVE,213.74,335.14,59.986,1435401004,"274151322000087","174011321042388",26.80,15.30,0,294.56,338.44,4.9,2.8,0.027,412823.0,412823.0,5007,0,0,0,L,1151911521,1,122.91,123.59,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401053,152740.00
06/27/2015 06:30,2,0.197,ALERT,213.51,334.54,59.970,1435401004,"274151322000052","174011321042388",27.10,15.50,0,294.86,338.74,5.4,3.3,0.013,441304.9,441304.9,5411,0,0,0,L,1151911521,1,122.23,123.59,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401055,152741.00
06/27/2015 06:30,2,0.238,ACTIVE,212.83,333.03,59.991,1435401004,"201051344001145","174011321042388",27.95,13.70,0,295.16,337.54,6.8,4.6,0.022,158412.7,158412.7,4131,0,0,0,L,1122011218,1,122.68,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401056,152742.00
06/27/2015 06:30,2,0.230,ACTIVE,213.06,332.73,59.996,1435401004,"201051344000685","174011321042388",28.69,14.00,0,294.26,337.24,6.8,4.6,0.022,157540.3,157540.3,4131,0,0,0,L,1122011218,1,123.36,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401056,152743.00
06/27/2015 06:30,2,0.158,ACTIVE,213.29,334.54,60.018,1435401004,"274151322000088","174011321042388",26.46,15.30,0,295.16,338.44,4.2,2.2,0.004,422661.5,422661.5,5020,0,0,0,L,1151911521,1,123.14,123.14,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401057,152744.00
06/27/2015 06:30,2,0.266,ACTIVE,212.83,332.43,59.965,1435401004,"201051344000438","174011321042388",28.19,13.70,0,295.16,336.94,7.6,5.4,0.022,157640.5,157640.5,4116,0,0,0,L,1122011218,1,122.91,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401058,152745.00
06/27/2015 06:30,2,0.246,ACTIVE,212.16,331.23,59.991,1435401004,"201051344001135","174011321042388",28.23,13.70,0,294.56,336.04,7.1,4.9,0.022,148948.9,148948.9,4110,0,0,0,L,1122011218,1,122.46,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401059,152746.00
06/27/2015 06:30,2,0.295,ACTIVE,212.61,333.03,59.986,1435401004,"201051344000417","174011321042388",27.79,14.70,0,294.26,338.44,8.3,6.1,0.022,153423.7,153423.7,4114,0,0,0,L,1122011218,1,122.46,123.14,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401060,152747.00
06/27/2015 06:30,2,0.264,ACTIVE,212.16,332.13,59.986,1435401004,"201051344000594","174011321042388",27.93,14.30,0,293.96,336.94,7.5,5.3,0.018,153550.1,153550.1,4116,0,0,0,L,1122011218,1,122.46,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401061,152748.00
06/27/2015 06:30,2,0.174,ACTIVE,214.19,336.04,59.991,1435401004,"274151322000083","174011321042388",26.88,14.70,0,294.86,338.44,4.7,2.6,0.018,437522.7,437522.7,5425,0,0,0,L,1151911521,1,122.91,123.81,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401062,152749.00
06/27/2015 06:30,2,0.260,ACTIVE,212.61,333.03,60.002,1435401004,"201051344000585","174011321042388",27.99,14.70,0,294.56,337.54,7.4,5.2,0.027,152491.2,152491.2,4115,0,0,0,L,1122011218,1,122.23,123.36,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401063,152750.00
06/27/2015 06:30,2,0.172,ACTIVE,213.06,333.63,59.981,1435401004,"274151322000054","174011321042388",27.47,15.80,0,313.80,349.86,4.8,2.7,0.018,432698.2,432698.2,5009,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401064,152751.00
06/27/2015 06:30,2,0.240,ACTIVE,212.61,332.13,59.991,1435401004,"201051344001203","174011321042388",28.43,14.00,0,294.26,338.44,7.0,4.8,0.022,153699.6,153699.6,4119,0,0,0,L,1122011218,1,123.14,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401065,152752.00
06/27/2015 06:30,2,0.258,ACTIVE,212.16,332.73,59.986,1435401004,"201051344000646","174011321042388",27.69,14.30,0,294.26,336.64,7.2,5.1,0.022,151111.4,151111.4,4113,0,0,0,L,1122011218,1,122.68,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401066,152753.00
06/27/2015 06:30,2,0.121,ACTIVE,214.41,336.64,59.986,1435401004,"274151322000068","174011321042388",30.00,15.80,0,294.26,396.15,3.7,1.7,0.013,341369.7,341369.7,5100,0,0,0,L,1151911521,1,123.14,124.04,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401067,152754.00
06/27/2015 06:30,2,0.180,ACTIVE,214.41,336.04,59.975,1435401004,"274151322000076","174011321042388",27.71,15.30,0,318.00,349.86,5.0,2.9,0.018,461230.9,461230.9,5414,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401068,152755.00
06/27/2015 06:30,2,0.271,ACTIVE,212.61,331.83,59.986,1435401004,"201051344000890","174011321042388",27.83,14.30,0,295.16,337.54,7.7,5.5,0.022,155293.2,155293.2,4119,0,0,0,L,1122011218,1,122.91,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401074,152756.00
06/27/2015 06:30,2,0.182,ACTIVE,212.38,332.13,59.986,1435401004,"201051344000900","174011321042388",28.98,13.30,0,294.56,335.44,5.3,3.2,0.022,155485.9,155485.9,4123,0,0,0,L,1122011218,1,122.68,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401075,152757.00
06/27/2015 06:30,2,0.256,ACTIVE,213.06,334.24,59.986,1435401004,"201051344000633","174011321042388",27.89,13.70,0,292.76,338.44,7.3,5.1,0.022,145233.4,145233.4,4128,0,0,0,L,1122011218,1,123.14,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401076,152758.00
06/27/2015 06:30,1,0.054,ACTIVE_NO_POWER,214.7,390.51,60.03,1435401004,"040051121000185","174011321042388",26.52,11,0.000,301.53,438.21,1.4,0.0,0.000,29004.799999999,29004.799999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401078,152759.00
06/27/2015 06:30,2,0.248,ACTIVE,212.38,331.83,59.996,1435401004,"201051344000983","174011321042388",28.11,13.70,0,294.86,336.64,7.1,4.9,0.022,152438.2,152438.2,4128,0,0,0,L,1122011218,1,122.68,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401078,152760.00
06/27/2015 06:30,2,0.252,ACTIVE,212.61,333.03,59.991,1435401004,"201051344000917","174011321042388",27.55,14.70,0,293.66,337.84,7.1,4.9,0.027,155764.0,155764.0,4127,0,0,0,L,1122011218,1,122.46,123.36,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401079,152761.00
06/27/2015 06:30,2,0.268,ACTIVE,212.61,332.43,59.991,1435401004,"201051344000648","174011321042388",28.13,13.00,0,293.96,337.84,7.7,5.5,0.018,151664.2,151664.2,4122,0,0,0,L,1122011218,1,122.23,123.14,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401088,152762.00
06/27/2015 06:30,2,0.287,ACTIVE,212.61,332.73,60.002,1435401004,"201051344001093","174011321042388",27.85,14.70,0,294.86,337.84,8.2,5.9,0.022,153864.4,153864.4,4117,0,0,0,L,1122011218,1,122.68,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401089,152763.00
06/27/2015 06:30,2,0.238,ALERT,212.83,332.73,59.991,1435401004,"201051344000645","174011321042388",28.63,14.00,0,294.56,336.94,6.9,4.8,0.027,152121.3,152121.3,4126,0,0,0,L,1122011218,1,122.91,123.14,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401091,152764.00
06/27/2015 06:30,2,0.180,ACTIVE,213.96,335.14,59.991,1435401004,"274151322000085","174011321042388",27.12,14.70,0,311.69,353.77,4.9,2.8,0.018,434853.3,434853.3,5412,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401092,152765.00
06/27/2015 06:30,2,0.254,ACTIVE,212.61,332.73,59.986,1435401004,"201051344000651","174011321042388",28.67,13.00,0,294.56,337.54,7.4,5.2,0.022,151518.8,151518.8,4119,0,0,0,L,1122011218,1,122.91,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401092,152766.00
06/27/2015 06:30,2,0.244,ALERT,212.61,331.53,59.981,1435401004,"201051344000867","174011321042388",28.09,14.70,0,294.26,336.34,7.0,4.8,0.022,143875.5,143875.5,4127,0,0,0,L,1122011218,1,122.91,122.68,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401094,152767.00
06/27/2015 06:30,1,0.133,ACTIVE_NO_POWER,214.6,305.55,60.03,1435401004,"040051121000095","174011321042388",24.83,11,0.000,300.87,307.24,3.2,0.0,0.000,29320.3,29320.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401095,152768.00
06/27/2015 06:30,2,0.258,ACTIVE,212.38,331.53,59.970,1435401004,"201051344001230","174011321042388",27.47,14.00,0,294.86,336.64,7.2,5.0,0.022,155026.0,155026.0,4130,0,0,0,L,1122011218,1,122.46,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401096,152769.00
06/27/2015 06:30,2,0.262,ACTIVE,212.83,333.63,59.986,1435401004,"201051344000576","174011321042388",28.71,13.30,0,294.86,338.14,7.6,5.4,0.018,151422.2,151422.2,4130,0,0,0,L,1122011218,1,122.68,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401097,152770.00
06/27/2015 06:30,2,0.277,ALERT,212.61,331.83,59.991,1435401004,"201051344000579","174011321042388",28.86,14.30,0,295.46,337.54,8.1,5.9,0.027,157707.4,157707.4,4116,0,0,0,L,1122011218,1,122.46,122.68,0002,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401099,152771.00
06/27/2015 06:30,1,0.111,ACTIVE_NO_POWER,214.5,418.95,60.03,1435401004,"033051125000150","174011321042388",38.42,12,0.000,322.96,440.32,4.2,0.0,0.000,32619.800000012,32619.800000012,101,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401105,152772.00
06/27/2015 06:30,1,0.012,ACTIVE_NO_POWER,214.8,412.48,60.03,1435401004,"033051125000135","174011321042388",38.25,13,0.000,326.45,439.51,0.4,0.0,0.000,24435.60000001,24435.60000001,119,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401120,152773.00
06/27/2015 06:30,1,0.001,ACTIVE_NO_POWER,214.8,433.86,60.03,1435401004,"033051125000118","174011321042388",43.23,12,0.000,323.31,440.97,0.0,0.0,0.000,32600.299999988,32600.299999988,97,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401125,152774.00
06/27/2015 06:30,1,0.049,ACTIVE_NO_POWER,214.5,348.84,60.03,1435401004,"040051121000097","174011321042388",28.62,12,0.000,322.67,437.71,1.3,0.0,0.000,29343.400000036,29343.400000036,28,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401134,152775.00
06/27/2015 06:30,1,0.013,ALERT,215.0,301.90,60.03,1435401004,"040051121000195","174011321042388",27.06,11,0.000,301.39,306.41,0.3,0.0,0.000,31319.3,31319.3,6,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435401156,152776.00
06/27/2015 06:30,1,0.078,ALERT,214.8,304.53,60.03,1435401004,"040051121000116","174011321042388",28.85,11,0.000,303.12,308.70,2.2,0.0,0.000,28842.700000024,28842.700000024,4,0,0,0,L,2361,530,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435401803,152777.00
06/27/2015 06:45,2,0.344,ACTIVE,212.61,332.43,59.959,1435401904,"201051344000955","174011321042388",28.39,15.00,0,327.02,337.24,9.9,7.6,0.040,156962.6,156962.6,4122,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401905,152778.00
06/27/2015 06:45,2,0.240,ACTIVE,213.74,334.24,59.922,1435401904,"274151322000095","174011321042388",27.75,15.50,0,331.83,339.34,6.7,4.5,0.022,455499.7,455499.7,5039,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401907,152779.00
06/27/2015 06:45,2,0.312,ACTIVE,212.83,333.33,59.959,1435401904,"201051344000868","174011321042388",28.35,15.00,0,326.72,337.84,9.0,6.8,0.031,143214.2,143214.2,4127,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401908,152780.00
06/27/2015 06:45,2,0.320,ACTIVE,213.29,334.54,59.959,1435401904,"201051344000853","174011321042388",27.95,14.70,0,327.92,339.04,9.1,6.9,0.040,149480.0,149480.0,4123,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401909,152781.00
06/27/2015 06:45,2,0.326,ACTIVE,213.06,333.63,59.970,1435401904,"201051344000582","174011321042388",27.73,14.30,0,328.22,338.44,9.2,6.9,0.040,149919.4,149919.4,4116,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401909,152782.00
06/27/2015 06:45,1,0.048,ACTIVE_NO_POWER,214.3,355.74,60.00,1435401904,"040051121000097","174011321042388",29.26,13,0.000,321.95,440.11,1.4,0.0,0.000,29343.400000036,29343.400000036,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401911,152783.00
06/27/2015 06:45,2,0.338,ACTIVE,212.83,333.63,59.965,1435401904,"201051344000469","174011321042388",28.01,14.30,0,325.52,337.84,9.6,7.4,0.040,144716.1,144716.1,4121,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401912,152784.00
06/27/2015 06:45,2,0.293,ACTIVE,212.61,334.54,59.965,1435401904,"201051344000988","174011321042388",28.51,15.30,0,325.22,339.34,8.5,6.3,0.049,144404.9,144404.9,4119,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401913,152785.00
06/27/2015 06:45,2,0.309,ACTIVE,212.61,333.33,59.970,1435401904,"201051344001158","174011321042388",27.89,14.70,0,327.02,338.14,8.8,6.5,0.044,150573.4,150573.4,4117,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401914,152786.00
06/27/2015 06:45,2,0.307,ACTIVE,212.83,332.13,59.965,1435401904,"201051344001025","174011321042388",28.80,15.50,0,327.62,338.14,9.0,6.8,0.040,153837.8,153837.8,4114,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401915,152787.00
06/27/2015 06:45,1,0.133,ACTIVE_NO_POWER,214.8,419.51,60.00,1435401904,"033051125000118","174011321042388",38.99,13,0.000,321.72,442.54,5.1,0.0,0.000,32600.299999988,32600.499999976,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401916,152788.00
06/27/2015 06:45,2,0.322,ACTIVE,213.06,333.33,59.944,1435401904,"201051344000569","174011321042388",28.57,15.00,0,327.62,338.14,9.3,7.1,0.040,157426.3,157426.3,4125,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401917,152789.00
06/27/2015 06:45,2,0.154,ACTIVE,213.96,347.46,59.938,1435401904,"274151322000094","174011321042388",32.24,15.50,0,332.43,349.26,5.0,2.9,0.022,342327.9,342327.9,5494,0,0,0,L,1151911521,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401918,152790.00
06/27/2015 06:45,1,0.060,ACTIVE_NO_POWER,215.1,355.68,60.03,1435401904,"040051121000068","174011321042388",26.45,11,0.000,301.53,438.94,1.5,0.0,0.000,28610.5,28610.5,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401919,152791.00
06/27/2015 06:45,2,0.336,ACTIVE,212.61,332.43,59.959,1435401904,"201051344000458","174011321042388",27.65,15.30,0,326.42,337.24,9.4,7.2,0.044,153221.6,153221.6,4121,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401920,152792.00
06/27/2015 06:45,2,0.250,ACTIVE,213.96,335.74,59.944,1435401904,"274151322000087","174011321042388",27.51,16.00,0,332.13,340.25,7.0,4.8,0.013,412823.9,412823.9,5008,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401921,152793.00
06/27/2015 06:45,2,0.270,ACTIVE,213.74,334.84,59.959,1435401904,"274151322000052","174011321042388",27.57,16.30,0,330.63,339.95,7.5,5.3,0.027,441305.9,441305.9,5413,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401922,152794.00
06/27/2015 06:45,2,0.299,ACTIVE,213.06,333.63,59.959,1435401904,"201051344001145","174011321042388",28.65,14.70,0,328.52,338.74,8.7,6.5,0.040,158414.0,158414.0,4132,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401923,152795.00
06/27/2015 06:45,2,0.299,ACTIVE,213.29,334.24,59.965,1435401904,"201051344000685","174011321042388",28.57,15.00,0,327.02,338.44,8.7,6.5,0.040,157541.6,157541.6,4132,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401924,152796.00
06/27/2015 06:45,2,0.230,ACTIVE,213.51,336.34,59.954,1435401904,"274151322000088","174011321042388",26.92,16.30,0,330.93,340.25,6.3,4.1,0.031,422662.2,422662.2,5021,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401925,152797.00
06/27/2015 06:45,2,0.334,ACTIVE,212.83,333.63,59.954,1435401904,"201051344000438","174011321042388",28.01,14.70,0,328.82,337.84,9.5,7.3,0.040,157642.0,157642.0,4117,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401926,152798.00
06/27/2015 06:45,2,0.318,ACTIVE,212.61,332.43,59.959,1435401904,"201051344001135","174011321042388",28.49,14.70,0,327.02,336.94,9.2,6.9,0.044,148950.3,148950.3,4111,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401926,152799.00
06/27/2015 06:45,2,0.354,ACTIVE,213.06,333.63,59.959,1435401904,"201051344000417","174011321042388",28.45,15.80,0,327.32,338.74,10.2,8.0,0.040,153425.4,153425.4,4115,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401927,152800.00
06/27/2015 06:45,2,0.326,ACTIVE,212.38,333.33,59.970,1435401904,"201051344000594","174011321042388",28.49,15.00,0,325.82,336.94,9.4,7.2,0.049,153551.5,153551.5,4117,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401928,152801.00
06/27/2015 06:45,2,0.246,ACTIVE,214.19,336.04,59.954,1435401904,"274151322000083","174011321042388",27.27,15.50,0,331.53,340.25,6.8,4.7,0.031,437523.6,437523.6,5426,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401929,152802.00
06/27/2015 06:45,2,0.328,ACTIVE,213.06,333.93,59.975,1435401904,"201051344000585","174011321042388",28.59,15.80,0,327.32,338.44,9.6,7.3,0.040,152492.7,152492.7,4116,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401930,152803.00
06/27/2015 06:45,2,0.242,ACTIVE,213.74,334.84,59.959,1435401904,"274151322000054","174011321042388",27.85,16.70,0,330.63,339.95,6.8,4.7,0.022,432699.0,432699.0,5010,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401931,152804.00
06/27/2015 06:45,2,0.311,ACTIVE,213.06,332.43,59.965,1435401904,"201051344001203","174011321042388",28.39,15.00,0,327.62,339.34,9.0,6.7,0.040,153701.0,153701.0,4120,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401932,152805.00
06/27/2015 06:45,2,0.320,ACTIVE,212.61,333.33,59.970,1435401904,"201051344000646","174011321042388",28.39,15.50,0,326.42,337.54,9.2,7.0,0.040,151112.8,151112.8,4114,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401933,152806.00
06/27/2015 06:45,2,0.170,ACTIVE,214.87,356.48,59.970,1435401904,"274151322000068","174011321042388",33.18,17.00,0,333.33,359.18,5.8,3.6,0.018,341370.3,341370.3,5101,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401934,152807.00
06/27/2015 06:45,2,0.260,ACTIVE,214.64,335.74,59.965,1435401904,"274151322000076","174011321042388",27.69,16.30,0,332.73,339.95,7.3,5.1,0.035,461231.9,461231.9,5415,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401935,152808.00
06/27/2015 06:45,1,0.140,ACTIVE_NO_POWER,214.7,427.72,60.00,1435401904,"033051125000132","174011321042388",33.29,13,0.000,323.24,439.81,4.6,0.0,0.000,24539.900000024,24540.000000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401936,152809.00
06/27/2015 06:45,1,0.164,ACTIVE,214.7,365.63,60.00,1435401904,"033051125000150","174011321042388",37.24,13,0.072,320.97,442.11,6.0,2.3,0.000,32619.800000012,32620.100000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401937,152810.00
06/27/2015 06:45,2,0.336,ACTIVE,212.83,332.73,59.975,1435401904,"201051344000890","174011321042388",28.47,15.30,0,326.42,337.84,9.8,7.5,0.044,155294.7,155294.7,4120,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401938,152811.00
06/27/2015 06:45,2,0.271,ACTIVE,212.83,333.33,60.002,1435401904,"201051344000900","174011321042388",27.37,14.70,0,325.82,337.24,7.6,5.4,0.044,155486.9,155486.9,4124,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401939,152812.00
06/27/2015 06:45,2,0.326,ACTIVE,213.29,335.14,59.970,1435401904,"201051344000633","174011321042388",27.49,15.00,0,326.12,340.25,9.1,6.9,0.049,145234.9,145234.9,4129,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401940,152813.00
06/27/2015 06:45,2,0.320,ACTIVE,212.83,332.43,59.981,1435401904,"201051344000983","174011321042388",28.31,15.00,0,326.12,337.24,9.2,7.0,0.044,152439.6,152439.6,4129,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401942,152814.00
06/27/2015 06:45,2,0.311,ACTIVE,213.06,333.93,59.965,1435401904,"201051344000917","174011321042388",28.33,15.50,0,326.42,338.74,8.9,6.7,0.044,155765.4,155765.4,4128,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401943,152815.00
06/27/2015 06:45,1,0.077,ACTIVE_NO_POWER,214.6,303.41,60.00,1435401904,"040051121000116","174011321042388",28.96,11,0.000,302.87,308.84,2.2,0.0,0.000,28842.700000024,28842.700000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401945,152816.00
06/27/2015 06:45,1,0.133,ACTIVE_NO_POWER,215.0,359.66,60.03,1435401904,"033051125000135","174011321042388",31.68,14,0.000,323.93,440.99,4.1,0.0,0.000,24435.60000001,24435.70000001,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401946,152817.00
06/27/2015 06:45,2,0.328,ACTIVE,213.06,333.93,59.970,1435401904,"201051344000648","174011321042388",28.73,14.00,0,327.32,338.74,9.6,7.3,0.040,151665.7,151665.7,4123,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401947,152818.00
06/27/2015 06:45,2,0.344,ACTIVE,213.06,333.93,59.933,1435401904,"201051344001093","174011321042388",28.63,15.80,0,327.32,338.14,10.0,7.7,0.044,153866.0,153866.0,4118,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401948,152819.00
06/27/2015 06:45,2,0.305,ACTIVE,213.29,333.33,59.975,1435401904,"201051344000645","174011321042388",28.90,15.30,0,327.02,338.14,9.0,6.7,0.035,152122.7,152122.7,4128,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401949,152820.00
06/27/2015 06:45,2,0.250,ACTIVE,213.96,335.74,59.970,1435401904,"274151322000085","174011321042388",27.69,15.80,0,331.83,339.95,7.0,4.8,0.035,434854.2,434854.2,5413,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401950,152821.00
06/27/2015 06:45,2,0.334,ACTIVE,213.06,333.93,59.970,1435401904,"201051344000651","174011321042388",27.81,14.00,0,327.02,338.44,9.4,7.2,0.040,151520.3,151520.3,4120,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401951,152822.00
06/27/2015 06:45,2,0.309,ACTIVE,213.06,332.43,59.975,1435401904,"201051344000867","174011321042388",28.73,15.80,0,326.12,337.24,9.0,6.8,0.035,143876.8,143876.8,4129,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401952,152823.00
06/27/2015 06:45,1,0.133,ACTIVE_NO_POWER,214.5,423.67,60.03,1435401904,"040051121000095","174011321042388",25.83,12,0.000,301.26,437.62,3.4,0.0,0.000,29320.3,29320.3,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401953,152824.00
06/27/2015 06:45,2,0.312,ACTIVE,212.61,332.43,59.959,1435401904,"201051344001230","174011321042388",28.21,15.30,0,325.22,336.94,9.0,6.7,0.040,155027.4,155027.4,4131,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401954,152825.00
06/27/2015 06:45,2,0.332,ACTIVE,213.06,334.84,59.970,1435401904,"201051344000576","174011321042388",27.99,14.70,0,327.62,338.74,9.4,7.2,0.035,151423.7,151423.7,4131,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401955,152826.00
06/27/2015 06:45,2,0.355,ACTIVE,212.83,332.73,59.975,1435401904,"201051344000579","174011321042388",28.21,15.30,0,327.32,337.84,10.2,7.9,0.040,157709.1,157709.1,4118,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401956,152827.00
06/27/2015 06:45,1,0.052,ACTIVE_NO_POWER,214.4,372.02,60.03,1435401904,"040051121000185","174011321042388",27.84,12,0.000,322.01,437.39,1.4,0.0,0.000,29004.799999999,29004.799999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435401964,152828.00
06/27/2015 06:45,1,0.012,ALERT,215.6,359.34,60.03,1435401904,"040051121000195","174011321042388",28.08,12,0.000,358.18,360.96,0.3,0.0,0.000,31319.3,31319.3,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435401965,152829.00
06/27/2015 07:00,2,0.426,ACTIVE,211.93,334.24,59.986,1435402803,"201051344000955","174011321042388",28.51,15.80,0,326.42,339.04,12.3,10.0,0.062,156964.8,156964.8,4123,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402805,152830.00
06/27/2015 07:00,1,0.108,ACTIVE_NO_POWER,214.4,408.42,60.03,1435402803,"040051121000195","174011321042388",27.66,13,0.000,301.65,441.00,2.9,0.0,0.000,31319.3,31319.3,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402806,152831.00
06/27/2015 07:00,2,0.324,ACTIVE,213.51,336.64,59.975,1435402803,"274151322000095","174011321042388",27.53,16.70,0,331.53,340.25,9.0,6.8,0.049,455501.1,455501.1,5040,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402807,152832.00
06/27/2015 07:00,2,0.404,ACTIVE,212.16,333.93,59.981,1435402803,"201051344000868","174011321042388",27.99,15.80,0,327.62,339.95,11.5,9.2,0.062,143216.2,143216.2,4128,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402808,152833.00
06/27/2015 07:00,2,0.396,ACTIVE,213.06,335.74,59.981,1435402803,"201051344000853","174011321042388",28.75,15.80,0,327.62,341.15,11.6,9.3,0.075,149482.0,149482.0,4124,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402809,152834.00
06/27/2015 07:00,2,0.400,ACTIVE,212.83,335.14,59.970,1435402803,"201051344000582","174011321042388",28.39,15.30,0,328.22,340.25,11.6,9.3,0.062,149921.4,149921.4,4117,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402810,152835.00
06/27/2015 07:00,2,0.420,ACTIVE,212.38,334.24,59.975,1435402803,"201051344000469","174011321042388",28.57,15.30,0,326.12,339.95,12.2,9.9,0.066,144718.2,144718.2,4122,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402812,152836.00
06/27/2015 07:00,2,0.393,ACTIVE,212.16,334.84,59.959,1435402803,"201051344000988","174011321042388",27.83,16.30,0,326.42,341.45,11.1,8.8,0.075,144406.8,144406.8,4120,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402813,152837.00
06/27/2015 07:00,2,0.396,ACTIVE,212.38,333.93,59.954,1435402803,"201051344001158","174011321042388",28.17,16.00,0,327.02,340.25,11.3,9.0,0.066,150575.3,150575.3,4118,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402813,152838.00
06/27/2015 07:00,2,0.400,ACTIVE,211.70,332.73,59.981,1435402803,"201051344001025","174011321042388",28.11,16.30,0,327.32,339.95,11.4,9.1,0.071,153839.8,153839.8,4115,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402814,152839.00
06/27/2015 07:00,1,0.197,ACTIVE,214.1,369.67,60.03,1435402803,"033051125000118","174011321042388",37.95,15,0.139,318.85,444.34,7.4,13.4,0.000,32600.499999976,32601.400000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402816,152840.00
06/27/2015 07:00,2,0.414,ACTIVE,212.16,333.93,59.996,1435402803,"201051344000569","174011321042388",28.29,15.80,0,327.32,340.25,11.9,9.5,0.071,157428.3,157428.3,4126,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402817,152841.00
06/27/2015 07:00,2,0.195,ACTIVE,213.74,398.56,59.970,1435402803,"274151322000094","174011321042388",37.67,17.30,0,333.33,402.46,7.4,5.2,0.027,342328.9,342328.9,5495,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402817,152842.00
06/27/2015 07:00,1,0.291,ACTIVE_NO_POWER,214.4,375.86,60.00,1435402803,"040051121000068","174011321042388",21.77,13,0.000,322.19,440.23,6.1,0.0,0.000,28610.5,28610.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402819,152843.00
06/27/2015 07:00,2,0.418,ACTIVE,212.16,333.63,59.959,1435402803,"201051344000458","174011321042388",28.13,16.30,0,327.32,339.65,11.9,9.6,0.071,153223.7,153223.7,4122,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402820,152844.00
06/27/2015 07:00,2,0.332,ACTIVE,213.51,336.34,59.986,1435402803,"274151322000087","174011321042388",27.65,17.00,0,331.53,340.85,9.3,7.1,0.040,412825.4,412825.4,5009,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402820,152845.00
06/27/2015 07:00,2,0.340,ACTIVE,213.51,337.54,59.970,1435402803,"274151322000052","174011321042388",27.95,17.50,0,330.63,340.85,9.7,7.4,0.049,441307.5,441307.5,5414,0,0,0,L,1151911521,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402821,152846.00
06/27/2015 07:00,2,0.393,ACTIVE,212.61,334.54,59.975,1435402803,"201051344001145","174011321042388",27.97,15.50,0,327.62,340.85,11.2,8.9,0.062,158415.9,158415.9,4133,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402822,152847.00
06/27/2015 07:00,2,0.379,ACTIVE,212.61,334.24,59.965,1435402803,"201051344000685","174011321042388",28.63,15.80,0,327.62,340.25,11.0,8.7,0.062,157543.5,157543.5,4133,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402823,152848.00
06/27/2015 07:00,2,0.305,ACTIVE,213.06,335.14,59.970,1435402803,"274151322000088","174011321042388",27.08,17.30,0,330.93,340.85,8.4,6.2,0.040,422663.5,422663.5,5022,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402824,152849.00
06/27/2015 07:00,2,0.420,ACTIVE,212.16,333.63,59.965,1435402803,"201051344000438","174011321042388",28.27,15.50,0,327.92,339.95,12.1,9.7,0.066,157644.1,157644.1,4118,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402825,152850.00
06/27/2015 07:00,2,0.418,ACTIVE,211.93,332.13,59.970,1435402803,"201051344001135","174011321042388",27.53,15.50,0,327.02,339.34,11.7,9.4,0.062,148952.3,148952.3,4112,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402826,152851.00
06/27/2015 07:00,2,0.443,ACTIVE,212.61,333.93,59.975,1435402803,"201051344000417","174011321042388",27.97,16.70,0,327.62,340.25,12.6,10.2,0.062,153427.6,153427.6,4116,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402827,152852.00
06/27/2015 07:00,2,0.424,ACTIVE,211.70,333.93,59.959,1435402803,"201051344000594","174011321042388",27.69,16.00,0,325.52,339.34,11.9,9.6,0.071,153553.6,153553.6,4118,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402828,152853.00
06/27/2015 07:00,2,0.324,ACTIVE,213.29,337.54,59.965,1435402803,"274151322000083","174011321042388",27.53,16.30,0,331.23,341.15,9.1,6.8,0.049,437525.0,437525.0,5427,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402829,152854.00
06/27/2015 07:00,2,0.412,ACTIVE,212.38,334.84,59.970,1435402803,"201051344000585","174011321042388",28.94,16.70,0,328.52,340.55,12.1,9.8,0.071,152494.8,152494.8,4117,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402830,152855.00
06/27/2015 07:00,2,0.322,ACTIVE,213.29,336.34,59.981,1435402803,"274151322000054","174011321042388",27.67,17.80,0,330.63,340.55,9.0,6.8,0.049,432700.5,432700.5,5011,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402830,152856.00
06/27/2015 07:00,2,0.391,ACTIVE,212.38,333.63,59.959,1435402803,"201051344001203","174011321042388",28.88,15.80,0,327.92,340.55,11.4,9.1,0.062,153702.9,153702.9,4121,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402831,152857.00
06/27/2015 07:00,2,0.422,ACTIVE,212.16,333.63,59.954,1435402803,"201051344000646","174011321042388",27.39,16.30,0,327.02,339.95,11.8,9.4,0.066,151114.8,151114.8,4115,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402832,152858.00
06/27/2015 07:00,2,0.207,ACTIVE,214.41,407.27,59.959,1435402803,"274151322000068","174011321042388",38.49,19.00,0,333.33,409.68,8.1,5.9,0.031,341371.5,341371.5,5102,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402833,152859.00
06/27/2015 07:00,2,0.344,ACTIVE,213.96,337.84,59.954,1435402803,"274151322000076","174011321042388",27.89,17.50,0,332.43,341.45,9.8,7.5,0.066,461233.4,461233.4,5416,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402834,152860.00
06/27/2015 07:00,1,0.185,ACTIVE,214.2,365.54,60.00,1435402803,"033051125000132","174011321042388",34.33,15,0.000,321.43,439.71,6.3,4.3,0.000,24540.000000024,24540.800000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402835,152861.00
06/27/2015 07:00,1,0.216,ACTIVE,214.3,335.92,60.00,1435402803,"033051125000150","174011321042388",38.38,15,0.133,318.90,443.79,8.2,12.2,0.079,32620.100000012,32620.900000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402837,152862.00
06/27/2015 07:00,2,0.418,ACTIVE,212.16,333.03,59.965,1435402803,"201051344000890","174011321042388",28.80,16.00,0,327.02,339.95,12.3,9.9,0.062,155296.9,155296.9,4121,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402838,152863.00
06/27/2015 07:00,2,0.352,ACTIVE,211.93,333.63,59.970,1435402803,"201051344000900","174011321042388",28.41,15.30,0,326.12,339.34,10.1,7.9,0.066,155488.6,155488.6,4125,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402838,152864.00
06/27/2015 07:00,2,0.418,ACTIVE,212.61,334.84,59.949,1435402803,"201051344000633","174011321042388",27.91,16.00,0,326.72,341.45,11.8,9.5,0.062,145236.9,145236.9,4130,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402839,152865.00
