ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 07:00,1,0.269,ACTIVE_NO_POWER,214.2,390.33,60.00,1435402803,"040051121000185","174011321042388",23.39,15,0.000,318.92,438.72,6.2,0.0,0.000,29004.799999999,29005.099999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402841,152866.00
06/27/2015 07:00,2,0.410,ACTIVE,212.16,333.63,59.959,1435402803,"201051344000983","174011321042388",28.03,16.00,0,327.32,339.04,11.7,9.4,0.066,152441.7,152441.7,4130,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402842,152867.00
06/27/2015 07:00,2,0.396,ACTIVE,212.61,334.84,59.959,1435402803,"201051344000917","174011321042388",28.51,16.70,0,325.82,340.25,11.4,9.1,0.066,155767.3,155767.3,4129,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402843,152868.00
06/27/2015 07:00,1,0.178,ACTIVE,214.4,355.61,60.00,1435402803,"033051125000135","174011321042388",32.22,15,0.138,321.55,441.56,5.7,10.8,0.000,24435.70000001,24436.40000001,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402846,152869.00
06/27/2015 07:00,2,0.426,ACTIVE,212.61,334.84,59.949,1435402803,"201051344000648","174011321042388",27.99,15.30,0,327.92,340.85,12.1,9.8,0.062,151667.8,151667.8,4124,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402847,152870.00
06/27/2015 07:00,2,0.430,ACTIVE,212.61,335.14,59.949,1435402803,"201051344001093","174011321042388",28.47,16.70,0,327.92,339.95,12.4,10.1,0.062,153868.2,153868.2,4119,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402848,152871.00
06/27/2015 07:00,2,0.406,ACTIVE,212.61,334.84,59.959,1435402803,"201051344000645","174011321042388",28.11,16.30,0,328.22,340.25,11.6,9.3,0.066,152124.6,152124.6,4129,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402849,152872.00
06/27/2015 07:00,2,0.322,ACTIVE,213.74,337.54,59.944,1435402803,"274151322000085","174011321042388",27.83,16.70,0,332.13,341.45,9.1,6.8,0.049,434855.6,434855.6,5414,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402850,152873.00
06/27/2015 07:00,2,0.422,ACTIVE,212.61,335.74,59.944,1435402803,"201051344000651","174011321042388",27.63,15.00,0,328.22,340.25,11.8,9.5,0.057,151522.4,151522.4,4121,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402851,152874.00
06/27/2015 07:00,2,0.412,ACTIVE,212.61,333.63,59.949,1435402803,"201051344000867","174011321042388",27.95,16.70,0,327.02,339.65,11.7,9.4,0.062,143878.8,143878.8,4130,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402852,152875.00
06/27/2015 07:00,1,0.362,ACTIVE_NO_POWER,214.2,361.42,60.00,1435402803,"040051121000095","174011321042388",21.24,14,0.000,317.12,437.36,7.5,0.0,0.000,29320.3,29320.4,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402853,152876.00
06/27/2015 07:00,2,0.393,ACTIVE,212.16,333.33,59.944,1435402803,"201051344001230","174011321042388",28.29,16.00,0,326.42,338.74,11.3,9.0,0.062,155029.3,155029.3,4132,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402854,152877.00
06/27/2015 07:00,2,0.418,ACTIVE,212.83,335.44,59.954,1435402803,"201051344000576","174011321042388",27.95,15.80,0,327.92,340.85,11.9,9.5,0.057,151425.8,151425.8,4132,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402855,152878.00
06/27/2015 07:00,2,0.432,ACTIVE,212.38,334.24,59.954,1435402803,"201051344000579","174011321042388",29.22,16.70,0,327.62,340.25,12.8,10.4,0.062,157711.3,157711.3,4119,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402856,152879.00
06/27/2015 07:00,1,0.078,ACTIVE_NO_POWER,214.4,383.38,60.00,1435402803,"040051121000116","174011321042388",29.45,13,0.000,319.77,437.47,2.3,0.0,0.000,28842.700000024,28842.700000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402864,152880.00
06/27/2015 07:00,1,0.047,ACTIVE_NO_POWER,214.2,409.84,60.00,1435402803,"040051121000097","174011321042388",29.70,14,0.000,324.89,431.67,1.4,0.0,0.000,29343.400000036,29343.5,46,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435402867,152881.00
06/27/2015 07:15,2,0.500,ACTIVE,211.93,334.84,59.975,1435403703,"201051344000955","174011321042388",29.02,16.70,0,327.02,342.35,14.7,12.2,0.088,156967.6,156967.6,4124,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403704,152882.00
06/27/2015 07:15,1,0.306,ACTIVE_NO_POWER,214.8,426.95,60.03,1435403703,"040051121000195","174011321042388",23.45,15,0.000,322.83,441.47,7.0,0.0,0.000,31319.3,31320.2,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403706,152883.00
06/27/2015 07:15,2,0.406,ACTIVE,213.74,335.44,59.981,1435403703,"274151322000095","174011321042388",27.77,17.50,0,331.23,342.05,11.5,9.1,0.057,455503.1,455503.1,5041,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403706,152884.00
06/27/2015 07:15,2,0.479,ACTIVE,212.16,334.54,59.981,1435403703,"201051344000868","174011321042388",28.80,16.70,0,326.42,341.75,13.9,11.5,0.088,143218.8,143218.8,4129,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403707,152885.00
06/27/2015 07:15,2,0.479,ACTIVE,212.83,336.04,59.996,1435403703,"201051344000853","174011321042388",28.80,16.70,0,328.22,344.15,14.0,11.6,0.088,149484.6,149484.6,4125,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403708,152886.00
06/27/2015 07:15,2,0.475,ACTIVE,212.83,335.44,59.986,1435403703,"201051344000582","174011321042388",28.80,16.30,0,327.62,342.35,13.9,11.5,0.088,149924.0,149924.0,4118,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403709,152887.00
06/27/2015 07:15,1,0.333,ACTIVE,214.2,375.45,60.03,1435403703,"040051121000097","174011321042388",25.86,17,0.108,320.14,441.82,8.5,11.9,0.000,29343.5,29344.400000036,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403711,152888.00
06/27/2015 07:15,2,0.494,ACTIVE,212.38,335.14,60.002,1435403703,"201051344000469","174011321042388",28.71,16.30,0,326.12,342.65,14.4,11.9,0.088,144720.9,144720.9,4123,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403712,152889.00
06/27/2015 07:15,2,0.459,ACTIVE,212.38,336.64,59.981,1435403703,"201051344000988","174011321042388",28.57,17.30,0,326.12,343.55,13.3,10.9,0.084,144409.2,144409.2,4121,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403713,152890.00
06/27/2015 07:15,2,0.471,ACTIVE,212.38,335.44,59.986,1435403703,"201051344001158","174011321042388",28.45,17.00,0,326.72,342.35,13.6,11.2,0.084,150577.8,150577.8,4119,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403713,152891.00
06/27/2015 07:15,2,0.482,ACTIVE,212.16,334.54,59.959,1435403703,"201051344001025","174011321042388",28.27,17.30,0,326.72,342.35,13.8,11.4,0.084,153842.4,153842.4,4116,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403714,152892.00
06/27/2015 07:15,1,0.254,ACTIVE_NO_POWER,214.4,433.67,60.03,1435403703,"033051125000118","174011321042388",38.16,16,0.000,319.33,445.09,9.6,0.0,0.003,32601.400000012,32602.900000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403716,152893.00
06/27/2015 07:15,2,0.480,ACTIVE,212.38,334.84,59.970,1435403703,"201051344000569","174011321042388",29.18,16.70,0,327.02,342.65,14.2,11.8,0.093,157431.0,157431.0,4127,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403717,152894.00
06/27/2015 07:15,2,0.250,ACTIVE,213.29,391.94,59.981,1435403703,"274151322000094","174011321042388",36.86,18.70,0,333.33,418.70,9.4,7.1,0.053,342330.4,342330.4,5496,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403718,152895.00
06/27/2015 07:15,1,0.377,ACTIVE,215.0,344.68,60.03,1435403703,"040051121000068","174011321042388",22.52,15,0.129,321.23,440.32,8.4,11.8,0.028,28610.5,28611.4,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403719,152896.00
06/27/2015 07:15,2,0.496,ACTIVE,212.38,334.54,59.981,1435403703,"201051344000458","174011321042388",28.37,17.50,0,327.32,341.75,14.2,11.8,0.093,153226.4,153226.4,4123,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403720,152897.00
06/27/2015 07:15,2,0.408,ACTIVE,213.51,338.14,59.981,1435403703,"274151322000087","174011321042388",27.79,17.80,0,331.53,342.65,11.5,9.2,0.057,412827.4,412827.4,5010,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403721,152898.00
06/27/2015 07:15,2,0.418,ACTIVE,213.06,335.74,59.981,1435403703,"274151322000052","174011321042388",27.81,18.30,0,330.63,342.65,11.8,9.4,0.062,441309.6,441309.6,5415,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403722,152899.00
06/27/2015 07:15,2,0.465,ACTIVE,212.61,335.44,59.986,1435403703,"201051344001145","174011321042388",28.59,16.30,0,328.22,342.65,13.5,11.1,0.088,158418.4,158418.4,4134,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403723,152900.00
06/27/2015 07:15,2,0.496,ACTIVE,212.38,335.44,59.981,1435403703,"201051344000685","174011321042388",24.77,16.70,0,326.42,341.45,12.4,10.1,0.084,157545.9,157545.9,4134,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403724,152901.00
06/27/2015 07:15,2,0.377,ACTIVE,213.29,336.04,59.970,1435403703,"274151322000088","174011321042388",27.49,18.00,0,330.63,342.35,10.5,8.2,0.066,422665.3,422665.3,5023,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403725,152902.00
06/27/2015 07:15,2,0.494,ACTIVE,212.38,335.44,59.949,1435403703,"201051344000438","174011321042388",28.59,16.30,0,327.62,342.95,14.3,11.9,0.080,157646.8,157646.8,4119,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403726,152903.00
06/27/2015 07:15,2,0.471,ACTIVE,211.70,333.33,59.981,1435403703,"201051344001135","174011321042388",29.18,16.70,0,326.42,342.35,13.9,11.5,0.075,148955.0,148955.0,4113,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403726,152904.00
06/27/2015 07:15,2,0.500,ACTIVE,212.38,335.14,59.975,1435403703,"201051344000417","174011321042388",29.26,17.50,0,326.42,342.65,14.8,12.4,0.084,153430.5,153430.5,4117,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403728,152905.00
06/27/2015 07:15,2,0.500,ACTIVE,212.16,335.14,59.986,1435403703,"201051344000594","174011321042388",28.39,17.30,0,325.52,342.05,14.3,11.9,0.093,153556.3,153556.3,4119,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403728,152906.00
06/27/2015 07:15,2,0.391,ACTIVE,213.29,336.04,59.981,1435403703,"274151322000083","174011321042388",27.75,17.50,0,330.93,342.95,11.0,8.7,0.071,437526.9,437526.9,5428,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403729,152907.00
06/27/2015 07:15,2,0.471,ACTIVE,212.61,334.84,59.975,1435403703,"201051344000585","174011321042388",29.88,17.80,0,327.92,342.65,14.2,11.8,0.084,152497.5,152497.5,4118,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403730,152908.00
06/27/2015 07:15,2,0.396,ACTIVE,213.29,334.24,59.965,1435403703,"274151322000054","174011321042388",27.77,19.00,0,330.33,342.35,11.2,8.8,0.053,432702.4,432702.4,5012,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403731,152909.00
06/27/2015 07:15,2,0.480,ACTIVE,212.61,334.84,59.959,1435403703,"201051344001203","174011321042388",28.69,16.70,0,327.62,343.25,13.9,11.5,0.084,153705.5,153705.5,4122,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403732,152910.00
06/27/2015 07:15,2,0.486,ACTIVE,212.16,334.24,59.975,1435403703,"201051344000646","174011321042388",28.45,17.50,0,326.42,342.35,14.0,11.6,0.084,151117.5,151117.5,4116,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403733,152911.00
06/27/2015 07:15,2,0.262,ACTIVE,213.96,403.97,59.981,1435403703,"274151322000068","174011321042388",38.11,21.00,0,333.93,427.41,10.1,7.8,0.053,341373.2,341373.2,5103,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403734,152912.00
06/27/2015 07:15,2,0.414,ACTIVE,213.74,337.54,59.975,1435403703,"274151322000076","174011321042388",28.57,18.30,0,332.73,342.95,12.0,9.7,0.071,461235.6,461235.6,5417,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403735,152913.00
06/27/2015 07:15,1,0.235,ACTIVE_NO_POWER,214.0,429.29,60.03,1435403703,"033051125000132","174011321042388",33.42,15,0.000,318.88,439.48,7.8,0.0,0.000,24540.800000024,24541.700000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403736,152914.00
06/27/2015 07:15,1,0.264,ACTIVE_NO_POWER,213.8,408.43,60.00,1435403703,"033051125000150","174011321042388",39.20,16,0.019,319.06,445.22,10.3,0.0,0.000,32620.900000012,32622.500000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403737,152915.00
06/27/2015 07:15,2,0.506,ACTIVE,212.38,334.84,59.981,1435403703,"201051344000890","174011321042388",28.23,17.00,0,326.72,342.95,14.4,12.0,0.093,155299.6,155299.6,4122,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403738,152916.00
06/27/2015 07:15,2,0.463,ACTIVE,212.16,334.54,59.991,1435403703,"201051344000900","174011321042388",24.33,16.00,0,326.42,341.75,11.4,9.1,0.080,155490.8,155490.8,4126,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403739,152917.00
06/27/2015 07:15,2,0.496,ACTIVE,212.61,336.34,59.975,1435403703,"201051344000633","174011321042388",28.09,17.00,0,326.72,343.85,14.1,11.7,0.080,145239.6,145239.6,4131,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403740,152918.00
06/27/2015 07:15,1,0.348,ACTIVE_NO_POWER,214.2,421.39,60.03,1435403703,"040051121000185","174011321042388",23.16,16,0.000,319.90,438.46,8.0,0.0,0.000,29005.099999999,29005.999999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403741,152919.00
06/27/2015 07:15,2,0.486,ACTIVE,212.16,333.93,59.970,1435403703,"201051344000983","174011321042388",28.43,17.30,0,326.42,341.45,14.0,11.6,0.080,152444.3,152444.3,4131,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403742,152920.00
06/27/2015 07:15,2,0.492,ACTIVE,212.38,335.44,59.986,1435403703,"201051344000917","174011321042388",27.79,17.50,0,326.72,343.25,13.9,11.5,0.088,155769.9,155769.9,4130,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403743,152921.00
06/27/2015 07:15,1,0.379,ACTIVE,214.6,336.71,60.03,1435403703,"040051121000116","174011321042388",24.39,15,0.133,316.36,439.32,9.1,13.6,0.058,28842.700000024,28843.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403744,152922.00
06/27/2015 07:15,1,0.223,ACTIVE,214.0,365.69,60.03,1435403703,"033051125000135","174011321042388",33.38,17,0.129,322.68,441.62,7.4,10.1,0.001,24436.40000001,24437.20000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403745,152923.00
06/27/2015 07:15,2,0.494,ACTIVE,212.38,335.14,59.986,1435403703,"201051344000648","174011321042388",28.88,15.80,0,328.22,343.25,14.5,12.1,0.075,151670.5,151670.5,4125,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403746,152924.00
06/27/2015 07:15,2,0.484,ACTIVE,212.16,334.84,59.975,1435403703,"201051344001093","174011321042388",29.90,17.50,0,327.02,342.65,14.7,12.3,0.088,153871.0,153871.0,4120,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403747,152925.00
06/27/2015 07:15,2,0.480,ACTIVE,212.61,335.44,59.981,1435403703,"201051344000645","174011321042388",28.75,17.00,0,328.22,342.35,14.0,11.6,0.088,152127.2,152127.2,4130,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403748,152926.00
06/27/2015 07:15,2,0.398,ACTIVE,213.51,336.64,59.981,1435403703,"274151322000085","174011321042388",27.79,17.50,0,332.13,342.95,11.2,8.9,0.075,434857.6,434857.6,5415,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403749,152927.00
06/27/2015 07:15,2,0.482,ACTIVE,212.61,335.14,59.954,1435403703,"201051344000651","174011321042388",28.98,16.00,0,328.22,342.65,14.2,11.7,0.084,151525.0,151525.0,4122,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403750,152928.00
06/27/2015 07:15,2,0.500,ACTIVE,212.38,333.63,59.996,1435403703,"201051344000867","174011321042388",26.90,17.50,0,327.32,342.35,13.6,11.2,0.084,143881.4,143881.4,4131,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403751,152929.00
06/27/2015 07:15,1,0.436,ACTIVE_NO_POWER,213.8,423.13,60.03,1435403703,"040051121000095","174011321042388",21.95,16,0.000,316.84,438.02,9.5,0.0,0.000,29320.4,29321.3,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403752,152930.00
06/27/2015 07:15,2,0.477,ACTIVE,211.93,333.93,59.975,1435403703,"201051344001230","174011321042388",28.73,17.00,0,325.52,341.45,13.9,11.5,0.075,155031.8,155031.8,4133,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403753,152931.00
06/27/2015 07:15,2,0.492,ACTIVE,212.61,335.14,59.975,1435403703,"201051344000576","174011321042388",28.53,16.30,0,326.72,343.85,14.2,11.8,0.084,151428.4,151428.4,4133,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403754,152932.00
06/27/2015 07:15,2,0.518,ACTIVE,212.16,335.14,59.981,1435403703,"201051344000579","174011321042388",28.57,18.00,0,328.22,343.55,15.0,12.5,0.093,157714.2,157714.2,4120,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435403755,152933.00
06/27/2015 07:30,2,0.578,ACTIVE,212.16,337.54,59.986,1435404604,"201051344000955","174011321042388",28.75,17.80,0,327.32,344.45,16.9,14.3,0.115,156970.8,156970.8,4125,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404606,152934.00
06/27/2015 07:30,1,0.414,ACTIVE_NO_POWER,214.5,411.15,60.03,1435404604,"040051121000195","174011321042388",23.90,16,0.000,320.92,441.43,9.8,0.0,0.000,31320.2,31321.5,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404607,152935.00
06/27/2015 07:30,2,0.506,ACTIVE,213.51,340.25,59.981,1435404604,"274151322000095","174011321042388",28.75,18.30,0,331.53,344.76,14.8,12.3,0.093,455505.7,455505.7,5042,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404608,152936.00
06/27/2015 07:30,2,0.549,ACTIVE,212.38,337.24,60.012,1435404604,"201051344000868","174011321042388",29.06,17.50,0,327.02,344.45,16.2,13.7,0.106,143221.9,143221.9,4130,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404609,152937.00
06/27/2015 07:30,2,0.568,ACTIVE,213.06,339.04,59.991,1435404604,"201051344000853","174011321042388",27.37,18.00,0,327.62,345.36,15.8,13.3,0.106,149487.8,149487.8,4126,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404610,152938.00
06/27/2015 07:30,2,0.547,ACTIVE,213.06,337.84,59.975,1435404604,"201051344000582","174011321042388",28.65,17.30,0,327.62,345.06,15.9,13.4,0.110,149927.1,149927.1,4119,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404611,152939.00
06/27/2015 07:30,1,0.457,ACTIVE,214.3,365.59,60.03,1435404604,"040051121000097","174011321042388",25.96,18,0.146,320.33,442.23,11.8,11.1,0.011,29344.400000036,29346,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404612,152940.00
06/27/2015 07:30,2,0.559,ACTIVE,212.61,338.74,59.981,1435404604,"201051344000469","174011321042388",29.04,17.50,0,326.72,345.06,16.5,14.0,0.110,144724.1,144724.1,4124,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404613,152941.00
06/27/2015 07:30,2,0.537,ACTIVE,212.38,338.74,59.975,1435404604,"201051344000988","174011321042388",28.57,18.70,0,326.72,346.26,15.6,13.1,0.106,144412.2,144412.2,4122,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404614,152942.00
06/27/2015 07:30,2,0.541,ACTIVE,212.61,337.84,59.970,1435404604,"201051344001158","174011321042388",28.49,18.30,0,327.62,345.06,15.7,13.2,0.110,150580.9,150580.9,4120,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404615,152943.00
06/27/2015 07:30,2,0.545,ACTIVE,212.38,336.34,59.975,1435404604,"201051344001025","174011321042388",28.90,18.00,0,327.92,345.36,16.0,13.5,0.110,153845.5,153845.5,4117,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404616,152944.00
06/27/2015 07:30,1,0.341,ACTIVE,214.1,417.73,60.03,1435404604,"033051125000118","174011321042388",39.08,17,0.154,321.94,443.15,13.3,14.7,0.000,32602.900000012,32604.999999976,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404617,152945.00
06/27/2015 07:30,2,0.561,ACTIVE,212.38,338.14,59.986,1435404604,"201051344000569","174011321042388",28.51,18.00,0,327.62,345.06,16.2,13.7,0.106,157434.2,157434.2,4128,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404618,152946.00
06/27/2015 07:30,2,0.312,ACTIVE,213.74,414.79,59.970,1435404604,"274151322000094","174011321042388",39.10,20.00,0,333.03,425.91,12.4,10.1,0.080,342332.5,342332.5,5497,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404619,152947.00
06/27/2015 07:30,1,0.514,ACTIVE_NO_POWER,214.6,349.72,60.00,1435404604,"040051121000068","174011321042388",22.85,16,0.008,320.49,440.33,11.7,0.0,0.215,28611.4,28612.8,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404620,152948.00
06/27/2015 07:30,2,0.557,ACTIVE,212.16,336.64,59.975,1435404604,"201051344000458","174011321042388",28.71,19.00,0,327.62,344.45,16.2,13.7,0.097,153229.6,153229.6,4124,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404621,152949.00
06/27/2015 07:30,2,0.525,ACTIVE,213.51,339.65,59.970,1435404604,"274151322000087","174011321042388",28.47,18.70,0,331.83,345.96,15.2,12.7,0.097,412830.1,412830.1,5011,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404622,152950.00
06/27/2015 07:30,2,0.537,ACTIVE,213.29,338.44,59.949,1435404604,"274151322000052","174011321042388",28.63,19.50,0,330.63,345.66,15.6,13.1,0.097,441312.3,441312.3,5416,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404622,152951.00
06/27/2015 07:30,2,0.541,ACTIVE,212.61,337.24,59.959,1435404604,"201051344001145","174011321042388",28.47,17.30,0,327.62,345.36,15.7,13.2,0.115,158421.4,158421.4,4135,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404623,152952.00
06/27/2015 07:30,2,0.525,ACTIVE,212.61,337.54,59.975,1435404604,"201051344000685","174011321042388",29.14,17.80,0,326.42,345.06,15.5,13.1,0.106,157548.9,157548.9,4135,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404624,152953.00
06/27/2015 07:30,2,0.500,ACTIVE,213.06,340.85,59.996,1435404604,"274151322000088","174011321042388",27.75,19.00,0,330.93,345.36,14.0,11.6,0.088,422667.7,422667.7,5024,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404625,152954.00
06/27/2015 07:30,2,0.561,ACTIVE,212.61,336.64,59.944,1435404604,"201051344000438","174011321042388",28.77,17.50,0,328.22,345.06,16.4,13.9,0.102,157650.0,157650.0,4120,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404626,152955.00
06/27/2015 07:30,2,0.543,ACTIVE,212.16,336.04,59.970,1435404604,"201051344001135","174011321042388",29.20,17.50,0,326.72,344.15,16.1,13.6,0.106,148958.1,148958.1,4114,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404627,152956.00
06/27/2015 07:30,2,0.561,ACTIVE,212.61,336.94,59.965,1435404604,"201051344000417","174011321042388",29.40,18.00,0,325.52,344.76,16.7,14.2,0.106,153433.8,153433.8,4118,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404628,152957.00
06/27/2015 07:30,2,0.562,ACTIVE,212.16,337.84,59.975,1435404604,"201051344000594","174011321042388",28.92,18.30,0,326.12,344.76,16.5,14.0,0.106,153559.6,153559.6,4120,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404629,152958.00
06/27/2015 07:30,2,0.484,ACTIVE,213.29,339.65,59.965,1435404604,"274151322000083","174011321042388",28.37,18.30,0,330.93,345.36,13.9,11.5,0.075,437529.4,437529.4,5429,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404630,152959.00
06/27/2015 07:30,2,0.564,ACTIVE,212.61,338.14,59.975,1435404604,"201051344000585","174011321042388",28.84,19.00,0,327.02,344.76,16.5,14.0,0.106,152500.7,152500.7,4119,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404631,152960.00
06/27/2015 07:30,2,0.506,ACTIVE,213.06,337.24,59.954,1435404604,"274151322000054","174011321042388",28.47,19.80,0,330.93,345.36,14.6,12.2,0.080,432704.9,432704.9,5013,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404632,152961.00
06/27/2015 07:30,2,0.551,ACTIVE,212.61,336.34,59.965,1435404604,"201051344001203","174011321042388",28.94,17.50,0,328.22,345.66,16.2,13.7,0.110,153708.6,153708.6,4123,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404633,152962.00
06/27/2015 07:30,2,0.549,ACTIVE,212.16,336.04,59.944,1435404604,"201051344000646","174011321042388",28.55,18.70,0,326.42,344.45,15.9,13.4,0.097,151120.6,151120.6,4117,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404634,152963.00
06/27/2015 07:30,2,0.352,ACTIVE,214.41,400.06,59.944,1435404604,"274151322000068","174011321042388",37.53,22.00,0,334.84,426.51,13.3,11.0,0.071,341375.4,341375.4,5104,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404635,152964.00
06/27/2015 07:30,2,0.549,ACTIVE,213.74,339.34,59.959,1435404604,"274151322000076","174011321042388",29.06,19.50,0,332.43,346.26,16.2,13.7,0.097,461238.4,461238.4,5418,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404636,152965.00
06/27/2015 07:30,1,0.312,ACTIVE,214.6,404.48,60.00,1435404604,"033051125000132","174011321042388",34.55,16,0.000,320.29,439.47,10.7,0.2,0.000,24541.700000024,24543.200000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404637,152966.00
06/27/2015 07:30,1,0.358,ACTIVE,213.9,343.80,60.00,1435404604,"033051125000150","174011321042388",39.14,17,0.128,321.15,442.66,13.9,8.6,0.092,32622.500000012,32624.700000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404639,152967.00
06/27/2015 07:30,2,0.568,ACTIVE,212.38,337.54,59.965,1435404604,"201051344000890","174011321042388",29.16,17.80,0,326.72,345.06,16.8,14.3,0.102,155302.9,155302.9,4123,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404640,152968.00
06/27/2015 07:30,2,0.510,ACTIVE,212.38,337.84,59.954,1435404604,"201051344000900","174011321042388",28.78,17.00,0,326.42,344.76,14.9,12.5,0.110,155493.5,155493.5,4127,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404640,152969.00
06/27/2015 07:30,2,0.547,ACTIVE,212.83,338.44,59.938,1435404604,"201051344000633","174011321042388",29.30,17.80,0,326.42,345.66,16.3,13.8,0.110,145242.7,145242.7,4132,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404641,152970.00
06/27/2015 07:30,1,0.424,ACTIVE,214.7,375.26,60.00,1435404604,"040051121000185","174011321042388",23.83,17,0.144,319.77,438.47,10.0,14.4,0.001,29005.999999999,29007.199999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404643,152971.00
06/27/2015 07:30,2,0.555,ACTIVE,212.61,336.94,59.959,1435404604,"201051344000983","174011321042388",28.63,18.30,0,326.72,344.76,16.1,13.6,0.102,152447.5,152447.5,4132,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404644,152972.00
06/27/2015 07:30,2,0.555,ACTIVE,212.61,337.54,59.970,1435404604,"201051344000917","174011321042388",28.61,18.30,0,326.12,344.76,16.1,13.6,0.110,155773.1,155773.1,4131,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404644,152973.00
06/27/2015 07:30,1,0.482,ACTIVE,213.9,363.75,60.00,1435404604,"040051121000116","174011321042388",25.70,15,0.141,314.04,439.64,12.3,13.0,0.009,28843.600000024,28845.200000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404646,152974.00
06/27/2015 07:30,1,0.278,ACTIVE_NO_POWER,214.1,412.23,60.00,1435404604,"033051125000135","174011321042388",34.97,17,0.000,321.98,441.40,9.6,0.0,0.000,24437.20000001,24438.60000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404647,152975.00
06/27/2015 07:30,2,0.562,ACTIVE,212.83,336.64,59.981,1435404604,"201051344000648","174011321042388",28.98,16.70,0,328.52,345.66,16.5,14.0,0.110,151673.8,151673.8,4126,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404648,152976.00
06/27/2015 07:30,2,0.584,ACTIVE,212.61,337.54,59.933,1435404604,"201051344001093","174011321042388",29.14,18.30,0,327.02,345.36,17.3,14.8,0.106,153874.4,153874.4,4121,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404649,152977.00
06/27/2015 07:30,2,0.545,ACTIVE,212.83,336.94,59.959,1435404604,"201051344000645","174011321042388",28.92,17.80,0,327.92,345.66,16.0,13.5,0.106,152130.4,152130.4,4131,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404650,152978.00
06/27/2015 07:30,2,0.514,ACTIVE,213.74,338.74,59.970,1435404604,"274151322000085","174011321042388",28.09,18.30,0,332.43,345.66,14.7,12.2,0.084,434860.1,434860.1,5416,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404651,152979.00
06/27/2015 07:30,2,0.561,ACTIVE,212.61,337.24,59.965,1435404604,"201051344000651","174011321042388",28.53,17.00,0,327.32,344.76,16.2,13.7,0.097,151528.2,151528.2,4123,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404651,152980.00
06/27/2015 07:30,2,0.545,ACTIVE,212.38,335.74,59.965,1435404604,"201051344000867","174011321042388",29.18,18.30,0,326.72,344.15,16.1,13.7,0.102,143884.5,143884.5,4132,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404652,152981.00
06/27/2015 07:30,1,0.571,ACTIVE_NO_POWER,214.3,412.93,60.03,1435404604,"040051121000095","174011321042388",22.29,17,0.000,315.01,437.47,12.6,0.0,0.000,29321.3,29322.7,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404654,152982.00
06/27/2015 07:30,2,0.555,ACTIVE,212.38,336.94,59.996,1435404604,"201051344001230","174011321042388",28.65,17.80,0,325.52,344.15,16.1,13.6,0.102,155034.9,155034.9,4134,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404655,152983.00
06/27/2015 07:30,2,0.559,ACTIVE,213.06,339.34,59.944,1435404604,"201051344000576","174011321042388",28.80,17.30,0,327.32,345.06,16.4,13.9,0.102,151431.6,151431.6,4134,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404656,152984.00
06/27/2015 07:30,2,0.584,ACTIVE,212.61,337.54,59.986,1435404604,"201051344000579","174011321042388",28.80,19.30,0,328.22,344.45,17.1,14.5,0.110,157717.6,157717.6,4121,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435404657,152985.00
06/27/2015 07:45,2,0.736,ACTIVE,211.48,338.14,59.986,1435405503,"201051344000955","174011321042388",29.06,19.00,0,327.92,347.46,21.8,19.1,0.146,156974.9,156974.9,4126,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405504,152986.00
06/27/2015 07:45,1,0.550,ACTIVE,213.3,418.63,60.03,1435405503,"040051121000195","174011321042388",25.66,17,0.116,320.52,440.85,14.0,12.8,0.000,31321.5,31323.7,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405506,152987.00
06/27/2015 07:45,2,0.721,ACTIVE,213.29,339.65,59.970,1435405503,"274151322000095","174011321042388",29.44,19.50,0,329.43,348.36,21.5,18.8,0.137,455509.5,455509.5,5043,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405507,152988.00
06/27/2015 07:45,2,0.709,ACTIVE,211.70,338.14,59.981,1435405503,"201051344000868","174011321042388",29.06,18.30,0,328.22,348.06,20.9,18.2,0.141,143225.8,143225.8,4131,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405507,152989.00
06/27/2015 07:45,2,0.688,ACTIVE,212.38,339.65,59.986,1435405503,"201051344000853","174011321042388",29.10,19.50,0,330.33,348.96,20.3,17.7,0.146,149491.6,149491.6,4127,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405508,152990.00
06/27/2015 07:45,2,0.676,ACTIVE,212.38,338.74,59.991,1435405503,"201051344000582","174011321042388",29.14,18.30,0,329.43,348.36,20.0,17.4,0.137,149930.8,149930.8,4120,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405509,152991.00
06/27/2015 07:45,1,0.661,ALERT,214.3,390.27,60.03,1435405503,"040051121000097","174011321042388",26.28,19,0.130,319.82,440.64,17.3,11.0,0.008,29346,29348.5,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435405511,152992.00
06/27/2015 07:45,2,0.729,ACTIVE,211.93,339.65,59.981,1435405503,"201051344000469","174011321042388",28.51,19.00,0,328.52,348.36,21.0,18.3,0.168,144728.1,144728.1,4125,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405512,152993.00
06/27/2015 07:45,2,0.707,ACTIVE,211.70,339.95,59.986,1435405503,"201051344000988","174011321042388",28.41,20.00,0,328.52,349.56,20.4,17.7,0.155,144416.0,144416.0,4123,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405513,152994.00
06/27/2015 07:45,2,0.686,ACTIVE,211.93,339.04,59.986,1435405503,"201051344001158","174011321042388",29.02,19.80,0,328.82,348.06,20.2,17.6,0.155,150584.6,150584.6,4121,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405514,152995.00
06/27/2015 07:45,2,0.678,ACTIVE,211.93,338.14,59.981,1435405503,"201051344001025","174011321042388",29.18,19.00,0,329.43,348.36,20.1,17.4,0.146,153849.3,153849.3,4118,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405514,152996.00
06/27/2015 07:45,1,0.515,ACTIVE,213.8,413.02,60.03,1435405503,"033051125000118","174011321042388",38.84,18,0.165,319.05,443.35,19.9,16.3,0.007,32604.999999976,32608.400000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405516,152997.00
06/27/2015 07:45,2,0.701,ACTIVE,211.93,339.34,60.007,1435405503,"201051344000569","174011321042388",29.10,19.50,0,328.52,348.36,20.7,18.1,0.146,157438.1,157438.1,4129,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405517,152998.00
06/27/2015 07:45,2,0.471,ACTIVE,213.06,414.19,59.975,1435405503,"274151322000094","174011321042388",39.14,21.80,0,333.33,432.22,18.6,16.0,0.110,342335.7,342335.7,5498,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405517,152999.00
06/27/2015 07:45,1,0.740,ACTIVE,214.3,366.53,60.03,1435405503,"040051121000068","174011321042388",23.52,17,0.164,319.99,439.76,17.3,15.2,0.045,28612.8,28615.5,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405519,153000.00
06/27/2015 07:45,2,0.697,ACTIVE,211.93,337.84,59.986,1435405503,"201051344000458","174011321042388",29.02,20.30,0,328.52,347.46,20.6,17.9,0.155,153233.4,153233.4,4125,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405520,153001.00
06/27/2015 07:45,2,0.732,ACTIVE,213.06,341.45,59.981,1435405503,"274151322000087","174011321042388",28.84,19.80,0,330.03,348.66,21.4,18.8,0.133,412834.0,412834.0,5012,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405521,153002.00
06/27/2015 07:45,2,0.760,ACTIVE,212.61,343.25,59.975,1435405503,"274151322000052","174011321042388",29.06,20.70,0,326.72,348.96,22.4,19.7,0.141,441316.3,441316.3,5417,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405522,153003.00
06/27/2015 07:45,2,0.666,ACTIVE,212.16,339.34,59.986,1435405503,"201051344001145","174011321042388",29.02,18.30,0,330.03,348.06,19.6,17.0,0.146,158425.1,158425.1,4136,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405523,153004.00
06/27/2015 07:45,2,0.680,ACTIVE,212.16,339.65,59.986,1435405503,"201051344000685","174011321042388",28.67,19.00,0,327.92,347.76,19.7,17.1,0.155,157552.5,157552.5,4136,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405524,153005.00
06/27/2015 07:45,2,0.717,ACTIVE,212.61,342.95,59.986,1435405503,"274151322000088","174011321042388",28.45,20.00,0,330.63,348.36,20.7,18.1,0.133,422671.4,422671.4,5025,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405525,153006.00
06/27/2015 07:45,2,0.715,ACTIVE,212.16,339.34,59.986,1435405503,"201051344000438","174011321042388",29.12,18.70,0,327.92,348.66,21.1,18.5,0.155,157653.9,157653.9,4121,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405526,153007.00
06/27/2015 07:45,2,0.693,ACTIVE,211.70,338.14,59.965,1435405503,"201051344001135","174011321042388",29.24,18.70,0,327.92,347.16,20.6,17.9,0.137,148961.9,148961.9,4115,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405527,153008.00
06/27/2015 07:45,2,0.725,ACTIVE,212.16,338.74,59.986,1435405503,"201051344000417","174011321042388",28.84,19.30,0,327.02,348.06,21.2,18.5,0.146,153437.8,153437.8,4119,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405527,153009.00
06/27/2015 07:45,2,0.709,ACTIVE,211.48,337.84,59.975,1435405503,"201051344000594","174011321042388",29.30,19.50,0,327.62,348.36,21.1,18.4,0.159,153563.5,153563.5,4121,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405528,153010.00
