ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 07:45,2,0.684,ACTIVE,213.29,339.95,59.991,1435405503,"274151322000083","174011321042388",28.82,19.50,0,330.63,347.76,20.0,17.3,0.128,437532.9,437532.9,5430,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405529,153011.00
06/27/2015 07:45,2,0.678,ACTIVE,212.16,339.95,59.986,1435405503,"201051344000585","174011321042388",29.12,20.30,0,328.22,347.46,20.0,17.4,0.133,152504.5,152504.5,4120,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405530,153012.00
06/27/2015 07:45,2,0.721,ACTIVE,213.06,344.15,59.975,1435405503,"274151322000054","174011321042388",28.90,21.00,0,327.92,348.66,21.1,18.4,0.146,432708.7,432708.7,5014,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405531,153013.00
06/27/2015 07:45,2,0.717,ACTIVE,212.16,339.34,59.991,1435405503,"201051344001203","174011321042388",29.12,18.70,0,328.52,349.26,21.1,18.5,0.155,153712.6,153712.6,4124,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405532,153014.00
06/27/2015 07:45,2,0.686,ACTIVE,211.70,339.04,59.996,1435405503,"201051344000646","174011321042388",28.92,19.80,0,327.62,347.46,20.1,17.5,0.133,151124.4,151124.4,4118,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405533,153015.00
06/27/2015 07:45,2,0.498,ACTIVE,213.74,407.27,59.981,1435405503,"274151322000068","174011321042388",38.31,23.80,0,334.24,433.72,19.4,16.8,0.110,341378.8,341378.8,5105,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405534,153016.00
06/27/2015 07:45,2,0.789,ACTIVE,213.51,342.05,59.981,1435405503,"274151322000076","174011321042388",29.70,20.70,0,330.33,349.86,23.7,21.0,0.155,461242.6,461242.6,5419,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405535,153017.00
06/27/2015 07:45,1,0.456,ACTIVE,214.4,426.72,60.03,1435405503,"033051125000132","174011321042388",34.91,17,0.123,320.26,440.04,15.8,8.1,0.000,24543.200000024,24545.500000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405536,153018.00
06/27/2015 07:45,1,0.527,ACTIVE,213.4,364.58,60.03,1435405503,"033051125000150","174011321042388",39.13,18,0.173,319.67,441.45,20.5,18.4,0.076,32624.700000012,32628.100000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405537,153019.00
06/27/2015 07:45,2,0.736,ACTIVE,211.70,338.74,60.007,1435405503,"201051344000890","174011321042388",29.18,19.00,0,328.22,348.96,21.8,19.1,0.155,155307.0,155307.0,4124,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405538,153020.00
06/27/2015 07:45,2,0.664,ACTIVE,211.48,338.14,59.981,1435405503,"201051344000900","174011321042388",28.82,18.00,0,327.32,347.76,19.4,16.8,0.146,155497.1,155497.1,4128,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405539,153021.00
06/27/2015 07:45,2,0.701,ACTIVE,212.16,340.55,59.986,1435405503,"201051344000633","174011321042388",29.44,19.00,0,327.62,348.96,20.9,18.3,0.159,145246.6,145246.6,4133,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405540,153022.00
06/27/2015 07:45,1,0.500,ACTIVE,213.8,421.05,60.03,1435405503,"040051121000185","174011321042388",25.67,18,0.000,319.07,438.32,12.7,2.2,0.000,29007.199999999,29008.999999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405541,153023.00
06/27/2015 07:45,2,0.703,ACTIVE,211.70,337.54,59.986,1435405503,"201051344000983","174011321042388",29.10,19.80,0,327.92,347.76,20.8,18.1,0.146,152451.3,152451.3,4133,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405542,153024.00
06/27/2015 07:45,2,0.654,ACTIVE,211.93,339.04,59.975,1435405503,"201051344000917","174011321042388",29.58,19.50,0,327.92,347.76,19.7,17.1,0.137,155776.8,155776.8,4132,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405543,153025.00
06/27/2015 07:45,1,0.699,ACTIVE,213.7,407.46,60.03,1435405503,"040051121000116","174011321042388",25.63,17,0.166,312.76,438.92,17.8,14.4,0.003,28845.200000024,28847.700000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405544,153026.00
06/27/2015 07:45,1,0.372,ACTIVE_NO_POWER,213.5,416.38,60.03,1435405503,"033051125000135","174011321042388",36.53,18,0.011,321.49,441.36,13.5,0.0,0.083,24438.60000001,24440.70000001,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405546,153027.00
06/27/2015 07:45,2,0.695,ACTIVE,212.16,337.84,59.986,1435405503,"201051344000648","174011321042388",29.48,17.80,0,329.73,348.66,20.8,18.1,0.146,151677.7,151677.7,4127,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405547,153028.00
06/27/2015 07:45,2,0.777,ACTIVE,211.70,338.44,59.991,1435405503,"201051344001093","174011321042388",29.56,19.50,0,328.52,349.56,23.3,20.6,0.164,153878.8,153878.8,4122,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405548,153029.00
06/27/2015 07:45,2,0.697,ACTIVE,212.16,338.44,59.975,1435405503,"201051344000645","174011321042388",28.86,19.00,0,328.22,348.06,20.4,17.8,0.146,152134.2,152134.2,4132,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405549,153030.00
06/27/2015 07:45,2,0.721,ACTIVE,212.61,340.55,59.965,1435405503,"274151322000085","174011321042388",28.98,19.50,0,330.63,348.36,21.2,18.5,0.133,434863.9,434863.9,5417,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405550,153031.00
06/27/2015 07:45,2,0.699,ACTIVE,211.93,339.04,59.981,1435405503,"201051344000651","174011321042388",28.94,18.00,0,328.52,348.36,20.6,17.9,0.146,151532.0,151532.0,4124,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405550,153032.00
06/27/2015 07:45,2,0.721,ACTIVE,211.93,337.84,59.981,1435405503,"201051344000867","174011321042388",28.73,19.30,0,327.32,348.06,21.0,18.4,0.164,143888.4,143888.4,4133,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405551,153033.00
06/27/2015 07:45,1,0.796,ACTIVE,213.2,386.56,60.03,1435405503,"040051121000095","174011321042388",22.68,18,0.105,315.94,437.43,17.9,6.0,0.128,29322.7,29325.1,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405553,153034.00
06/27/2015 07:45,2,0.709,ACTIVE,211.93,337.54,59.975,1435405503,"201051344001230","174011321042388",29.14,19.00,0,327.92,347.46,21.0,18.3,0.150,155038.8,155038.8,4135,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405554,153035.00
06/27/2015 07:45,2,0.688,ACTIVE,212.38,339.65,59.986,1435405503,"201051344000576","174011321042388",29.42,18.00,0,329.73,348.66,20.6,17.9,0.146,151435.5,151435.5,4135,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405555,153036.00
06/27/2015 07:45,2,0.729,ACTIVE,211.93,339.34,59.991,1435405503,"201051344000579","174011321042388",29.44,20.70,0,329.13,348.06,21.8,19.1,0.159,157721.7,157721.7,4122,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435405556,153037.00
06/27/2015 08:00,2,0.756,ACTIVE,211.93,339.95,59.996,1435406404,"201051344000955","174011321042388",28.98,20.00,0,327.62,351.67,22.2,19.5,0.168,156979.8,156979.8,4127,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406405,153038.00
06/27/2015 08:00,1,0.614,ACTIVE,214.8,426.35,60.03,1435406404,"040051121000195","174011321042388",24.97,18,0.151,319.27,440.83,15.2,12.4,0.000,31323.7,31326.5,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406406,153039.00
06/27/2015 08:00,2,0.740,ACTIVE,213.06,343.85,59.970,1435406404,"274151322000095","174011321042388",29.12,20.70,0,330.93,351.37,21.8,19.1,0.141,455514.3,455514.3,5044,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406407,153040.00
06/27/2015 08:00,2,0.721,ACTIVE,212.38,340.25,59.986,1435406404,"201051344000868","174011321042388",28.94,19.30,0,327.92,352.27,21.2,18.5,0.146,143230.5,143230.5,4132,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406408,153041.00
06/27/2015 08:00,2,0.703,ACTIVE,212.61,340.85,59.981,1435406404,"201051344000853","174011321042388",29.16,20.30,0,330.63,353.17,20.8,18.2,0.150,149496.2,149496.2,4128,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406409,153042.00
06/27/2015 08:00,2,0.725,ACTIVE,212.61,340.25,59.975,1435406404,"201051344000582","174011321042388",28.55,19.50,0,329.13,351.67,21.0,18.3,0.155,149935.3,149935.3,4121,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406410,153043.00
06/27/2015 08:00,1,0.693,ACTIVE,214.1,376.24,60.03,1435406404,"040051121000097","174011321042388",26.02,20,0.138,320.01,440.78,17.9,14.4,0.127,29348.5,29351.900000036,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406411,153044.00
06/27/2015 08:00,2,0.744,ACTIVE,212.38,340.85,59.981,1435406404,"201051344000469","174011321042388",28.78,20.00,0,327.92,352.27,21.7,19.0,0.177,144732.8,144732.8,4126,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406412,153045.00
06/27/2015 08:00,2,0.734,ACTIVE,212.38,341.45,59.949,1435406404,"201051344000988","174011321042388",28.53,21.00,0,326.72,354.07,21.2,18.6,0.168,144420.5,144420.5,4124,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406413,153046.00
06/27/2015 08:00,2,0.725,ACTIVE,212.38,340.25,59.981,1435406404,"201051344001158","174011321042388",28.78,20.70,0,328.82,352.27,21.2,18.5,0.164,150589.2,150589.2,4122,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406414,153047.00
06/27/2015 08:00,2,0.727,ACTIVE,212.38,339.04,59.970,1435406404,"201051344001025","174011321042388",29.54,20.00,0,329.13,351.67,21.8,19.1,0.155,153853.8,153853.8,4119,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406415,153048.00
06/27/2015 08:00,1,0.548,ACTIVE,214.4,417.47,60.00,1435406404,"033051125000118","174011321042388",39.14,19,0.137,319.36,442.37,21.3,12.3,0.006,32608.400000012,32612.400000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406416,153049.00
06/27/2015 08:00,2,0.746,ACTIVE,212.61,339.04,59.981,1435406404,"201051344000569","174011321042388",29.06,20.30,0,327.32,352.57,22.0,19.3,0.168,157442.7,157442.7,4130,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406417,153050.00
06/27/2015 08:00,2,0.518,ACTIVE,213.51,409.68,59.970,1435406404,"274151322000094","174011321042388",38.45,23.00,0,332.43,430.42,20.2,17.5,0.128,342339.7,342339.7,5499,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406418,153051.00
06/27/2015 08:00,1,0.804,ACTIVE,214.4,380.21,60.03,1435406404,"040051121000068","174011321042388",23.33,18,0.140,320.56,439.99,18.6,17.0,0.160,28615.5,28618.6,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406419,153052.00
06/27/2015 08:00,2,0.756,ACTIVE,212.16,339.04,59.981,1435406404,"201051344000458","174011321042388",29.12,21.30,0,327.92,351.67,22.3,19.6,0.177,153238.1,153238.1,4126,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406420,153053.00
06/27/2015 08:00,2,0.785,ACTIVE,213.51,345.36,59.970,1435406404,"274151322000087","174011321042388",28.77,21.00,0,330.93,351.37,22.9,20.1,0.150,412838.5,412838.5,5013,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406421,153054.00
06/27/2015 08:00,2,0.850,ACTIVE,212.83,344.76,59.986,1435406404,"274151322000052","174011321042388",28.49,21.80,0,329.73,351.97,24.6,21.8,0.150,441321.2,441321.2,5418,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406422,153055.00
06/27/2015 08:00,2,0.756,ACTIVE,212.38,339.34,59.981,1435406404,"201051344001145","174011321042388",29.20,19.50,0,329.43,351.97,22.4,19.7,0.181,158429.5,158429.5,4137,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406423,153056.00
06/27/2015 08:00,2,0.762,ACTIVE,212.38,339.65,59.975,1435406404,"201051344000685","174011321042388",29.04,19.80,0,327.92,351.37,22.4,19.7,0.190,157557.0,157557.0,4137,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406424,153057.00
06/27/2015 08:00,2,0.791,ACTIVE,212.61,341.15,59.981,1435406404,"274151322000088","174011321042388",28.57,21.50,0,330.03,351.37,22.9,20.2,0.146,422675.8,422675.8,5026,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406425,153058.00
06/27/2015 08:00,2,0.799,ACTIVE,212.16,339.65,59.996,1435406404,"201051344000438","174011321042388",29.32,19.50,0,327.62,352.27,23.8,21.0,0.177,157658.7,157658.7,4122,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406426,153059.00
06/27/2015 08:00,2,0.789,ACTIVE,211.93,339.04,59.986,1435406404,"201051344001135","174011321042388",28.80,19.80,0,328.82,351.07,23.1,20.3,0.155,148966.6,148966.6,4116,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406427,153060.00
06/27/2015 08:00,2,0.814,ACTIVE,212.38,341.45,59.975,1435406404,"201051344000417","174011321042388",28.80,20.00,0,327.92,351.67,23.8,21.0,0.168,153442.5,153442.5,4120,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406428,153061.00
06/27/2015 08:00,2,0.789,ACTIVE,211.70,339.95,59.981,1435406404,"201051344000594","174011321042388",29.14,20.00,0,327.62,351.97,23.4,20.6,0.172,153568.2,153568.2,4122,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406428,153062.00
06/27/2015 08:00,2,0.793,ACTIVE,213.51,345.66,59.965,1435406404,"274151322000083","174011321042388",28.80,20.70,0,330.63,350.77,23.1,20.4,0.155,437537.2,437537.2,5431,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406429,153063.00
06/27/2015 08:00,2,0.773,ACTIVE,212.61,341.15,59.981,1435406404,"201051344000585","174011321042388",29.10,21.30,0,327.62,350.47,22.9,20.1,0.159,152509.0,152509.0,4121,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406430,153064.00
06/27/2015 08:00,2,0.830,ACTIVE,213.06,339.04,59.981,1435406404,"274151322000054","174011321042388",28.75,22.00,0,330.33,351.97,24.2,21.4,0.146,432713.3,432713.3,5015,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406431,153065.00
06/27/2015 08:00,2,0.812,ACTIVE,212.38,338.44,59.970,1435406404,"201051344001203","174011321042388",29.42,19.50,0,328.82,353.17,24.2,21.5,0.186,153717.3,153717.3,4125,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406432,153066.00
06/27/2015 08:00,2,0.787,ACTIVE,211.93,339.95,59.944,1435406404,"201051344000646","174011321042388",29.44,20.70,0,327.62,351.07,23.5,20.8,0.172,151128.9,151128.9,4119,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406433,153067.00
06/27/2015 08:00,2,0.590,ACTIVE,213.96,406.07,59.959,1435406404,"274151322000068","174011321042388",37.83,24.80,0,333.63,430.42,22.8,20.1,0.146,341382.9,341382.9,5106,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406434,153068.00
06/27/2015 08:00,2,0.945,ACTIVE,213.96,342.05,59.970,1435406404,"274151322000076","174011321042388",29.78,21.80,0,330.63,353.17,28.5,25.6,0.190,461247.8,461247.8,5420,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406435,153069.00
06/27/2015 08:00,1,0.558,ACTIVE,214.5,363.85,60.03,1435406404,"033051125000132","174011321042388",35.15,18,0.142,318.81,440.08,19.5,11.2,0.060,24545.500000024,24548.300000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406436,153070.00
06/27/2015 08:00,1,0.656,ACTIVE,214.5,367.75,60.03,1435406404,"033051125000150","174011321042388",39.45,19,0.212,321.41,442.00,25.7,24.3,0.105,32628.100000012,32632.200000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406437,153071.00
06/27/2015 08:00,2,0.896,ACTIVE,211.93,339.65,59.975,1435406404,"201051344000890","174011321042388",29.52,19.80,0,327.92,352.27,26.8,24.0,0.194,155311.8,155311.8,4125,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406438,153072.00
06/27/2015 08:00,2,0.811,ACTIVE,212.16,341.75,59.970,1435406404,"201051344000900","174011321042388",29.10,19.00,0,327.32,351.67,23.9,21.2,0.186,155501.4,155501.4,4129,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406439,153073.00
06/27/2015 08:00,2,0.869,ACTIVE,213.06,342.65,59.986,1435406404,"201051344000633","174011321042388",29.14,19.50,0,327.32,353.17,25.7,22.9,0.203,145251.3,145251.3,4134,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406440,153074.00
06/27/2015 08:00,1,0.612,ACTIVE,214.5,401.36,60.00,1435406404,"040051121000185","174011321042388",26.72,19,0.144,319.15,438.71,16.2,14.9,0.002,29008.999999999,29011.199999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406441,153075.00
06/27/2015 08:00,2,0.855,ACTIVE,212.16,341.45,59.970,1435406404,"201051344000983","174011321042388",29.22,20.70,0,327.92,352.57,25.4,22.6,0.186,152456.0,152456.0,4134,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406442,153076.00
06/27/2015 08:00,2,0.855,ACTIVE,212.61,342.05,59.975,1435406404,"201051344000917","174011321042388",29.26,20.70,0,328.22,352.27,25.3,22.5,0.194,155781.3,155781.3,4133,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406443,153077.00
06/27/2015 08:00,1,0.876,ACTIVE,213.9,426.05,60.00,1435406404,"040051121000116","174011321042388",26.33,18,0.135,313.87,439.56,22.9,10.2,0.003,28847.700000024,28851.000000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406444,153078.00
06/27/2015 08:00,1,0.517,ACTIVE,214.8,344.35,60.00,1435406404,"033051125000135","174011321042388",35.82,19,0.143,321.21,441.95,18.4,13.7,0.153,24440.70000001,24443.30000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406446,153079.00
06/27/2015 08:00,2,0.848,ACTIVE,212.61,341.15,59.981,1435406404,"201051344000648","174011321042388",29.00,18.70,0,328.82,352.87,24.9,22.1,0.190,151682.3,151682.3,4128,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406447,153080.00
06/27/2015 08:00,2,0.936,ACTIVE,212.16,341.45,59.975,1435406404,"201051344001093","174011321042388",29.46,20.30,0,328.22,354.07,27.9,25.1,0.194,153883.9,153883.9,4123,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406448,153081.00
06/27/2015 08:00,2,0.842,ACTIVE,212.83,341.75,59.975,1435406404,"201051344000645","174011321042388",29.04,19.80,0,327.92,351.97,24.8,22.0,0.177,152138.8,152138.8,4133,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406448,153082.00
06/27/2015 08:00,2,0.887,ACTIVE,213.74,345.06,59.991,1435406404,"274151322000085","174011321042388",29.12,20.70,0,332.13,353.17,26.2,23.4,0.164,434868.4,434868.4,5418,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406449,153083.00
06/27/2015 08:00,2,0.857,ACTIVE,212.16,340.85,59.975,1435406404,"201051344000651","174011321042388",29.12,19.30,0,328.52,352.27,25.3,22.5,0.181,151536.6,151536.6,4125,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406450,153084.00
06/27/2015 08:00,2,0.875,ACTIVE,212.38,340.25,59.970,1435406404,"201051344000867","174011321042388",29.18,20.00,0,327.92,351.97,25.9,23.1,0.203,143893.1,143893.1,4134,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406451,153085.00
06/27/2015 08:00,1,0.978,ACTIVE,213.8,385.21,60.03,1435406404,"040051121000095","174011321042388",23.04,19,0.162,316.42,437.92,22.4,17.8,0.140,29325.1,29328.1,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406453,153086.00
06/27/2015 08:00,2,0.885,ACTIVE,212.16,341.15,59.970,1435406404,"201051344001230","174011321042388",29.64,20.00,0,327.02,351.67,26.5,23.7,0.217,155043.5,155043.5,4136,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406453,153087.00
06/27/2015 08:00,2,0.869,ACTIVE,212.83,342.65,59.975,1435406404,"201051344000576","174011321042388",29.24,19.00,0,327.32,352.57,25.8,22.9,0.190,151440.0,151440.0,4136,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406454,153088.00
06/27/2015 08:00,2,0.930,ACTIVE,212.38,340.85,59.922,1435406404,"201051344000579","174011321042388",29.32,21.50,0,328.52,352.87,27.7,24.8,0.212,157726.6,157726.6,4123,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435406456,153089.00
06/27/2015 08:15,2,1.420,ACTIVE,212.38,347.46,59.981,1435407304,"201051344000955","174011321042388",29.34,21.00,0,326.42,364.89,42.2,38.8,0.331,156988.1,156988.1,4128,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407305,153090.00
06/27/2015 08:15,1,1.200,ACTIVE,214.8,364.61,60.00,1435407304,"040051121000195","174011321042388",26.39,19,0.182,321.78,443.52,31.5,24.4,0.135,31326.5,31332.1,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407306,153091.00
06/27/2015 08:15,2,1.486,ACTIVE,213.29,351.67,59.970,1435407304,"274151322000095","174011321042388",29.54,22.30,0,334.24,363.39,44.5,41.0,0.301,455522.9,455522.9,5045,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407307,153092.00
06/27/2015 08:15,2,1.375,ACTIVE,212.61,348.06,59.975,1435407304,"201051344000868","174011321042388",29.22,20.00,0,328.22,364.89,40.8,37.4,0.327,143238.4,143238.4,4133,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407308,153093.00
06/27/2015 08:15,2,1.342,ACTIVE,213.51,348.06,59.975,1435407304,"201051344000853","174011321042388",29.54,21.30,0,331.53,365.80,40.2,36.9,0.331,149504.0,149504.0,4129,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407309,153094.00
06/27/2015 08:15,2,1.318,ACTIVE,213.51,347.76,59.975,1435407304,"201051344000582","174011321042388",29.12,20.70,0,330.33,365.19,38.9,35.6,0.314,149942.8,149942.8,4122,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407310,153095.00
06/27/2015 08:15,1,1.351,ACTIVE,215.0,364.99,60.03,1435407304,"040051121000097","174011321042388",26.41,21,0.215,319.49,443.41,35.5,35.7,0.143,29351.900000036,29358.400000036,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407311,153096.00
06/27/2015 08:15,2,1.379,ACTIVE,213.06,348.96,59.954,1435407304,"201051344000469","174011321042388",29.44,21.00,0,328.52,365.49,41.2,37.8,0.345,144740.9,144740.9,4127,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407312,153097.00
06/27/2015 08:15,2,1.371,ACTIVE,213.06,349.56,59.970,1435407304,"201051344000988","174011321042388",29.34,21.80,0,328.52,366.70,40.8,37.4,0.336,144428.5,144428.5,4125,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407313,153098.00
06/27/2015 08:15,2,1.352,ACTIVE,213.29,348.36,59.981,1435407304,"201051344001158","174011321042388",29.38,21.50,0,330.03,365.19,40.2,36.9,0.331,150597.0,150597.0,4123,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407314,153099.00
06/27/2015 08:15,2,1.332,ACTIVE,212.83,346.86,59.944,1435407304,"201051344001025","174011321042388",29.32,21.30,0,330.63,364.89,39.6,36.3,0.305,153861.5,153861.5,4120,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407315,153100.00
06/27/2015 08:15,1,1.034,ACTIVE,215.1,337.11,60.03,1435407304,"033051125000118","174011321042388",39.42,20,0.266,319.87,444.05,40.5,42.8,0.320,32612.400000012,32620.299999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407316,153101.00
06/27/2015 08:15,2,1.328,ACTIVE,213.06,348.66,59.981,1435407304,"201051344000569","174011321042388",29.80,21.30,0,330.03,366.10,40.1,36.7,0.318,157450.5,157450.5,4131,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407317,153102.00
06/27/2015 08:15,2,0.936,ACTIVE,213.74,421.10,59.975,1435407304,"274151322000094","174011321042388",39.56,24.50,0,334.24,443.64,38.1,34.8,0.256,342347.0,342347.0,5500,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407318,153103.00
06/27/2015 08:15,1,1.439,ACTIVE,214.7,368.16,60.03,1435407304,"040051121000068","174011321042388",24.21,19,0.200,318.62,442.50,34.6,33.2,0.122,28618.6,28625,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407319,153104.00
06/27/2015 08:15,2,1.340,ACTIVE,212.61,346.26,60.002,1435407304,"201051344000458","174011321042388",29.54,22.00,0,328.82,364.59,40.1,36.8,0.327,153245.9,153245.9,4127,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407320,153105.00
06/27/2015 08:15,2,1.387,ACTIVE,213.29,344.15,59.965,1435407304,"274151322000087","174011321042388",29.04,22.50,0,333.93,361.59,40.8,37.5,0.278,412846.6,412846.6,5014,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407321,153106.00
06/27/2015 08:15,2,1.500,ACTIVE,213.06,350.77,59.959,1435407304,"274151322000052","174011321042388",29.04,23.30,0,333.63,363.09,44.1,40.7,0.287,441329.9,441329.9,5419,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407322,153107.00
06/27/2015 08:15,2,1.303,ACTIVE,213.06,347.46,59.981,1435407304,"201051344001145","174011321042388",29.32,20.70,0,329.73,364.29,38.8,35.5,0.314,158437.0,158437.0,4138,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407323,153108.00
06/27/2015 08:15,2,1.332,ACTIVE,212.83,347.46,59.981,1435407304,"201051344000685","174011321042388",29.24,20.70,0,327.32,363.99,39.5,36.2,0.336,157564.6,157564.6,4138,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407324,153109.00
06/27/2015 08:15,2,1.439,ACTIVE,213.51,344.45,59.981,1435407304,"274151322000088","174011321042388",28.88,22.80,0,333.93,362.79,42.1,38.7,0.274,422684.0,422684.0,5027,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407325,153110.00
06/27/2015 08:15,2,1.365,ACTIVE,212.83,347.46,59.975,1435407304,"201051344000438","174011321042388",29.78,20.70,0,328.22,365.80,41.2,37.9,0.327,157666.8,157666.8,4123,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407326,153111.00
06/27/2015 08:15,2,1.344,ACTIVE,212.61,345.36,59.970,1435407304,"201051344001135","174011321042388",29.34,21.30,0,328.52,363.99,40.0,36.7,0.314,148974.4,148974.4,4117,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407327,153112.00
06/27/2015 08:15,2,1.359,ACTIVE,212.83,347.16,59.975,1435407304,"201051344000417","174011321042388",29.34,21.30,0,328.22,364.59,40.5,37.1,0.331,153450.5,153450.5,4121,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407327,153113.00
06/27/2015 08:15,2,1.375,ACTIVE,212.38,346.56,59.975,1435407304,"201051344000594","174011321042388",29.50,21.00,0,327.02,364.29,41.1,37.8,0.340,153576.3,153576.3,4123,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407328,153114.00
06/27/2015 08:15,2,1.369,ACTIVE,212.83,348.96,59.970,1435407304,"274151322000083","174011321042388",29.24,22.30,0,333.63,361.59,40.6,37.3,0.287,437545.2,437545.2,5432,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407329,153115.00
06/27/2015 08:15,2,1.273,ACTIVE,213.06,348.36,59.975,1435407304,"201051344000585","174011321042388",29.72,22.30,0,330.03,363.09,38.4,35.1,0.309,152516.5,152516.5,4122,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407330,153116.00
06/27/2015 08:15,2,1.445,ACTIVE,213.06,352.87,59.975,1435407304,"274151322000054","174011321042388",29.06,23.50,0,333.63,362.79,42.5,39.1,0.296,432721.6,432721.6,5016,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407331,153117.00
06/27/2015 08:15,2,1.404,ACTIVE,213.06,348.06,59.970,1435407304,"201051344001203","174011321042388",29.44,21.00,0,328.82,367.00,41.9,38.5,0.354,153725.5,153725.5,4126,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407332,153118.00
06/27/2015 08:15,2,1.326,ACTIVE,212.83,347.46,59.970,1435407304,"201051344000646","174011321042388",29.40,21.50,0,327.32,363.39,39.5,36.2,0.323,151136.6,151136.6,4120,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407333,153119.00
06/27/2015 08:15,2,0.955,ACTIVE,213.96,422.60,59.970,1435407304,"274151322000068","174011321042388",39.54,26.30,0,334.24,440.34,38.5,35.2,0.247,341390.4,341390.4,5107,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407334,153120.00
06/27/2015 08:15,2,1.584,ACTIVE,214.19,349.26,59.975,1435407304,"274151322000076","174011321042388",29.74,23.30,0,335.74,365.49,47.7,44.1,0.327,461257.2,461257.2,5421,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407335,153121.00
06/27/2015 08:15,1,0.925,ACTIVE,215.1,346.44,60.03,1435407304,"033051125000132","174011321042388",35.19,20,0.203,317.65,443.44,32.4,32.7,0.183,24548.300000024,24553.800000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407336,153122.00
06/27/2015 08:15,1,1.039,ACTIVE,214.3,407.92,60.00,1435407304,"033051125000150","174011321042388",39.79,20,0.251,321.53,443.71,41.1,32.4,0.125,32632.200000012,32640.100000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407337,153123.00
06/27/2015 08:15,2,1.408,ACTIVE,212.61,347.46,59.975,1435407304,"201051344000890","174011321042388",29.52,21.00,0,330.03,366.10,42.1,38.7,0.340,155320.1,155320.1,4126,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407338,153124.00
06/27/2015 08:15,2,1.332,ACTIVE,213.06,348.36,59.981,1435407304,"201051344000900","174011321042388",29.28,19.80,0,328.22,364.59,39.5,36.2,0.323,155509.1,155509.1,4130,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407339,153125.00
06/27/2015 08:15,2,1.361,ACTIVE,213.29,348.96,59.970,1435407304,"201051344000633","174011321042388",29.68,20.30,0,329.73,366.10,41.0,37.6,0.331,145259.3,145259.3,4135,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407340,153126.00
06/27/2015 08:15,1,0.979,ACTIVE,214.9,405.20,60.03,1435407304,"040051121000185","174011321042388",26.66,20,0.177,318.82,440.29,25.9,21.0,0.020,29011.199999999,29015.499999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407341,153127.00
06/27/2015 08:15,2,1.355,ACTIVE,213.29,348.36,59.981,1435407304,"201051344000983","174011321042388",29.62,21.50,0,330.33,365.49,40.7,37.3,0.340,152464.0,152464.0,4135,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407342,153128.00
06/27/2015 08:15,2,1.336,ACTIVE,213.06,348.06,59.991,1435407304,"201051344000917","174011321042388",29.30,21.80,0,330.33,364.59,39.7,36.4,0.331,155789.0,155789.0,4134,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407343,153129.00
06/27/2015 08:15,1,1.348,ACTIVE,214.8,360.88,60.03,1435407304,"040051121000116","174011321042388",26.66,19,0.221,311.78,442.04,35.7,34.2,0.148,28851.000000024,28857.400000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407344,153130.00
06/27/2015 08:15,1,0.852,ACTIVE,215.1,390.61,60.03,1435407304,"033051125000135","174011321042388",34.12,21,0.179,321.05,442.26,28.9,21.8,0.058,24443.30000001,24448.50000001,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407346,153131.00
06/27/2015 08:15,2,1.352,ACTIVE,213.51,347.76,59.970,1435407304,"201051344000648","174011321042388",29.16,19.50,0,328.22,365.49,40.0,36.7,0.327,151690.2,151690.2,4129,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407347,153132.00
06/27/2015 08:15,2,1.496,ACTIVE,213.29,349.26,59.981,1435407304,"201051344001093","174011321042388",29.40,21.80,0,327.62,367.60,44.6,41.1,0.349,153892.8,153892.8,4124,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407348,153133.00
06/27/2015 08:15,2,1.365,ACTIVE,213.29,348.36,59.981,1435407304,"201051344000645","174011321042388",29.26,20.70,0,329.73,365.19,40.5,37.1,0.340,152146.7,152146.7,4134,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407349,153134.00
06/27/2015 08:15,2,1.441,ACTIVE,213.51,346.86,59.975,1435407304,"274151322000085","174011321042388",29.06,22.30,0,334.84,362.79,42.4,39.0,0.296,434876.8,434876.8,5419,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407350,153135.00
06/27/2015 08:15,2,1.363,ACTIVE,213.06,347.76,59.970,1435407304,"201051344000651","174011321042388",29.18,20.70,0,330.33,365.19,40.3,37.0,0.314,151544.5,151544.5,4126,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407351,153136.00
06/27/2015 08:15,2,1.381,ACTIVE,213.29,347.76,59.981,1435407304,"201051344000867","174011321042388",29.46,21.00,0,329.73,365.49,41.2,37.9,0.340,143901.3,143901.3,4135,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407352,153137.00
06/27/2015 08:15,1,1.475,ACTIVE,214.4,331.89,60.00,1435407304,"040051121000095","174011321042388",23.59,20,0.203,315.94,440.48,34.6,33.4,0.241,29328.1,29334.3,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407353,153138.00
06/27/2015 08:15,2,1.395,ACTIVE,212.61,347.16,59.975,1435407304,"201051344001230","174011321042388",29.22,21.80,0,328.52,364.59,41.3,37.9,0.340,155051.6,155051.6,4137,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407354,153139.00
06/27/2015 08:15,2,1.322,ACTIVE,213.29,349.26,59.970,1435407304,"201051344000576","174011321042388",29.68,20.00,0,330.63,366.10,39.8,36.5,0.309,151447.9,151447.9,4137,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407355,153140.00
06/27/2015 08:15,2,1.379,ACTIVE,213.06,348.36,59.970,1435407304,"201051344000579","174011321042388",29.76,22.30,0,329.13,366.10,41.6,38.2,0.331,157734.8,157734.8,4124,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435407356,153141.00
06/27/2015 08:30,2,1.912,ACTIVE,212.61,352.87,59.965,1435408203,"201051344000955","174011321042388",29.60,22.30,0,328.52,375.41,57.3,53.4,0.477,156999.0,156999.0,4129,0,0,0,L,1122011218,0,121.55,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408204,153142.00
06/27/2015 08:30,1,1.700,ACTIVE,214.7,425.60,60.00,1435408203,"040051121000195","174011321042388",26.56,21,0.269,321.19,443.44,44.9,34.8,0.096,31332.1,31340.1,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408206,153143.00
06/27/2015 08:30,2,2.025,ACTIVE,214.64,354.07,59.938,1435408203,"274151322000095","174011321042388",29.74,24.00,0,334.54,372.41,61.0,56.9,0.411,455534.5,455534.5,5046,0,0,0,L,1151911521,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408207,153144.00
06/27/2015 08:30,2,1.887,ACTIVE,213.29,352.87,59.970,1435408203,"201051344000868","174011321042388",29.12,21.30,0,330.03,376.31,55.7,51.9,0.464,143249.0,143249.0,4134,0,0,0,L,1122011218,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408207,153145.00
06/27/2015 08:30,2,1.842,ACTIVE,213.96,355.28,59.970,1435408203,"201051344000853","174011321042388",29.64,22.50,0,332.13,388.04,55.4,51.5,0.455,149514.5,149514.5,4130,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408208,153146.00
06/27/2015 08:30,2,1.807,ACTIVE,213.74,353.47,59.965,1435408203,"201051344000582","174011321042388",29.34,22.00,0,330.33,378.42,53.8,50.0,0.429,149953.0,149953.0,4123,0,0,0,L,1122011218,0,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408209,153147.00
06/27/2015 08:30,1,1.842,ACTIVE,215.6,433.81,60.00,1435408203,"040051121000097","174011321042388",26.53,23,0.292,319.73,442.79,48.6,39.5,0.127,29358.400000036,29367.400000036,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408211,153148.00
06/27/2015 08:30,2,1.900,ACTIVE,213.96,355.28,59.975,1435408203,"201051344000469","174011321042388",29.32,22.30,0,330.03,380.52,56.5,52.6,0.499,144751.6,144751.6,4128,0,0,0,L,1122011218,0,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408212,153149.00
06/27/2015 08:30,2,1.877,ACTIVE,213.51,356.48,59.965,1435408203,"201051344000988","174011321042388",29.60,23.00,0,330.33,381.42,56.3,52.4,0.451,144439.2,144439.2,4126,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408213,153150.00
06/27/2015 08:30,2,1.867,ACTIVE,213.96,354.97,59.965,1435408203,"201051344001158","174011321042388",29.28,22.80,0,330.93,379.92,55.5,51.6,0.464,150607.5,150607.5,4124,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408215,153151.00
06/27/2015 08:30,2,1.812,ACTIVE,213.29,353.17,59.933,1435408203,"201051344001025","174011321042388",29.82,22.80,0,330.33,377.82,54.8,50.9,0.438,153871.9,153871.9,4121,0,0,0,L,1122011218,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408215,153152.00
06/27/2015 08:30,1,1.405,ACTIVE,215.1,419.17,60.00,1435408203,"033051125000118","174011321042388",39.80,22,0.321,304.48,448.71,55.6,48.0,0.082,32620.299999988,32630.499999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408217,153153.00
06/27/2015 08:30,2,1.861,ACTIVE,213.74,353.77,59.965,1435408203,"201051344000569","174011321042388",29.38,22.50,0,329.43,379.92,55.4,51.5,0.455,157461.1,157461.1,4132,0,0,0,L,1122011218,0,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408218,153154.00
06/27/2015 08:30,2,1.264,ACTIVE,214.19,430.12,59.954,1435408203,"274151322000094","174011321042388",40.37,26.30,0,335.44,451.76,51.9,48.2,0.354,342356.9,342356.9,5501,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408218,153155.00
