ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 08:30,1,1.967,ACTIVE,215.2,391.82,60.00,1435408203,"040051121000068","174011321042388",24.16,21,0.301,318.46,442.64,47.3,39.1,0.231,28625,28633.6,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408220,153156.00
06/27/2015 08:30,2,1.863,ACTIVE,213.51,353.17,59.965,1435408203,"201051344000458","174011321042388",29.36,23.00,0,324.92,385.33,55.4,51.5,0.464,153256.4,153256.4,4128,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408221,153157.00
06/27/2015 08:30,2,1.912,ACTIVE,213.51,348.36,59.954,1435408203,"274151322000087","174011321042388",28.82,24.50,0,333.93,373.01,55.8,51.9,0.371,412857.2,412857.2,5015,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408222,153158.00
06/27/2015 08:30,2,2.035,ACTIVE,212.83,351.37,59.965,1435408203,"274151322000052","174011321042388",29.04,25.00,0,333.63,375.11,59.9,55.9,0.380,441341.3,441341.3,5420,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408222,153159.00
06/27/2015 08:30,2,1.795,ACTIVE,213.29,353.47,59.965,1435408203,"201051344001145","174011321042388",29.74,22.00,0,330.93,378.12,54.0,50.2,0.438,158447.2,158447.2,4139,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408223,153160.00
06/27/2015 08:30,2,1.852,ACTIVE,213.29,353.17,59.981,1435408203,"201051344000685","174011321042388",29.30,22.00,0,330.03,376.92,55.0,51.1,0.486,157574.9,157574.9,4139,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408224,153161.00
06/27/2015 08:30,2,1.971,ACTIVE,213.51,350.77,59.954,1435408203,"274151322000088","174011321042388",29.00,24.50,0,333.93,374.51,57.9,53.9,0.389,422695.0,422695.0,5028,0,0,0,L,1151911521,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408225,153162.00
06/27/2015 08:30,2,1.895,ACTIVE,213.29,353.47,59.965,1435408203,"201051344000438","174011321042388",29.66,21.80,0,330.03,379.32,56.9,53.0,0.460,157677.6,157677.6,4124,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408226,153163.00
06/27/2015 08:30,2,1.859,ACTIVE,213.06,353.17,59.959,1435408203,"201051344001135","174011321042388",29.34,22.50,0,329.73,377.52,55.2,51.4,0.464,148984.8,148984.8,4118,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408227,153164.00
06/27/2015 08:30,2,1.881,ACTIVE,213.51,353.47,59.954,1435408203,"201051344000417","174011321042388",29.16,22.50,0,330.03,378.72,55.6,51.7,0.451,153461.0,153461.0,4122,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408228,153165.00
06/27/2015 08:30,2,1.871,ACTIVE,213.06,353.17,59.986,1435408203,"201051344000594","174011321042388",29.90,22.00,0,328.52,376.31,56.6,52.8,0.468,153587.1,153587.1,4124,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408229,153166.00
06/27/2015 08:30,2,1.900,ACTIVE,213.51,352.87,59.954,1435408203,"274151322000083","174011321042388",29.18,24.00,0,334.24,373.31,56.1,52.3,0.402,437555.7,437555.7,5433,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408230,153167.00
06/27/2015 08:30,2,1.807,ACTIVE,213.74,354.07,59.965,1435408203,"201051344000585","174011321042388",29.34,23.80,0,330.93,378.12,53.7,49.9,0.451,152526.6,152526.6,4123,0,0,0,L,1122011218,0,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408231,153168.00
06/27/2015 08:30,2,1.975,ACTIVE,213.74,353.47,59.959,1435408203,"274151322000054","174011321042388",29.20,25.30,0,333.93,374.51,58.4,54.4,0.398,432732.7,432732.7,5017,0,0,0,L,1151911521,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408231,153169.00
06/27/2015 08:30,2,1.955,ACTIVE,212.38,353.47,59.959,1435408203,"201051344001203","174011321042388",29.18,22.30,0,323.72,381.12,57.8,53.9,0.495,153736.5,153736.5,4127,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408232,153170.00
06/27/2015 08:30,2,1.848,ACTIVE,211.48,351.07,59.965,1435408203,"201051344000646","174011321042388",29.30,22.80,0,323.72,377.52,54.9,51.0,0.464,151146.9,151146.9,4121,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408233,153171.00
06/27/2015 08:30,2,1.312,ACTIVE,213.29,431.02,59.949,1435408203,"274151322000068","174011321042388",40.00,28.00,0,336.04,448.75,53.2,49.4,0.349,341400.4,341400.4,5108,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408234,153172.00
06/27/2015 08:30,2,2.168,ACTIVE,212.61,347.16,59.944,1435408203,"274151322000076","174011321042388",29.68,25.30,0,325.22,378.72,65.2,61.0,0.442,461269.7,461269.7,5422,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408235,153173.00
06/27/2015 08:30,1,1.267,ACTIVE,213.7,403.14,60.00,1435408203,"033051125000132","174011321042388",34.98,22,0.269,317.78,442.95,44.1,34.5,0.110,24553.800000024,24561.800000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408236,153174.00
06/27/2015 08:30,1,1.479,ACTIVE,214.4,392.32,60.00,1435408203,"033051125000150","174011321042388",36.48,22,0.279,295.39,448.77,53.6,40.4,0.204,32640.100000012,32650.700000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408238,153175.00
06/27/2015 08:30,2,1.943,ACTIVE,211.93,352.27,59.933,1435408203,"201051344000890","174011321042388",29.36,22.50,0,323.11,378.72,57.8,53.8,0.473,155331.1,155331.1,4127,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408238,153176.00
06/27/2015 08:30,2,1.828,ACTIVE,212.16,352.57,59.938,1435408203,"201051344000900","174011321042388",29.84,21.30,0,324.62,382.03,55.3,51.5,0.464,155519.5,155519.5,4131,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408240,153177.00
06/27/2015 08:30,2,1.887,ACTIVE,212.38,353.47,59.954,1435408203,"201051344000633","174011321042388",29.58,21.80,0,323.72,380.52,56.5,52.6,0.482,145270.1,145270.1,4136,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408241,153178.00
06/27/2015 08:30,1,1.423,ACTIVE,213.8,386.44,60.00,1435408203,"040051121000185","174011321042388",27.10,22,0.222,311.85,442.05,38.4,29.7,0.133,29015.499999999,29021.899999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408242,153179.00
06/27/2015 08:30,2,1.877,ACTIVE,212.38,351.67,59.949,1435408203,"201051344000983","174011321042388",29.68,22.80,0,323.11,380.82,56.4,52.5,0.468,152474.7,152474.7,4136,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408243,153180.00
06/27/2015 08:30,2,1.852,ACTIVE,212.38,353.17,59.959,1435408203,"201051344000917","174011321042388",29.48,23.00,0,323.41,379.32,55.3,51.5,0.473,155799.4,155799.4,4135,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408244,153181.00
06/27/2015 08:30,1,1.849,ACTIVE,213.5,411.91,60.00,1435408203,"040051121000116","174011321042388",26.75,20,0.306,311.69,441.58,49.2,47.6,0.133,28857.400000024,28866.200000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408245,153182.00
06/27/2015 08:30,1,1.166,ACTIVE,213.9,372.67,60.00,1435408203,"033051125000135","174011321042388",35.39,23,0.250,314.49,442.50,41.0,40.8,0.205,24448.50000001,24455.60000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408246,153183.00
06/27/2015 08:30,2,1.850,ACTIVE,212.61,352.27,59.965,1435408203,"201051344000648","174011321042388",29.54,21.00,0,324.92,379.62,55.4,51.5,0.468,151700.7,151700.7,4130,0,0,0,L,1122011218,0,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408247,153184.00
06/27/2015 08:30,2,2.031,ACTIVE,212.38,353.77,59.954,1435408203,"201051344001093","174011321042388",29.46,23.00,0,323.41,382.03,60.5,56.5,0.495,153904.4,153904.4,4125,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408248,153185.00
06/27/2015 08:30,2,1.869,ACTIVE,212.83,352.87,59.965,1435408203,"201051344000645","174011321042388",29.54,21.80,0,324.02,379.62,55.9,52.0,0.451,152157.3,152157.3,4135,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408249,153186.00
06/27/2015 08:30,2,1.982,ACTIVE,212.61,355.28,59.959,1435408203,"274151322000085","174011321042388",28.96,23.80,0,324.92,375.11,58.1,54.2,0.402,434887.9,434887.9,5420,0,0,0,L,1151911521,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408250,153187.00
06/27/2015 08:30,2,1.865,ACTIVE,212.38,352.27,59.944,1435408203,"201051344000651","174011321042388",29.52,22.00,0,319.51,378.72,55.8,52.0,0.460,151555.1,151555.1,4127,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408251,153188.00
06/27/2015 08:30,2,1.902,ACTIVE,212.38,351.67,59.970,1435408203,"201051344000867","174011321042388",29.36,22.30,0,323.72,378.42,56.6,52.7,0.464,143912.1,143912.1,4136,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408252,153189.00
06/27/2015 08:30,1,1.978,ACTIVE,213.5,348.82,60.00,1435408203,"040051121000095","174011321042388",23.75,22,0.290,314.57,439.93,46.7,47.6,0.332,29334.3,29342.5,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408253,153190.00
06/27/2015 08:30,2,1.912,ACTIVE,211.70,349.56,59.965,1435408203,"201051344001230","174011321042388",29.44,23.50,0,318.00,378.42,57.0,53.1,0.477,155062.4,155062.4,4138,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408254,153191.00
06/27/2015 08:30,2,1.848,ACTIVE,212.83,352.87,59.965,1435408203,"201051344000576","174011321042388",29.42,21.30,0,324.32,383.83,55.1,51.3,0.433,151458.3,151458.3,4138,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408255,153192.00
06/27/2015 08:30,2,1.891,ACTIVE,212.61,352.87,59.959,1435408203,"201051344000579","174011321042388",29.82,23.50,0,325.52,380.52,57.2,53.3,0.460,157745.7,157745.7,4125,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435408256,153193.00
06/27/2015 08:45,2,2.826,ACTIVE,214.41,345.36,59.975,1435409104,"201051344000955","174011321042388",29.52,24.50,0,323.41,394.95,84.5,79.7,0.393,157014.5,157014.5,4130,0,0,0,L,1122011218,0,122.01,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409106,153194.00
06/27/2015 08:45,1,2.768,ACTIVE,215.4,330.71,60.00,1435409104,"040051121000195","174011321042388",19.72,23,0.341,305.40,447.92,54.3,62.2,0.305,31340.1,31351.6,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409107,153195.00
06/27/2015 08:45,2,3.047,ACTIVE,214.64,343.25,59.965,1435409104,"274151322000095","174011321042388",29.64,27.50,0,324.32,386.23,91.4,86.3,0.340,455551.0,455551.0,5047,0,0,0,L,1151911521,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409108,153196.00
06/27/2015 08:45,2,2.828,ACTIVE,214.64,345.06,59.959,1435409104,"201051344000868","174011321042388",29.06,22.80,0,318.91,396.45,83.2,78.4,0.380,143264.1,143264.1,4135,0,0,0,L,1122011218,0,122.46,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409109,153197.00
06/27/2015 08:45,2,2.799,ACTIVE,216.00,347.16,59.981,1435409104,"201051344000853","174011321042388",29.32,24.50,0,325.22,397.66,83.2,78.3,0.389,149529.5,149529.5,4131,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409110,153198.00
06/27/2015 08:45,2,2.748,ACTIVE,215.54,345.66,59.970,1435409104,"201051344000582","174011321042388",28.94,23.80,0,323.72,395.55,80.6,75.8,0.376,149967.5,149967.5,4124,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409111,153199.00
06/27/2015 08:45,1,2.778,ACTIVE,215.4,337.10,60.03,1435409104,"040051121000097","174011321042388",26.51,24,0.320,304.30,449.80,73.3,69.0,0.349,29367.400000036,29380.300000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409112,153200.00
06/27/2015 08:45,2,2.832,ACTIVE,215.54,345.66,59.965,1435409104,"201051344000469","174011321042388",29.44,24.00,0,324.92,396.75,84.4,79.6,0.407,144766.9,144766.9,4129,0,0,0,L,1122011218,0,122.46,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409113,153201.00
06/27/2015 08:45,2,2.877,ACTIVE,215.54,347.16,59.949,1435409104,"201051344000988","174011321042388",28.94,25.00,0,324.32,398.26,84.4,79.6,0.389,144454.4,144454.4,4127,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409114,153202.00
06/27/2015 08:45,2,2.807,ACTIVE,215.32,345.96,59.959,1435409104,"201051344001158","174011321042388",29.26,24.50,0,325.82,397.35,83.2,78.4,0.389,150622.5,150622.5,4125,0,0,0,L,1122011218,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409115,153203.00
06/27/2015 08:45,2,2.775,ACTIVE,214.87,343.85,59.938,1435409104,"201051344001025","174011321042388",29.34,25.00,0,324.62,396.15,82.5,77.7,0.376,153886.7,153886.7,4122,0,0,0,L,1122011218,0,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409116,153204.00
06/27/2015 08:45,1,2.205,ACTIVE,215.2,337.30,60.00,1435409104,"033051125000118","174011321042388",26.93,24,0.339,292.95,448.08,59.1,58.4,0.369,32630.499999976,32643.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409117,153205.00
06/27/2015 08:45,2,2.791,ACTIVE,215.54,345.96,59.954,1435409104,"201051344000569","174011321042388",29.40,24.30,0,324.02,396.15,83.1,78.3,0.389,157476.0,157476.0,4133,0,0,0,L,1122011218,0,122.46,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409118,153206.00
06/27/2015 08:45,2,2.027,ACTIVE,215.32,420.80,59.959,1435409104,"274151322000094","174011321042388",38.19,28.30,0,393.45,454.76,78.6,74.0,0.548,342370.8,342370.8,5502,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409119,153207.00
06/27/2015 08:45,1,2.913,ACTIVE,215.9,344.98,60.00,1435409104,"040051121000068","174011321042388",24.06,23,0.305,305.57,449.10,69.7,65.8,0.331,28633.6,28646,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409120,153208.00
06/27/2015 08:45,2,2.805,ACTIVE,215.09,344.15,59.949,1435409104,"201051344000458","174011321042388",29.26,24.80,0,324.32,397.05,83.1,78.3,0.402,153271.3,153271.3,4129,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409121,153209.00
06/27/2015 08:45,2,2.840,ACTIVE,214.87,341.15,59.949,1435409104,"274151322000087","174011321042388",28.67,27.80,0,324.62,385.03,82.5,77.7,0.305,412872.1,412872.1,5016,0,0,0,L,1151911521,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409122,153210.00
06/27/2015 08:45,2,3.000,ACTIVE,214.87,350.17,59.954,1435409104,"274151322000052","174011321042388",29.02,28.50,0,324.32,385.93,88.2,83.2,0.340,441357.3,441357.3,5421,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409123,153211.00
06/27/2015 08:45,2,2.717,ACTIVE,214.87,345.06,59.959,1435409104,"201051344001145","174011321042388",29.48,23.50,0,324.32,394.05,81.2,76.4,0.367,158461.8,158461.8,4140,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409124,153212.00
06/27/2015 08:45,2,2.771,ACTIVE,214.87,345.66,59.986,1435409104,"201051344000685","174011321042388",29.20,24.30,0,323.11,393.75,82.0,77.2,0.398,157589.8,157589.8,4140,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409125,153213.00
06/27/2015 08:45,2,2.891,ACTIVE,215.09,345.06,59.959,1435409104,"274151322000088","174011321042388",28.78,27.30,0,324.62,386.53,84.2,79.3,0.314,422710.5,422710.5,5029,0,0,0,L,1151911521,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409126,153214.00
06/27/2015 08:45,2,2.732,ACTIVE,215.09,345.06,59.954,1435409104,"201051344000438","174011321042388",29.62,23.80,0,324.62,395.85,82.0,77.2,0.380,157692.8,157692.8,4125,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409126,153215.00
06/27/2015 08:45,2,2.684,ACTIVE,214.64,342.95,59.949,1435409104,"201051344001135","174011321042388",29.02,24.50,0,323.11,393.75,78.8,74.2,0.358,148999.7,148999.7,4119,0,0,0,L,1122011218,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409127,153216.00
06/27/2015 08:45,2,2.586,ACTIVE,214.87,349.26,59.959,1435409104,"201051344000417","174011321042388",29.42,24.80,0,320.11,395.25,77.0,72.4,0.681,153475.9,153475.9,4123,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409128,153217.00
06/27/2015 08:45,2,2.643,ACTIVE,213.96,347.16,59.959,1435409104,"201051344000594","174011321042388",29.26,24.30,0,319.51,395.55,78.3,73.7,0.371,153602.4,153602.4,4125,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409129,153218.00
06/27/2015 08:45,2,2.590,ACTIVE,213.96,368.80,59.944,1435409104,"274151322000083","174011321042388",28.96,27.00,0,324.32,385.33,76.0,71.4,0.517,437570.9,437570.9,5434,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409130,153219.00
06/27/2015 08:45,2,2.383,ACTIVE,214.64,360.69,59.965,1435409104,"201051344000585","174011321042388",29.50,25.50,0,320.11,393.45,71.2,66.8,0.592,152541.2,152541.2,4124,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409131,153220.00
06/27/2015 08:45,2,2.564,ACTIVE,213.74,365.19,59.959,1435409104,"274151322000054","174011321042388",29.04,28.50,0,324.32,387.74,75.4,70.9,0.521,432748.3,432748.3,5018,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409132,153221.00
06/27/2015 08:45,2,2.469,ACTIVE,214.41,359.78,59.933,1435409104,"201051344001203","174011321042388",29.20,24.80,0,317.40,396.45,73.1,68.6,0.614,153752.0,153752.0,4128,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409133,153222.00
06/27/2015 08:45,2,2.363,ACTIVE,213.74,358.28,59.938,1435409104,"201051344000646","174011321042388",29.28,24.80,0,318.30,392.85,70.0,65.7,0.592,151161.7,151161.7,4122,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409134,153223.00
06/27/2015 08:45,2,1.734,ACTIVE,216.00,432.82,59.949,1435409104,"274151322000068","174011321042388",39.98,29.80,0,397.05,462.58,70.0,65.6,0.482,341414.4,341414.4,5109,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409135,153224.00
06/27/2015 08:45,2,2.930,ACTIVE,214.64,347.46,59.949,1435409104,"274151322000076","174011321042388",29.50,28.80,0,331.23,385.63,87.4,82.5,0.331,461287.1,461287.1,5423,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409136,153225.00
06/27/2015 08:45,1,1.761,ACTIVE,216.0,350.94,60.00,1435409104,"033051125000132","174011321042388",34.95,23,0.345,303.65,450.28,61.2,47.6,0.423,24561.800000024,24573.100000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409137,153226.00
06/27/2015 08:45,1,2.111,ACTIVE,215.4,430.30,60.00,1435409104,"033051125000150","174011321042388",27.02,24,0.297,305.21,448.65,56.8,40.5,0.080,32650.700000012,32663.100000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409138,153227.00
06/27/2015 08:45,2,2.680,ACTIVE,213.74,360.08,59.954,1435409104,"201051344000890","174011321042388",28.90,25.30,0,318.30,395.25,78.5,73.8,0.650,155346.6,155346.6,4128,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409139,153228.00
06/27/2015 08:45,2,2.500,ACTIVE,214.41,359.48,59.949,1435409104,"201051344000900","174011321042388",29.12,23.00,0,318.91,396.75,73.8,69.3,0.632,155534.5,155534.5,4132,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409140,153229.00
06/27/2015 08:45,2,2.607,ACTIVE,214.41,361.59,59.954,1435409104,"201051344000633","174011321042388",29.32,23.30,0,317.40,396.45,77.5,72.8,0.654,145285.3,145285.3,4137,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409141,153230.00
06/27/2015 08:45,1,2.327,ACTIVE,215.7,417.62,60.00,1435409104,"040051121000185","174011321042388",26.69,24,0.309,303.02,448.58,61.8,53.8,0.176,29021.899999999,29032.199999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409143,153231.00
06/27/2015 08:45,2,2.641,ACTIVE,214.64,359.78,59.944,1435409104,"201051344000983","174011321042388",29.54,24.50,0,319.51,396.45,79.0,74.4,0.685,152489.9,152489.9,4137,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409144,153232.00
06/27/2015 08:45,2,2.715,ACTIVE,215.09,349.26,59.959,1435409104,"201051344000917","174011321042388",29.36,24.80,0,321.01,394.95,80.7,76.0,0.384,155814.4,155814.4,4136,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409144,153233.00
06/27/2015 08:45,1,2.800,ACTIVE,215.2,346.25,60.00,1435409104,"040051121000116","174011321042388",26.29,22,0.319,303.19,449.46,73.2,68.5,0.346,28866.200000024,28879.200000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409146,153234.00
06/27/2015 08:45,1,1.664,ACTIVE,215.5,327.23,60.00,1435409104,"033051125000135","174011321042388",36.88,25,0.366,304.88,447.83,61.0,49.9,0.392,24455.60000001,24466.10000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409147,153235.00
06/27/2015 08:45,2,2.723,ACTIVE,215.32,344.76,59.954,1435409104,"201051344000648","174011321042388",29.30,22.80,0,318.91,397.66,80.8,76.1,0.380,151715.6,151715.6,4131,0,0,0,L,1122011218,0,122.46,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409148,153236.00
06/27/2015 08:45,2,2.936,ACTIVE,215.09,345.66,59.954,1435409104,"201051344001093","174011321042388",29.42,25.50,0,320.41,397.96,87.5,82.5,0.398,153920.6,153920.6,4126,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409149,153237.00
06/27/2015 08:45,2,2.785,ACTIVE,215.54,344.76,59.949,1435409104,"201051344000645","174011321042388",29.20,23.50,0,321.31,396.75,82.3,77.6,0.376,152172.5,152172.5,4136,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409150,153238.00
06/27/2015 08:45,2,2.955,ACTIVE,215.09,342.05,59.949,1435409104,"274151322000085","174011321042388",28.96,26.80,0,330.93,387.14,86.6,81.7,0.331,434903.5,434903.5,5421,0,0,0,L,1151911521,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409151,153239.00
06/27/2015 08:45,2,2.811,ACTIVE,215.32,344.76,59.970,1435409104,"201051344000651","174011321042388",29.06,24.00,0,318.61,396.75,82.8,77.9,0.376,151570.2,151570.2,4128,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409151,153240.00
06/27/2015 08:45,2,2.795,ACTIVE,215.09,343.55,59.959,1435409104,"201051344000867","174011321042388",29.22,24.00,0,321.01,395.55,82.6,77.8,0.380,143927.4,143927.4,4137,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409152,153241.00
06/27/2015 08:45,1,2.940,ACTIVE,215.5,346.86,60.00,1435409104,"040051121000095","174011321042388",23.61,24,0.299,300.30,448.73,69.1,64.0,0.325,29342.5,29354.3,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409154,153242.00
06/27/2015 08:45,2,2.771,ACTIVE,214.41,342.95,59.959,1435409104,"201051344001230","174011321042388",29.92,26.30,0,318.30,394.05,84.0,79.1,0.407,155077.8,155077.8,4139,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409155,153243.00
06/27/2015 08:45,2,2.660,ACTIVE,215.54,344.45,59.975,1435409104,"201051344000576","174011321042388",29.72,23.00,0,318.61,397.05,80.1,75.4,0.367,151473.3,151473.3,4139,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409156,153244.00
06/27/2015 08:45,2,2.811,ACTIVE,215.54,343.55,59.959,1435409104,"201051344000579","174011321042388",29.18,25.30,0,323.41,397.05,83.1,78.3,0.389,157761.2,157761.2,4126,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435409157,153245.00
06/27/2015 09:00,2,1.723,ACTIVE,212.61,350.47,59.965,1435410005,"201051344000955","174011321042388",28.41,25.80,0,316.80,395.85,49.6,45.9,0.415,157031.1,157031.1,4131,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410006,153246.00
06/27/2015 09:00,1,1.554,ACTIVE,215.0,342.80,60.00,1435410005,"040051121000195","174011321042388",25.01,24,0.239,304.30,449.98,38.6,39.4,0.282,31351.6,31364.9,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410008,153247.00
06/27/2015 09:00,2,1.764,ACTIVE,213.06,357.68,59.965,1435410005,"274151322000095","174011321042388",28.57,29.80,0,328.22,386.23,51.0,47.3,0.345,455568.9,455568.9,5048,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410009,153248.00
06/27/2015 09:00,2,1.715,ACTIVE,212.83,351.07,59.970,1435410005,"201051344000868","174011321042388",28.35,24.30,0,316.80,395.55,49.3,45.6,0.411,143280.3,143280.3,4136,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410010,153249.00
06/27/2015 09:00,2,1.678,ACTIVE,213.96,352.57,59.933,1435410005,"201051344000853","174011321042388",29.16,25.00,0,320.71,398.86,49.6,45.9,0.407,149545.6,149545.6,4132,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410010,153250.00
06/27/2015 09:00,2,1.701,ACTIVE,213.74,352.27,59.970,1435410005,"201051344000582","174011321042388",28.69,25.30,0,317.70,396.45,49.5,45.8,0.402,149983.4,149983.4,4125,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410011,153251.00
06/27/2015 09:00,1,1.745,ACTIVE,215.0,377.15,60.00,1435410005,"040051121000097","174011321042388",25.96,26,0.291,303.29,451.01,45.0,45.3,0.205,29380.300000012,29394.400000036,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410013,153252.00
06/27/2015 09:00,2,1.773,ACTIVE,213.51,352.87,59.970,1435410005,"201051344000469","174011321042388",28.69,25.00,0,318.30,397.96,51.6,47.8,0.442,144783.1,144783.1,4130,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410013,153253.00
06/27/2015 09:00,2,1.771,ACTIVE,213.51,354.37,59.959,1435410005,"201051344000988","174011321042388",28.71,26.00,0,315.60,397.96,51.6,47.9,0.442,144470.6,144470.6,4128,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410015,153254.00
06/27/2015 09:00,2,1.777,ACTIVE,213.51,353.47,59.954,1435410005,"201051344001158","174011321042388",28.67,25.30,0,319.21,397.66,51.6,47.9,0.442,150638.5,150638.5,4126,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410015,153255.00
06/27/2015 09:00,2,1.828,ACTIVE,213.29,351.97,59.970,1435410005,"201051344001025","174011321042388",28.86,26.80,0,318.00,397.96,53.5,49.7,0.420,153902.8,153902.8,4123,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410016,153256.00
06/27/2015 09:00,1,1.423,ACTIVE,215.6,347.11,60.00,1435410005,"033051125000118","174011321042388",39.03,25,0.309,300.69,451.03,55.3,60.1,0.257,32643.1,32658.200000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410018,153257.00
06/27/2015 09:00,2,1.795,ACTIVE,213.51,353.17,60.002,1435410005,"201051344000569","174011321042388",28.92,25.50,0,317.40,396.75,52.6,48.9,0.442,157491.9,157491.9,4134,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410019,153258.00
06/27/2015 09:00,2,1.264,ACTIVE,214.19,422.90,59.970,1435410005,"274151322000094","174011321042388",39.66,31.00,0,390.14,460.78,50.9,47.2,0.358,342385.8,342385.8,5503,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410019,153259.00
06/27/2015 09:00,1,2.000,ACTIVE,215.3,370.55,60.03,1435410005,"040051121000068","174011321042388",23.65,24,0.296,304.94,449.89,47.1,37.7,0.276,28646,28659.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410021,153260.00
06/27/2015 09:00,2,1.846,ACTIVE,213.74,354.37,59.970,1435410005,"201051344000458","174011321042388",28.92,25.50,0,317.40,397.66,54.1,50.3,0.468,153287.2,153287.2,4130,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410022,153261.00
06/27/2015 09:00,2,1.998,ACTIVE,213.51,347.76,59.959,1435410005,"274151322000087","174011321042388",27.59,31.00,0,328.52,385.03,55.8,52.0,0.393,412888.0,412888.0,5017,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410023,153262.00
06/27/2015 09:00,2,2.078,ACTIVE,213.51,350.47,59.949,1435410005,"274151322000052","174011321042388",28.15,30.30,0,326.42,387.44,59.3,55.3,0.407,441374.2,441374.2,5422,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410023,153263.00
06/27/2015 09:00,2,1.926,ACTIVE,213.51,354.07,59.970,1435410005,"201051344001145","174011321042388",28.96,25.00,0,317.70,395.85,56.5,52.6,0.455,158477.7,158477.7,4141,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410024,153264.00
06/27/2015 09:00,2,1.957,ACTIVE,213.51,353.77,59.965,1435410005,"201051344000685","174011321042388",28.61,25.30,0,315.90,394.95,56.8,52.8,0.495,157605.8,157605.8,4141,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410025,153265.00
06/27/2015 09:00,2,2.043,ACTIVE,213.06,361.29,59.954,1435410005,"274151322000088","174011321042388",28.35,29.00,0,329.13,385.93,58.7,54.7,0.407,422727.0,422727.0,5030,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410026,153266.00
06/27/2015 09:00,2,2.053,ACTIVE,213.74,355.88,59.970,1435410005,"201051344000438","174011321042388",29.14,25.00,0,316.50,397.66,60.6,56.6,0.499,157709.1,157709.1,4126,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410027,153267.00
06/27/2015 09:00,2,2.135,ACTIVE,213.29,354.97,59.959,1435410005,"201051344001135","174011321042388",29.06,25.80,0,319.51,395.55,62.9,58.8,0.513,149015.6,149015.6,4120,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410028,153268.00
06/27/2015 09:00,2,2.264,ACTIVE,213.96,357.38,59.965,1435410005,"201051344000417","174011321042388",28.27,26.50,0,313.80,395.85,64.8,60.7,0.544,153491.9,153491.9,4124,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410029,153269.00
06/27/2015 09:00,2,2.348,ACTIVE,213.51,358.28,59.970,1435410005,"201051344000594","174011321042388",29.18,25.00,0,317.70,396.45,69.5,65.1,0.575,153618.6,153618.6,4126,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410030,153270.00
06/27/2015 09:00,2,2.418,ACTIVE,213.96,359.78,59.970,1435410005,"274151322000083","174011321042388",28.43,29.00,0,327.02,385.33,69.6,65.3,0.521,437587.2,437587.2,5435,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410031,153271.00
06/27/2015 09:00,2,2.500,ACTIVE,214.41,360.69,59.965,1435410005,"201051344000585","174011321042388",29.22,26.80,0,319.51,394.65,74.1,69.6,0.632,152556.9,152556.9,4125,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410032,153272.00
06/27/2015 09:00,2,2.670,ACTIVE,215.32,357.08,59.959,1435410005,"274151322000054","174011321042388",28.82,30.30,0,328.22,386.83,77.9,73.3,0.526,432764.9,432764.9,5019,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410033,153273.00
06/27/2015 09:00,2,2.748,ACTIVE,214.64,355.88,59.970,1435410005,"201051344001203","174011321042388",29.04,26.00,0,318.00,399.76,80.9,76.1,0.371,153768.4,153768.4,4129,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410034,153274.00
06/27/2015 09:00,2,2.641,ACTIVE,214.19,359.78,59.970,1435410005,"201051344000646","174011321042388",29.50,26.30,0,314.40,394.65,78.9,74.2,0.667,151177.5,151177.5,4123,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410035,153275.00
06/27/2015 09:00,2,1.875,ACTIVE,215.77,434.93,59.959,1435410005,"274151322000068","174011321042388",39.26,32.00,0,393.75,461.08,74.3,69.8,0.499,341429.3,341429.3,5110,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410036,153276.00
06/27/2015 09:00,2,3.049,ACTIVE,216.00,344.76,59.965,1435410005,"274151322000076","174011321042388",29.56,30.80,0,328.82,385.33,91.2,86.1,0.358,461305.3,461305.3,5424,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410037,153277.00
06/27/2015 09:00,1,1.793,ACTIVE,216.3,432.87,60.00,1435410005,"033051125000132","174011321042388",34.81,24,0.293,301.95,450.44,62.1,55.1,0.090,24573.100000024,24585.500000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410038,153278.00
06/27/2015 09:00,1,2.141,ACTIVE,215.6,348.51,60.00,1435410005,"033051125000150","174011321042388",26.91,25,0.331,304.72,450.95,57.3,44.3,0.410,32663.100000012,32677.900000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410039,153279.00
06/27/2015 09:00,2,2.891,ACTIVE,214.64,343.85,59.970,1435410005,"201051344000890","174011321042388",28.96,27.00,0,317.70,396.75,84.8,79.9,0.384,155363.0,155363.0,4129,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410040,153280.00
06/27/2015 09:00,2,2.895,ACTIVE,215.32,344.45,59.996,1435410005,"201051344000900","174011321042388",29.60,24.00,0,317.10,398.26,86.8,81.9,0.407,155550.3,155550.3,4133,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410041,153281.00
06/27/2015 09:00,2,2.965,ACTIVE,215.32,345.66,59.981,1435410005,"201051344000633","174011321042388",29.10,24.80,0,317.70,397.05,87.4,82.5,0.415,145301.3,145301.3,4138,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410042,153282.00
06/27/2015 09:00,1,2.274,ACTIVE,215.8,423.52,60.03,1435410005,"040051121000185","174011321042388",27.71,25,0.298,303.32,449.37,62.7,47.5,0.171,29032.199999999,29044.199999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410043,153283.00
06/27/2015 09:00,2,3.027,ACTIVE,215.77,345.66,59.975,1435410005,"201051344000983","174011321042388",29.92,25.50,0,318.30,396.75,91.8,86.7,0.438,152505.9,152505.9,4138,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410044,153284.00
06/27/2015 09:00,2,2.941,ACTIVE,215.32,344.76,59.975,1435410005,"201051344000917","174011321042388",29.50,26.30,0,317.40,396.15,87.9,82.9,0.415,155830.4,155830.4,4137,0,0,0,L,1122011218,0,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410045,153285.00
06/27/2015 09:00,1,2.862,ACTIVE,215.7,324.94,60.03,1435410005,"040051121000116","174011321042388",26.33,23,0.326,302.21,450.76,75.0,70.2,0.354,28879.200000024,28893.000000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410046,153286.00
06/27/2015 09:00,1,1.885,ACTIVE,216.2,329.18,60.03,1435410005,"033051125000135","174011321042388",35.19,26,0.288,302.36,447.62,66.0,61.9,0.317,24466.10000001,24477.50000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410047,153287.00
06/27/2015 09:00,2,3.131,ACTIVE,216.00,346.26,59.954,1435410005,"201051344000648","174011321042388",29.30,23.80,0,316.50,397.96,92.9,87.8,0.433,151731.4,151731.4,4132,0,0,0,L,1122011218,0,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410048,153288.00
06/27/2015 09:00,2,3.281,ACTIVE,215.54,345.66,59.970,1435410005,"201051344001093","174011321042388",29.04,26.80,0,318.00,397.96,96.5,91.2,0.442,153937.4,153937.4,4127,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410049,153289.00
06/27/2015 09:00,2,3.170,ACTIVE,216.00,346.26,59.959,1435410005,"201051344000645","174011321042388",29.52,24.80,0,318.91,397.66,94.7,89.5,0.433,152188.4,152188.4,4137,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410050,153290.00
06/27/2015 09:00,2,3.219,ACTIVE,215.77,345.96,59.970,1435410005,"274151322000085","174011321042388",28.71,28.50,0,329.43,385.93,93.5,88.3,0.362,434920.0,434920.0,5422,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410051,153291.00
06/27/2015 09:00,2,3.170,ACTIVE,215.77,345.66,59.959,1435410005,"201051344000651","174011321042388",29.20,25.50,0,317.70,397.05,93.7,88.5,0.429,151586.3,151586.3,4129,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410052,153292.00
06/27/2015 09:00,2,3.229,ACTIVE,215.77,345.66,59.970,1435410005,"201051344000867","174011321042388",29.22,25.50,0,318.61,396.15,95.6,90.3,0.438,143943.5,143943.5,4138,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410053,153293.00
06/27/2015 09:00,1,3.212,ACTIVE,216.0,327.37,60.03,1435410005,"040051121000095","174011321042388",23.81,25,0.329,300.08,448.37,76.1,70.9,0.355,29354.3,29366.9,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410054,153294.00
06/27/2015 09:00,2,3.209,ACTIVE,215.09,345.66,59.975,1435410005,"201051344001230","174011321042388",29.46,27.80,0,317.40,395.25,95.8,90.5,0.451,155094.1,155094.1,4140,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410055,153295.00
06/27/2015 09:00,2,3.176,ACTIVE,216.22,347.16,59.981,1435410005,"201051344000576","174011321042388",29.52,24.30,0,319.21,397.05,94.9,89.7,0.438,151489.0,151489.0,4140,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410056,153296.00
06/27/2015 09:00,2,3.262,ACTIVE,216.45,346.86,59.959,1435410005,"201051344000579","174011321042388",29.40,27.00,0,319.51,398.26,97.2,91.9,0.451,157777.4,157777.4,4127,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410057,153297.00
06/27/2015 09:15,2,2.707,ACTIVE,213.29,359.78,59.965,1435410904,"201051344000955","174011321042388",29.18,26.80,0,317.40,395.85,80.0,75.3,0.380,157048.5,157048.5,4132,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410905,153298.00
06/27/2015 09:15,1,3.014,ACTIVE,215.3,349.17,60.03,1435410904,"040051121000195","174011321042388",25.98,26,0.342,302.81,450.19,77.9,73.6,0.368,31364.9,31379,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410906,153299.00
06/27/2015 09:15,2,3.418,ACTIVE,214.19,344.15,59.970,1435410904,"274151322000095","174011321042388",29.48,31.30,0,327.02,385.93,102.1,96.7,0.389,455587.4,455587.4,5049,0,0,0,L,1151911521,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410907,153300.00
