ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 09:15,2,3.100,ACTIVE,214.41,345.36,59.970,1435410904,"201051344000868","174011321042388",29.06,25.50,0,318.00,399.46,91.3,86.2,0.420,143297.5,143297.5,4137,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410908,153301.00
06/27/2015 09:15,2,3.064,ACTIVE,215.77,345.96,59.970,1435410904,"201051344000853","174011321042388",29.20,26.00,0,320.11,399.16,90.6,85.5,0.429,149562.8,149562.8,4133,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410909,153302.00
06/27/2015 09:15,2,3.102,ACTIVE,215.09,345.66,59.970,1435410904,"201051344000582","174011321042388",29.04,26.80,0,316.50,397.96,91.2,86.1,0.424,150000.2,150000.2,4126,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410910,153303.00
06/27/2015 09:15,1,2.755,ACTIVE,214.6,325.35,60.00,1435410904,"040051121000097","174011321042388",26.31,27,0.319,301.64,451.69,72.1,68.1,0.343,29394.400000036,29409.100000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410911,153304.00
06/27/2015 09:15,2,2.734,ACTIVE,214.64,344.76,59.959,1435410904,"201051344000469","174011321042388",29.24,26.30,0,317.10,399.16,81.0,76.2,0.393,144800.5,144800.5,4131,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410912,153305.00
06/27/2015 09:15,2,2.568,ACTIVE,214.19,350.47,59.970,1435410904,"201051344000988","174011321042388",29.06,27.30,0,318.00,398.86,75.6,71.0,0.623,144487.9,144487.9,4129,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410913,153306.00
06/27/2015 09:15,2,2.361,ACTIVE,213.74,357.38,59.933,1435410904,"201051344001158","174011321042388",28.86,26.80,0,317.10,398.86,69.0,64.7,0.570,150655.7,150655.7,4127,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410914,153307.00
06/27/2015 09:15,2,2.195,ACTIVE,213.29,357.08,59.959,1435410904,"201051344001025","174011321042388",28.98,28.30,0,318.61,397.66,64.4,60.2,0.517,153920.0,153920.0,4124,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410915,153308.00
06/27/2015 09:15,1,1.495,ACTIVE,214.2,405.83,60.03,1435410904,"033051125000118","174011321042388",39.13,26,0.304,297.91,450.15,58.2,46.9,0.298,32658.200000024,32674.700000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410916,153309.00
06/27/2015 09:15,2,1.969,ACTIVE,213.06,354.97,59.954,1435410904,"201051344000569","174011321042388",28.96,27.00,0,318.00,397.96,57.7,53.8,0.486,157509.1,157509.1,4135,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410917,153310.00
06/27/2015 09:15,2,1.371,ACTIVE,214.19,404.57,59.954,1435410904,"274151322000094","174011321042388",37.25,33.00,0,335.74,455.37,51.5,47.8,0.349,342401.4,342401.4,5504,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410918,153311.00
06/27/2015 09:15,1,1.892,ACTIVE,214.4,418.84,60.00,1435410904,"040051121000068","174011321042388",23.65,26,0.266,302.66,450.32,44.5,34.7,0.089,28659.2,28672.9,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410919,153312.00
06/27/2015 09:15,2,1.861,ACTIVE,212.83,352.57,59.970,1435410904,"201051344000458","174011321042388",28.94,27.00,0,316.80,398.56,54.5,50.7,0.455,153304.4,153304.4,4131,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410920,153313.00
06/27/2015 09:15,2,1.869,ACTIVE,213.74,354.07,59.965,1435410904,"274151322000087","174011321042388",27.63,34.00,0,327.32,383.83,52.3,48.5,0.331,412904.6,412904.6,5018,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410921,153314.00
06/27/2015 09:15,2,1.941,ACTIVE,212.38,355.88,59.970,1435410904,"274151322000052","174011321042388",28.21,32.20,0,327.62,385.63,55.5,51.6,0.376,441391.9,441391.9,5423,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410922,153315.00
06/27/2015 09:15,2,1.836,ACTIVE,212.61,351.37,59.954,1435410904,"201051344001145","174011321042388",28.86,26.30,0,318.91,395.25,53.7,49.9,0.442,158494.7,158494.7,4142,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410923,153316.00
06/27/2015 09:15,2,1.842,ACTIVE,212.61,351.37,59.965,1435410904,"201051344000685","174011321042388",28.75,26.50,0,316.50,396.45,53.6,49.8,0.482,157622.8,157622.8,4142,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410924,153317.00
06/27/2015 09:15,2,1.922,ACTIVE,213.06,354.37,59.959,1435410904,"274151322000088","174011321042388",27.93,30.80,0,328.52,385.93,54.3,50.5,0.358,422744.1,422744.1,5031,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410924,153318.00
06/27/2015 09:15,2,1.871,ACTIVE,212.61,352.27,59.949,1435410904,"201051344000438","174011321042388",29.00,26.50,0,316.80,397.96,55.0,51.2,0.455,157726.4,157726.4,4127,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410925,153319.00
06/27/2015 09:15,2,1.898,ACTIVE,212.38,351.67,59.965,1435410904,"201051344001135","174011321042388",28.39,27.00,0,318.00,396.15,54.6,50.8,0.442,149032.7,149032.7,4121,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410926,153320.00
06/27/2015 09:15,2,1.859,ACTIVE,212.61,352.57,59.949,1435410904,"201051344000417","174011321042388",28.77,28.30,0,317.40,395.85,54.1,50.3,0.455,153508.9,153508.9,4125,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410927,153321.00
06/27/2015 09:15,2,1.889,ACTIVE,212.16,352.57,59.959,1435410904,"201051344000594","174011321042388",28.92,26.30,0,316.20,399.16,55.3,51.5,0.455,153636.0,153636.0,4127,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410928,153322.00
06/27/2015 09:15,2,1.848,ACTIVE,212.16,346.26,59.954,1435410904,"274151322000083","174011321042388",28.55,31.30,0,326.42,384.43,53.4,49.6,0.367,437604.3,437604.3,5436,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410929,153323.00
06/27/2015 09:15,2,1.848,ACTIVE,212.83,352.87,59.970,1435410904,"201051344000585","174011321042388",28.80,28.30,0,318.91,396.15,54.0,50.1,0.446,152573.9,152573.9,4126,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410930,153324.00
06/27/2015 09:15,2,1.840,ACTIVE,212.38,347.16,59.959,1435410904,"274151322000054","174011321042388",28.29,32.20,0,327.62,385.33,52.7,48.9,0.367,432782.2,432782.2,5020,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410931,153325.00
06/27/2015 09:15,2,1.838,ACTIVE,212.83,351.37,59.954,1435410904,"201051344001203","174011321042388",28.75,27.80,0,316.50,398.26,53.5,49.7,0.442,153785.9,153785.9,4130,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410932,153326.00
06/27/2015 09:15,2,1.811,ACTIVE,212.16,350.47,59.954,1435410904,"201051344000646","174011321042388",28.39,27.50,0,309.89,393.75,52.1,48.4,0.446,151194.5,151194.5,4124,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410934,153327.00
06/27/2015 09:15,2,1.207,ACTIVE,214.41,422.30,59.954,1435410904,"274151322000068","174011321042388",39.24,33.80,0,335.74,455.37,47.7,44.1,0.309,341445.0,341445.0,5111,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410934,153328.00
06/27/2015 09:15,2,2.035,ACTIVE,213.96,352.57,59.965,1435410904,"274151322000076","174011321042388",28.84,32.20,0,330.03,385.33,59.4,55.4,0.402,461324.3,461324.3,5425,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410935,153329.00
06/27/2015 09:15,1,1.219,ACTIVE,215.0,337.92,60.03,1435410904,"033051125000132","174011321042388",34.89,25,0.263,301.96,450.20,42.3,42.1,0.330,24585.500000024,24598.000000024,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410937,153330.00
06/27/2015 09:15,1,1.501,ACTIVE,214.0,310.53,60.00,1435410904,"033051125000150","174011321042388",39.40,26,0.356,301.81,451.84,58.8,59.2,0.367,32677.900000012,32694.300000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410938,153331.00
06/27/2015 09:15,2,2.020,ACTIVE,212.61,352.57,59.959,1435410904,"201051344000890","174011321042388",28.82,28.30,0,318.00,395.55,58.9,55.0,0.482,155380.4,155380.4,4130,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410939,153332.00
06/27/2015 09:15,2,1.934,ACTIVE,212.83,353.77,59.965,1435410904,"201051344000900","174011321042388",28.98,25.30,0,317.70,398.26,56.8,52.9,0.482,155567.4,155567.4,4134,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410940,153333.00
06/27/2015 09:15,2,2.047,ACTIVE,213.29,356.48,59.959,1435410904,"201051344000633","174011321042388",29.00,25.80,0,318.30,398.86,60.2,56.2,0.508,145318.5,145318.5,4139,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410941,153334.00
06/27/2015 09:15,1,2.166,ACTIVE,215.1,431.00,60.00,1435410904,"040051121000185","174011321042388",27.28,27,0.305,302.02,450.87,58.8,42.1,0.131,29044.199999999,29057.199999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410942,153335.00
06/27/2015 09:15,2,2.195,ACTIVE,213.74,357.08,59.959,1435410904,"201051344000983","174011321042388",28.98,26.50,0,319.21,398.86,64.5,60.3,0.548,152523.2,152523.2,4139,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410943,153336.00
06/27/2015 09:15,2,2.369,ACTIVE,213.74,357.38,59.965,1435410904,"201051344000917","174011321042388",28.98,27.80,0,319.51,396.15,69.5,65.2,0.588,155847.3,155847.3,4138,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410944,153337.00
06/27/2015 09:15,1,2.462,ACTIVE,214.5,347.84,60.00,1435410904,"040051121000116","174011321042388",26.01,24,0.375,296.01,451.18,63.7,58.9,0.437,28893.000000024,28907.300000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410945,153338.00
06/27/2015 09:15,1,1.403,ACTIVE,215.1,389.66,60.03,1435410904,"033051125000135","174011321042388",35.31,27,0.303,301.97,449.02,49.3,48.9,0.210,24477.50000001,24489.50000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410946,153339.00
06/27/2015 09:15,2,2.148,ACTIVE,213.51,356.18,59.954,1435410904,"201051344000648","174011321042388",28.80,24.80,0,316.50,399.16,62.6,58.5,0.521,151748.3,151748.3,4133,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410947,153340.00
06/27/2015 09:15,2,2.273,ACTIVE,213.29,357.08,59.954,1435410904,"201051344001093","174011321042388",28.86,27.80,0,317.40,398.56,66.5,62.3,0.535,153955.1,153955.1,4128,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410948,153341.00
06/27/2015 09:15,2,2.129,ACTIVE,213.29,355.58,59.959,1435410904,"201051344000645","174011321042388",28.63,25.50,0,319.51,397.66,61.7,57.6,0.513,152205.5,152205.5,4138,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410949,153342.00
06/27/2015 09:15,2,2.178,ACTIVE,213.96,353.77,59.954,1435410904,"274151322000085","174011321042388",28.45,30.00,0,329.13,385.03,62.7,58.6,0.420,434937.2,434937.2,5423,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410950,153343.00
06/27/2015 09:15,2,2.082,ACTIVE,213.29,355.28,59.949,1435410904,"201051344000651","174011321042388",28.84,26.80,0,318.00,397.96,60.9,56.8,0.491,151603.3,151603.3,4130,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410951,153344.00
06/27/2015 09:15,2,2.053,ACTIVE,213.06,354.37,59.970,1435410904,"201051344000867","174011321042388",28.86,26.80,0,318.30,398.86,60.0,56.0,0.491,143960.6,143960.6,4139,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410952,153345.00
06/27/2015 09:15,1,1.978,ACTIVE,214.1,416.99,60.03,1435410904,"040051121000095","174011321042388",23.30,26,0.270,298.43,448.54,45.8,34.6,0.089,29366.9,29380,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410953,153346.00
06/27/2015 09:15,2,2.006,ACTIVE,212.38,352.87,59.949,1435410904,"201051344001230","174011321042388",28.61,29.00,0,316.50,394.05,58.2,54.2,0.499,155111.2,155111.2,4141,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410954,153347.00
06/27/2015 09:15,2,1.951,ACTIVE,213.29,354.37,59.959,1435410904,"201051344000576","174011321042388",28.82,25.30,0,316.80,397.35,57.0,53.0,0.473,151505.8,151505.8,4141,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410955,153348.00
06/27/2015 09:15,2,2.014,ACTIVE,213.06,354.37,59.959,1435410904,"201051344000579","174011321042388",28.71,27.80,0,318.30,398.26,58.6,54.6,0.477,157794.6,157794.6,4128,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435410956,153349.00
06/27/2015 09:30,2,4.068,ACTIVE,215.09,348.96,59.991,1435411804,"201051344000955","174011321042388",28.47,30.50,0,318.30,394.95,117.3,111.3,0.557,157073.1,157073.1,4133,0,0,0,L,1122011218,0,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411806,153350.00
06/27/2015 09:30,1,3.947,ACTIVE,215.5,333.61,60.00,1435411804,"040051121000195","174011321042388",25.51,28,0.445,302.77,449.92,100.2,95.5,0.462,31379,31399.9,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411807,153351.00
06/27/2015 09:30,2,4.312,ACTIVE,215.09,358.58,59.975,1435411804,"274151322000095","174011321042388",28.75,36.50,0,329.73,382.93,125.3,119.0,0.477,455613.7,455613.7,5050,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411808,153352.00
06/27/2015 09:30,2,4.105,ACTIVE,215.54,348.96,59.965,1435411804,"201051344000868","174011321042388",27.89,29.30,0,319.21,394.65,115.9,110.0,0.535,143321.8,143321.8,4138,0,0,0,L,1122011218,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411809,153353.00
06/27/2015 09:30,2,3.965,ACTIVE,216.90,351.67,59.981,1435411804,"201051344000853","174011321042388",28.96,30.30,0,320.41,397.96,116.3,110.3,0.552,149587.1,149587.1,4134,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411810,153354.00
06/27/2015 09:30,2,3.898,ACTIVE,216.00,349.56,59.975,1435411804,"201051344000582","174011321042388",28.73,29.80,0,318.61,395.55,113.3,107.4,0.535,150023.9,150023.9,4127,0,0,0,L,1122011218,0,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411811,153355.00
06/27/2015 09:30,1,3.937,ACTIVE,216.0,355.87,60.00,1435411804,"040051121000097","174011321042388",25.67,29,0.447,303.00,451.14,100.6,96.0,0.463,29409.100000024,29430.199999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411812,153356.00
06/27/2015 09:30,2,4.033,ACTIVE,216.22,350.77,59.986,1435411804,"201051344000469","174011321042388",28.71,29.50,0,316.50,396.75,117.2,111.2,0.575,144824.9,144824.9,4132,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411813,153357.00
06/27/2015 09:30,2,4.084,ACTIVE,216.45,351.67,59.959,1435411804,"201051344000988","174011321042388",28.31,31.30,0,317.40,397.35,117.2,111.1,0.544,144512.4,144512.4,4130,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411814,153358.00
06/27/2015 09:30,2,4.066,ACTIVE,216.45,350.17,59.965,1435411804,"201051344001158","174011321042388",28.13,30.30,0,319.81,396.45,115.9,109.9,0.539,150679.8,150679.8,4128,0,0,0,L,1122011218,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411815,153359.00
06/27/2015 09:30,2,4.029,ACTIVE,215.77,348.96,59.959,1435411804,"201051344001025","174011321042388",28.53,32.20,0,318.30,394.95,116.4,110.4,0.530,153944.3,153944.3,4125,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411816,153360.00
06/27/2015 09:30,1,2.952,ACTIVE,215.1,328.61,60.00,1435411804,"033051125000118","174011321042388",38.92,28,0.510,299.41,449.87,114.3,109.0,0.518,32674.700000024,32698.700000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411817,153361.00
06/27/2015 09:30,2,3.957,ACTIVE,216.22,350.77,59.965,1435411804,"201051344000569","174011321042388",28.90,30.50,0,319.21,397.05,115.7,109.8,0.544,157533.2,157533.2,4136,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411818,153362.00
06/27/2015 09:30,2,2.791,ACTIVE,215.54,421.10,59.965,1435411804,"274151322000094","174011321042388",38.45,38.20,0,388.64,448.45,108.6,102.9,0.415,342424.0,342424.0,5505,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411819,153363.00
06/27/2015 09:30,1,4.109,ACTIVE,215.6,331.56,60.00,1435411804,"040051121000068","174011321042388",23.16,28,0.420,304.14,449.95,94.7,90.2,0.438,28672.9,28692.8,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411820,153364.00
06/27/2015 09:30,2,4.006,ACTIVE,216.45,350.47,59.965,1435411804,"201051344000458","174011321042388",28.69,31.00,0,317.10,396.45,116.4,110.5,0.566,153328.6,153328.6,4132,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411821,153365.00
06/27/2015 09:30,2,4.035,ACTIVE,215.77,348.06,59.959,1435411804,"274151322000087","174011321042388",27.47,40.20,0,327.92,384.73,112.3,106.5,0.420,412928.3,412928.3,5019,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411822,153366.00
06/27/2015 09:30,2,4.209,ACTIVE,215.09,350.77,59.959,1435411804,"274151322000052","174011321042388",28.05,37.50,0,328.82,385.03,119.5,113.4,0.455,441417.1,441417.1,5424,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411823,153367.00
06/27/2015 09:30,2,3.957,ACTIVE,215.32,349.26,59.959,1435411804,"201051344001145","174011321042388",28.67,29.80,0,319.21,395.25,114.9,109.0,0.530,158518.8,158518.8,4143,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411823,153368.00
06/27/2015 09:30,2,3.996,ACTIVE,215.09,349.56,59.965,1435411804,"201051344000685","174011321042388",28.57,30.00,0,317.10,393.15,115.6,109.6,0.570,157647.0,157647.0,4143,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411824,153369.00
06/27/2015 09:30,2,4.139,ACTIVE,215.09,357.68,59.965,1435411804,"274151322000088","174011321042388",27.91,35.60,0,328.82,385.33,117.0,111.1,0.446,422768.9,422768.9,5032,0,0,0,L,1151911521,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411825,153370.00
06/27/2015 09:30,2,4.025,ACTIVE,215.32,348.96,59.954,1435411804,"201051344000438","174011321042388",28.59,30.00,0,319.51,395.25,116.6,110.6,0.557,157751.0,157751.0,4128,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411826,153371.00
06/27/2015 09:30,2,3.969,ACTIVE,215.54,348.36,59.959,1435411804,"201051344001135","174011321042388",28.51,30.50,0,320.11,393.75,114.6,108.7,0.530,149056.9,149056.9,4122,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411827,153372.00
06/27/2015 09:30,2,3.949,ACTIVE,215.32,348.66,59.965,1435411804,"201051344000417","174011321042388",28.41,32.40,0,317.70,396.45,113.6,107.7,0.544,153532.9,153532.9,4126,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411828,153373.00
06/27/2015 09:30,2,4.023,ACTIVE,215.09,348.66,59.959,1435411804,"201051344000594","174011321042388",28.78,29.80,0,318.00,395.25,117.3,111.3,0.552,153660.7,153660.7,4128,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411829,153374.00
06/27/2015 09:30,2,4.049,ACTIVE,214.87,356.18,59.959,1435411804,"274151322000083","174011321042388",28.09,36.50,0,327.92,385.33,115.2,109.3,0.460,437629.0,437629.0,5437,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411830,153375.00
06/27/2015 09:30,2,3.906,ACTIVE,216.00,349.56,59.954,1435411804,"201051344000585","174011321042388",28.65,32.20,0,319.51,395.25,113.4,107.5,0.526,152598.0,152598.0,4127,0,0,0,L,1122011218,0,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411831,153376.00
06/27/2015 09:30,2,4.109,ACTIVE,215.09,344.76,59.965,1435411804,"274151322000054","174011321042388",27.99,37.30,0,328.22,386.53,116.5,110.6,0.451,432807.2,432807.2,5021,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411832,153377.00
06/27/2015 09:30,2,4.107,ACTIVE,215.54,348.36,59.959,1435411804,"201051344001203","174011321042388",28.15,31.50,0,316.50,395.25,117.1,111.1,0.552,153810.9,153810.9,4131,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411833,153378.00
06/27/2015 09:30,2,3.922,ACTIVE,214.87,348.36,59.970,1435411804,"201051344000646","174011321042388",28.41,31.80,0,316.20,395.25,112.8,106.9,0.539,151218.6,151218.6,4125,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411834,153379.00
06/27/2015 09:30,2,2.729,ACTIVE,216.22,422.30,59.954,1435411804,"274151322000068","174011321042388",38.57,39.00,0,393.75,451.16,105.1,99.5,0.393,341467.8,341467.8,5112,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411835,153380.00
06/27/2015 09:30,2,4.393,ACTIVE,215.77,350.17,59.959,1435411804,"274151322000076","174011321042388",28.69,37.00,0,327.92,384.13,127.6,121.2,0.499,461351.7,461351.7,5426,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411835,153381.00
06/27/2015 09:30,1,2.554,ALERT,215.9,324.59,60.00,1435411804,"033051125000132","174011321042388",34.46,27,0.383,302.48,450.36,87.5,82.5,0.404,24598.000000024,24616.500000024,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435411837,153382.00
06/27/2015 09:30,1,2.929,ACTIVE,216.0,352.89,60.00,1435411804,"033051125000150","174011321042388",38.88,29,0.509,303.63,452.00,113.3,109.8,0.515,32694.300000012,32718.500000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411838,153383.00
06/27/2015 09:30,2,4.018,ACTIVE,214.87,347.46,59.965,1435411804,"201051344000890","174011321042388",28.69,32.60,0,318.30,394.35,116.7,110.7,0.539,155405.2,155405.2,4131,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411839,153384.00
06/27/2015 09:30,2,3.959,ACTIVE,216.00,349.26,59.959,1435411804,"201051344000900","174011321042388",29.08,29.00,0,319.21,397.35,116.7,110.7,0.535,155592.1,155592.1,4135,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411840,153385.00
06/27/2015 09:30,2,4.082,ACTIVE,215.77,351.07,59.954,1435411804,"201051344000633","174011321042388",28.19,29.30,0,317.40,396.45,116.6,110.6,0.548,145343.2,145343.2,4140,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411841,153386.00
06/27/2015 09:30,1,3.645,ACTIVE,215.7,335.17,60.00,1435411804,"040051121000185","174011321042388",25.87,29,0.415,301.76,450.24,93.8,89.2,0.434,29057.199999999,29076.899999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411842,153387.00
06/27/2015 09:30,2,4.023,ACTIVE,216.22,349.56,59.965,1435411804,"201051344000983","174011321042388",28.80,30.50,0,319.21,396.45,117.5,111.4,0.557,152548.0,152548.0,4140,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411843,153388.00
06/27/2015 09:30,2,4.016,ACTIVE,215.54,349.86,59.959,1435411804,"201051344000917","174011321042388",28.43,31.30,0,319.81,394.35,115.6,109.6,0.548,155871.9,155871.9,4139,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411844,153389.00
06/27/2015 09:30,1,3.948,ACTIVE,215.3,323.44,60.03,1435411804,"040051121000116","174011321042388",25.50,26,0.444,297.71,450.33,100.2,95.2,0.462,28907.300000024,28928.700000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411845,153390.00
06/27/2015 09:30,1,2.529,ACTIVE,215.9,330.28,60.03,1435411804,"033051125000135","174011321042388",34.01,30,0.377,302.46,448.15,85.5,81.1,0.395,24489.50000001,24507.70000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411847,153391.00
06/27/2015 09:30,2,3.971,ACTIVE,216.22,349.56,59.959,1435411804,"201051344000648","174011321042388",28.61,28.00,0,318.61,394.95,115.0,109.1,0.539,151772.7,151772.7,4134,0,0,0,L,1122011218,0,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411848,153392.00
06/27/2015 09:30,2,4.102,ACTIVE,216.00,351.37,59.975,1435411804,"201051344001093","174011321042388",28.92,32.00,0,317.40,397.66,120.2,114.1,0.548,153980.7,153980.7,4129,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411849,153393.00
06/27/2015 09:30,2,4.068,ACTIVE,216.45,350.17,59.933,1435411804,"201051344000645","174011321042388",28.29,29.30,0,320.71,395.85,116.5,110.6,0.535,152230.3,152230.3,4139,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411849,153394.00
06/27/2015 09:30,2,4.102,ACTIVE,215.77,359.18,59.986,1435411804,"274151322000085","174011321042388",28.33,34.80,0,329.73,385.63,117.7,111.6,0.460,434962.4,434962.4,5424,0,0,0,L,1151911521,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411850,153395.00
06/27/2015 09:30,2,4.002,ACTIVE,216.00,348.96,59.954,1435411804,"201051344000651","174011321042388",28.59,30.00,0,318.91,395.25,116.0,110.0,0.521,151628.1,151628.1,4131,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411851,153396.00
06/27/2015 09:30,2,4.027,ACTIVE,216.00,347.76,59.959,1435411804,"201051344000867","174011321042388",28.61,30.50,0,319.51,393.45,116.8,110.8,0.535,143985.5,143985.5,4140,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411852,153397.00
06/27/2015 09:30,1,4.039,ACTIVE,215.3,347.33,60.03,1435411804,"040051121000095","174011321042388",22.94,29,0.405,298.51,447.19,92.2,87.0,0.419,29380,29399.7,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411853,153398.00
06/27/2015 09:30,2,4.018,ACTIVE,214.87,347.46,59.954,1435411804,"201051344001230","174011321042388",28.67,33.00,0,316.20,392.55,116.7,110.7,0.557,155136.2,155136.2,4142,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411854,153399.00
06/27/2015 09:30,2,3.965,ACTIVE,216.45,351.07,59.959,1435411804,"201051344000576","174011321042388",28.69,29.00,0,319.51,395.25,115.2,109.2,0.530,151530.4,151530.4,4142,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411855,153400.00
06/27/2015 09:30,2,4.041,ACTIVE,216.45,349.86,59.954,1435411804,"201051344000579","174011321042388",28.61,31.80,0,319.81,397.05,117.1,111.1,0.552,157819.7,157819.7,4129,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435411856,153401.00
06/27/2015 09:45,2,4.189,ACTIVE,215.54,348.06,59.981,1435412703,"201051344000955","174011321042388",28.53,32.40,0,318.30,392.25,121.0,114.9,0.575,157098.3,157098.3,4134,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412704,153402.00
06/27/2015 09:45,1,4.143,ACTIVE,215.9,323.95,60.00,1435412703,"040051121000195","174011321042388",25.20,31,0.460,304.47,450.11,103.9,99.0,0.476,31399.9,31421.6,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412706,153403.00
06/27/2015 09:45,2,4.482,ACTIVE,215.54,357.98,59.986,1435412703,"274151322000095","174011321042388",28.55,39.00,0,327.92,385.03,129.4,123.0,0.486,455640.8,455640.8,5051,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412707,153404.00
06/27/2015 09:45,2,4.174,ACTIVE,216.00,348.66,59.986,1435412703,"201051344000868","174011321042388",28.37,31.50,0,317.70,391.64,119.9,113.8,0.552,143346.6,143346.6,4139,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412708,153405.00
06/27/2015 09:45,2,4.125,ACTIVE,217.58,351.67,60.018,1435412703,"201051344000853","174011321042388",28.77,32.40,0,320.71,394.65,120.3,114.2,0.575,149611.9,149611.9,4135,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412709,153406.00
06/27/2015 09:45,2,4.127,ACTIVE,216.90,349.86,59.970,1435412703,"201051344000582","174011321042388",28.43,32.20,0,319.51,394.05,118.8,112.8,0.552,150048.2,150048.2,4128,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412710,153407.00
06/27/2015 09:45,1,4.198,ACTIVE,216.3,344.40,60.03,1435412703,"040051121000097","174011321042388",25.35,32,0.471,303.77,451.29,105.9,101.3,0.482,29430.199999988,29451.900000036,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412711,153408.00
06/27/2015 09:45,2,4.258,ACTIVE,217.13,350.17,59.981,1435412703,"201051344000469","174011321042388",28.49,32.00,0,316.80,395.25,122.9,116.7,0.597,144849.9,144849.9,4133,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412712,153409.00
06/27/2015 09:45,2,4.336,ACTIVE,217.13,350.77,59.981,1435412703,"201051344000988","174011321042388",28.09,33.50,0,318.00,394.05,123.5,117.2,0.583,144537.3,144537.3,4131,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412713,153410.00
06/27/2015 09:45,2,4.277,ACTIVE,217.13,349.56,59.970,1435412703,"201051344001158","174011321042388",28.33,32.60,0,316.80,394.05,122.7,116.5,0.583,150704.6,150704.6,4129,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412714,153411.00
06/27/2015 09:45,2,4.287,ACTIVE,216.45,348.66,59.986,1435412703,"201051344001025","174011321042388",28.47,35.00,0,320.71,394.05,123.6,117.4,0.566,153969.1,153969.1,4126,0,0,0,L,1122011218,0,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412715,153412.00
06/27/2015 09:45,1,3.167,ACTIVE,216.1,324.03,60.03,1435412703,"033051125000118","174011321042388",38.73,31,0.541,301.01,449.96,122.0,116.7,0.551,32698.700000024,32723.400000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412716,153413.00
06/27/2015 09:45,2,4.277,ACTIVE,217.13,350.47,59.986,1435412703,"201051344000569","174011321042388",28.53,32.60,0,318.00,393.45,123.5,117.3,0.575,157557.9,157557.9,4137,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412717,153414.00
06/27/2015 09:45,2,2.986,ACTIVE,216.22,419.90,59.986,1435412703,"274151322000094","174011321042388",38.35,40.40,0,336.64,444.54,116.0,110.1,0.446,342447.1,342447.1,5506,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412718,153415.00
06/27/2015 09:45,1,4.409,ACTIVE,216.2,327.94,60.00,1435412703,"040051121000068","174011321042388",23.02,30,0.447,303.68,450.28,101.0,96.2,0.465,28692.8,28713.2,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412719,153416.00
06/27/2015 09:45,2,4.312,ACTIVE,217.13,349.26,59.981,1435412703,"201051344000458","174011321042388",28.51,32.80,0,316.80,393.45,124.6,118.3,0.605,153353.4,153353.4,4133,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412720,153417.00
06/27/2015 09:45,2,4.373,ACTIVE,216.00,344.15,59.965,1435412703,"274151322000087","174011321042388",27.06,43.60,0,330.63,384.13,119.8,113.7,0.451,412952.4,412952.4,5020,0,0,0,L,1151911521,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412721,153418.00
06/27/2015 09:45,2,4.500,ACTIVE,216.00,358.28,59.975,1435412703,"274151322000052","174011321042388",28.03,40.20,0,330.03,385.63,127.8,121.4,0.495,441442.9,441442.9,5425,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412722,153419.00
06/27/2015 09:45,2,4.301,ACTIVE,216.00,349.86,59.970,1435412703,"201051344001145","174011321042388",28.65,32.00,0,320.11,393.75,124.8,118.5,0.570,158543.5,158543.5,4144,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412723,153420.00
06/27/2015 09:45,2,4.359,ACTIVE,215.77,348.36,59.965,1435412703,"201051344000685","174011321042388",28.39,32.00,0,315.00,393.15,125.3,119.0,0.605,157671.9,157671.9,4144,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412724,153421.00
06/27/2015 09:45,2,4.484,ACTIVE,215.54,359.48,59.959,1435412703,"274151322000088","174011321042388",27.77,38.40,0,330.03,385.63,126.2,119.9,0.477,422794.1,422794.1,5033,0,0,0,L,1151911521,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412725,153422.00
06/27/2015 09:45,2,4.311,ACTIVE,216.45,348.66,59.981,1435412703,"201051344000438","174011321042388",28.92,31.80,0,319.51,393.45,126.3,120.0,0.592,157776.1,157776.1,4129,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412726,153423.00
06/27/2015 09:45,2,4.342,ACTIVE,216.22,348.06,59.975,1435412703,"201051344001135","174011321042388",28.31,32.80,0,320.41,391.64,124.5,118.2,0.570,149081.5,149081.5,4123,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412727,153424.00
06/27/2015 09:45,2,4.312,ACTIVE,216.00,348.96,59.965,1435412703,"201051344000417","174011321042388",28.29,35.20,0,319.51,392.55,123.5,117.3,0.588,153557.3,153557.3,4127,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412728,153425.00
06/27/2015 09:45,2,4.412,ACTIVE,216.00,348.36,59.975,1435412703,"201051344000594","174011321042388",28.61,32.00,0,316.80,393.45,127.8,121.4,0.601,153685.9,153685.9,4129,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412729,153426.00
06/27/2015 09:45,2,4.473,ACTIVE,215.54,356.78,59.965,1435412703,"274151322000083","174011321042388",27.73,39.50,0,329.43,385.33,125.7,119.4,0.499,437654.2,437654.2,5438,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412730,153427.00
06/27/2015 09:45,2,4.273,ACTIVE,216.90,349.56,59.965,1435412703,"201051344000585","174011321042388",28.65,35.20,0,319.51,392.55,124.0,117.7,0.579,152622.6,152622.6,4128,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412731,153428.00
06/27/2015 09:45,2,4.465,ACTIVE,216.22,357.68,59.965,1435412703,"274151322000054","174011321042388",28.05,39.80,0,330.33,385.63,126.7,120.4,0.491,432832.6,432832.6,5022,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412731,153429.00
06/27/2015 09:45,2,4.484,ACTIVE,216.67,348.96,59.959,1435412703,"201051344001203","174011321042388",28.29,34.30,0,319.81,393.45,128.4,122.0,0.614,153836.4,153836.4,4132,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412732,153430.00
06/27/2015 09:45,2,4.346,ACTIVE,215.77,348.66,59.959,1435412703,"201051344000646","174011321042388",28.25,34.30,0,318.00,392.25,124.3,118.1,0.583,151243.2,151243.2,4126,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412733,153431.00
06/27/2015 09:45,2,2.939,ACTIVE,216.90,423.20,59.954,1435412703,"274151322000068","174011321042388",39.04,41.50,0,336.64,441.54,115.7,109.8,0.438,341490.9,341490.9,5113,0,0,0,L,1151911521,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412734,153432.00
06/27/2015 09:45,2,4.816,ACTIVE,216.45,345.66,59.959,1435412703,"274151322000076","174011321042388",28.37,39.80,0,330.33,384.73,138.3,131.6,0.535,461379.4,461379.4,5427,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412735,153433.00
06/27/2015 09:45,1,2.765,ACTIVE,216.8,342.74,60.03,1435412703,"033051125000132","174011321042388",34.56,30,0.416,300.71,448.49,95.1,90.0,0.436,24616.500000024,24635.100000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412736,153434.00
06/27/2015 09:45,1,3.173,ACTIVE,217.0,363.20,60.03,1435412703,"033051125000150","174011321042388",38.92,32,0.549,304.40,451.23,122.9,118.7,0.559,32718.500000012,32743.300000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412738,153435.00
06/27/2015 09:45,2,4.465,ACTIVE,216.00,348.36,59.965,1435412703,"201051344000890","174011321042388",28.15,35.20,0,319.81,392.85,127.4,121.0,0.592,155430.4,155430.4,4132,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412739,153436.00
06/27/2015 09:45,2,4.457,ACTIVE,216.90,351.37,59.965,1435412703,"201051344000633","174011321042388",28.13,31.80,0,318.91,394.65,126.9,120.6,0.610,145368.2,145368.2,4141,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412741,153437.00
06/27/2015 09:45,1,4.018,ACTIVE,216.6,325.88,60.03,1435412703,"040051121000185","174011321042388",25.77,32,0.455,303.87,449.44,103.0,98.2,0.471,29076.899999999,29097.299999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412742,153438.00
06/27/2015 09:45,2,4.387,ACTIVE,217.13,349.86,59.970,1435412703,"201051344000983","174011321042388",28.65,33.00,0,319.51,393.45,127.3,121.0,0.605,152573.0,152573.0,4141,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412743,153439.00
06/27/2015 09:45,2,4.367,ACTIVE,216.45,349.26,59.975,1435412703,"201051344000917","174011321042388",28.51,33.30,0,319.81,393.45,126.1,119.8,0.597,155896.8,155896.8,4140,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412744,153440.00
06/27/2015 09:45,1,4.304,ACTIVE,215.6,347.49,60.00,1435412703,"040051121000116","174011321042388",25.41,28,0.482,300.41,450.99,108.8,103.5,0.497,28928.700000024,28950.300000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412745,153441.00
06/27/2015 09:45,1,2.757,ACTIVE,216.8,327.26,60.03,1435412703,"033051125000135","174011321042388",33.86,32,0.408,303.12,449.33,92.9,88.2,0.426,24507.70000001,24526.00000001,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412746,153442.00
06/27/2015 09:45,2,4.342,ACTIVE,217.13,349.56,59.965,1435412703,"201051344000648","174011321042388",28.51,30.80,0,313.20,394.65,125.3,119.0,0.592,151797.3,151797.3,4135,0,0,0,L,1122011218,0,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412747,153443.00
06/27/2015 09:45,2,4.535,ACTIVE,216.67,350.47,59.965,1435412703,"201051344001093","174011321042388",28.41,34.30,0,319.21,395.25,130.4,124.0,0.605,154006.5,154006.5,4130,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412748,153444.00
