ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 09:45,2,4.441,ACTIVE,217.35,349.26,59.970,1435412703,"201051344000645","174011321042388",28.23,32.00,0,318.30,393.75,127.0,120.7,0.583,152255.2,152255.2,4140,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412749,153445.00
06/27/2015 09:45,2,4.529,ACTIVE,216.00,352.27,59.959,1435412703,"274151322000085","174011321042388",27.81,37.50,0,332.43,385.93,127.7,121.3,0.495,434987.8,434987.8,5425,0,0,0,L,1151911521,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412750,153446.00
06/27/2015 09:45,2,4.373,ACTIVE,217.13,350.17,59.959,1435412703,"201051344000651","174011321042388",28.59,32.60,0,318.30,395.55,126.6,120.2,0.575,151653.0,151653.0,4132,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412751,153447.00
06/27/2015 09:45,2,4.430,ACTIVE,216.67,349.86,59.965,1435412703,"201051344000867","174011321042388",28.45,32.60,0,319.51,391.64,127.7,121.3,0.588,144010.5,144010.5,4141,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412752,153448.00
06/27/2015 09:45,1,4.427,ACTIVE,215.9,337.62,60.00,1435412703,"040051121000095","174011321042388",22.68,32,0.440,299.10,448.89,99.9,94.6,0.455,29399.7,29419.4,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412753,153449.00
06/27/2015 09:45,2,4.395,ACTIVE,215.54,347.16,59.970,1435412703,"201051344001230","174011321042388",28.71,35.40,0,317.40,392.55,127.8,121.4,0.614,155161.4,155161.4,4143,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412754,153450.00
06/27/2015 09:45,2,4.348,ACTIVE,217.35,351.07,59.970,1435412703,"201051344000576","174011321042388",28.55,31.80,0,318.30,394.35,125.7,119.4,0.579,151555.0,151555.0,4143,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412755,153451.00
06/27/2015 09:45,2,4.432,ACTIVE,217.35,351.07,59.981,1435412703,"201051344000579","174011321042388",28.51,34.30,0,320.11,393.75,128.0,121.6,0.605,157844.8,157844.8,4130,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412756,153452.00
06/27/2015 09:45,2,4.404,ACTIVE,216.67,350.17,60.012,1435412703,"201051344000900","174011321042388",28.69,31.50,0,317.10,394.05,127.9,121.5,0.592,155617.6,155617.6,4136,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435412757,153453.00
06/27/2015 10:00,2,3.918,ACTIVE,215.09,347.76,59.975,1435413603,"201051344000955","174011321042388",28.09,35.00,0,318.91,388.64,111.4,105.6,0.530,157126.9,157126.9,4135,0,0,0,L,1122011218,0,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413604,153454.00
06/27/2015 10:00,1,3.890,ACTIVE,215.5,323.48,60.03,1435413603,"040051121000195","174011321042388",25.31,32,0.433,302.45,449.82,98.0,93.0,0.453,31421.6,31445.5,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413605,153455.00
06/27/2015 10:00,2,4.266,ACTIVE,215.32,358.58,59.996,1435413603,"274151322000095","174011321042388",27.71,42.80,0,329.13,382.03,119.8,113.7,0.451,455670.8,455670.8,5052,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413606,153456.00
06/27/2015 10:00,2,3.781,ACTIVE,215.54,348.06,59.991,1435413603,"201051344000868","174011321042388",28.01,33.30,0,318.00,393.15,107.3,101.6,0.495,143375.1,143375.1,4140,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413607,153457.00
06/27/2015 10:00,2,3.770,ACTIVE,216.67,349.26,59.986,1435413603,"201051344000853","174011321042388",27.87,34.80,0,318.00,397.66,106.5,100.8,0.495,149640.5,149640.5,4136,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413608,153458.00
06/27/2015 10:00,2,3.820,ACTIVE,216.22,348.66,60.002,1435413603,"201051344000582","174011321042388",27.85,34.30,0,317.70,393.45,107.8,102.1,0.504,150075.9,150075.9,4129,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413609,153459.00
06/27/2015 10:00,1,3.638,ACTIVE,215.9,323.99,60.03,1435413603,"040051121000097","174011321042388",25.01,34,0.402,302.32,451.72,90.5,86.5,0.418,29451.900000036,29475.900000036,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413610,153460.00
06/27/2015 10:00,2,3.770,ACTIVE,216.22,348.36,59.991,1435413603,"201051344000469","174011321042388",28.01,34.30,0,315.90,398.86,106.9,101.3,0.521,144878.6,144878.6,4134,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413611,153461.00
06/27/2015 10:00,2,3.756,ACTIVE,216.00,349.56,59.996,1435413603,"201051344000988","174011321042388",27.81,35.80,0,315.30,398.26,105.8,100.2,0.495,144565.9,144565.9,4132,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413612,153462.00
06/27/2015 10:00,2,3.682,ACTIVE,216.00,347.76,60.007,1435413603,"201051344001158","174011321042388",27.87,35.00,0,318.30,398.26,104.0,98.4,0.495,150732.9,150732.9,4130,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413613,153463.00
06/27/2015 10:00,2,3.656,ACTIVE,215.09,346.56,59.986,1435413603,"201051344001025","174011321042388",27.83,38.00,0,320.11,390.74,103.0,97.5,0.473,153997.4,153997.4,4127,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413614,153464.00
06/27/2015 10:00,1,2.382,ACTIVE,215.5,346.75,60.07,1435413603,"033051125000118","174011321042388",38.23,32,0.400,301.64,450.61,90.6,85.8,0.421,32723.400000012,32750.6,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413615,153465.00
06/27/2015 10:00,2,3.480,ACTIVE,215.77,347.46,59.991,1435413603,"201051344000569","174011321042388",28.13,35.00,0,319.21,397.66,99.2,93.8,0.468,157586.3,157586.3,4138,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413616,153466.00
06/27/2015 10:00,2,2.109,ACTIVE,215.09,423.50,59.996,1435413603,"274151322000094","174011321042388",38.96,44.50,0,333.63,444.24,83.4,78.5,0.318,342472.8,342472.8,5507,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413617,153467.00
06/27/2015 10:00,1,3.153,ALERT,215.7,333.45,60.03,1435413603,"040051121000068","174011321042388",22.81,32,0.314,302.79,450.41,71.5,67.6,0.337,28713.2,28735.5,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435413619,153468.00
06/27/2015 10:00,2,3.453,ACTIVE,215.77,346.86,59.996,1435413603,"201051344000458","174011321042388",28.45,35.60,0,316.80,396.15,99.6,94.2,0.482,153381.9,153381.9,4134,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413620,153469.00
06/27/2015 10:00,2,3.213,ACTIVE,214.87,352.87,59.991,1435413603,"274151322000087","174011321042388",26.34,48.80,0,326.42,376.31,85.8,80.9,0.323,412978.9,412978.9,5021,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413621,153470.00
06/27/2015 10:00,2,3.203,ACTIVE,214.64,340.85,59.981,1435413603,"274151322000052","174011321042388",27.53,44.00,0,327.62,377.52,89.2,84.2,0.340,441471.3,441471.3,5426,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413622,153471.00
06/27/2015 10:00,2,3.176,ACTIVE,214.64,346.26,59.996,1435413603,"201051344001145","174011321042388",28.41,34.30,0,319.21,388.34,91.4,86.3,0.424,158571.6,158571.6,4145,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413623,153472.00
06/27/2015 10:00,2,3.150,ACTIVE,214.41,345.66,60.002,1435413603,"201051344000685","174011321042388",28.01,33.80,0,310.79,389.24,89.4,84.3,0.442,157700.0,157700.0,4145,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413624,153473.00
06/27/2015 10:00,2,3.033,ACTIVE,214.19,353.17,59.981,1435413603,"274151322000088","174011321042388",27.31,41.30,0,326.72,379.32,83.9,79.1,0.318,422821.9,422821.9,5034,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413624,153474.00
06/27/2015 10:00,2,3.018,ACTIVE,214.87,345.66,59.991,1435413603,"201051344000438","174011321042388",28.33,33.80,0,318.91,391.04,86.5,81.6,0.402,157804.4,157804.4,4130,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413625,153475.00
06/27/2015 10:00,2,2.963,ACTIVE,214.41,344.15,59.996,1435413603,"201051344001135","174011321042388",28.09,35.40,0,319.51,393.15,84.4,79.5,0.384,149109.4,149109.4,4124,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413626,153476.00
06/27/2015 10:00,2,2.889,ACTIVE,214.41,345.06,59.991,1435413603,"201051344000417","174011321042388",27.93,37.30,0,313.50,389.54,81.8,77.0,0.384,153585.0,153585.0,4128,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413627,153477.00
06/27/2015 10:00,2,2.947,ACTIVE,213.96,343.55,59.996,1435413603,"201051344000594","174011321042388",28.17,34.50,0,316.80,388.94,84.0,79.2,0.398,153714.6,153714.6,4130,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413628,153478.00
06/27/2015 10:00,2,2.727,ACTIVE,214.19,359.48,59.991,1435413603,"274151322000083","174011321042388",27.57,42.50,0,326.42,378.72,76.1,71.5,0.557,437681.8,437681.8,5439,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413629,153479.00
06/27/2015 10:00,2,2.830,ACTIVE,214.64,346.56,59.996,1435413603,"201051344000585","174011321042388",27.75,37.50,0,319.81,392.25,79.5,74.9,0.371,152650.5,152650.5,4129,0,0,0,L,1122011218,0,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413630,153480.00
06/27/2015 10:00,2,2.688,ACTIVE,213.96,349.26,59.986,1435413603,"274151322000054","174011321042388",27.55,43.20,0,326.42,378.72,75.0,70.5,0.495,432860.6,432860.6,5023,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413631,153481.00
06/27/2015 10:00,2,2.760,ACTIVE,213.96,348.36,59.991,1435413603,"201051344001203","174011321042388",28.01,36.50,0,316.50,393.75,78.2,73.6,0.362,153865.0,153865.0,4133,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413632,153482.00
06/27/2015 10:00,2,2.609,ACTIVE,213.06,359.18,59.991,1435413603,"201051344000646","174011321042388",27.61,36.80,0,314.10,388.64,73.0,68.6,0.614,151270.9,151270.9,4127,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413633,153483.00
06/27/2015 10:00,2,1.666,ACTIVE,213.96,414.79,59.991,1435413603,"274151322000068","174011321042388",37.79,44.30,0,389.84,446.05,63.8,59.7,0.433,341516.4,341516.4,5114,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413634,153484.00
06/27/2015 10:00,2,2.668,ACTIVE,214.64,360.99,59.981,1435413603,"274151322000076","174011321042388",27.83,43.40,0,330.33,383.83,75.2,70.6,0.513,461409.7,461409.7,5428,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413635,153485.00
06/27/2015 10:00,1,1.516,ACTIVE,214.6,402.73,60.03,1435413603,"033051125000132","174011321042388",33.77,31,0.297,301.63,448.18,50.9,52.0,0.175,24635.100000024,24655.400000024,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413636,153486.00
06/27/2015 10:00,1,1.749,ACTIVE,214.3,344.04,60.03,1435413603,"033051125000150","174011321042388",37.76,33,0.296,304.74,451.85,65.7,62.3,0.319,32743.300000012,32770.400000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413637,153487.00
06/27/2015 10:00,2,2.365,ACTIVE,213.06,357.08,59.986,1435413603,"201051344000890","174011321042388",27.63,36.50,0,319.81,389.54,66.2,62.0,0.535,155458.5,155458.5,4133,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413638,153488.00
06/27/2015 10:00,2,2.170,ACTIVE,213.29,356.18,59.981,1435413603,"201051344000900","174011321042388",28.01,33.80,0,316.50,396.45,61.6,57.5,0.486,155645.5,155645.5,4137,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413639,153489.00
06/27/2015 10:00,2,2.184,ACTIVE,213.29,357.68,59.991,1435413603,"201051344000633","174011321042388",27.69,33.50,0,317.10,394.65,61.2,57.2,0.530,145396.4,145396.4,4142,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413640,153490.00
06/27/2015 10:00,1,1.933,ACTIVE,214.5,377.56,60.03,1435413603,"040051121000185","174011321042388",25.65,34,0.314,302.08,449.84,49.3,50.9,0.265,29097.299999999,29119.799999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413641,153491.00
06/27/2015 10:00,2,2.086,ACTIVE,213.29,355.28,60.002,1435413603,"201051344000983","174011321042388",27.57,35.20,0,316.80,394.95,58.2,54.2,0.491,152601.4,152601.4,4142,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413642,153492.00
06/27/2015 10:00,2,2.090,ACTIVE,212.83,355.58,59.975,1435413603,"201051344000917","174011321042388",27.81,35.60,0,320.71,394.95,58.9,54.9,0.499,155924.5,155924.5,4141,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413643,153493.00
06/27/2015 10:00,1,2.109,ACTIVE,214.0,376.63,60.03,1435413603,"040051121000116","174011321042388",24.80,29,0.336,300.48,450.13,52.0,53.4,0.324,28950.300000024,28973.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413644,153494.00
06/27/2015 10:00,1,1.245,ACTIVE,214.9,347.71,60.03,1435413603,"033051125000135","174011321042388",33.69,34,0.264,302.09,448.79,41.7,42.3,0.281,24526.00000001,24545.80000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413646,153495.00
06/27/2015 10:00,2,1.898,ACTIVE,213.06,353.77,59.975,1435413603,"201051344000648","174011321042388",28.21,33.00,0,317.10,396.75,54.3,50.5,0.446,151825.1,151825.1,4136,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413647,153496.00
06/27/2015 10:00,2,2.035,ACTIVE,212.61,353.47,59.981,1435413603,"201051344001093","174011321042388",27.63,36.30,0,318.00,393.75,57.0,53.1,0.482,154035.0,154035.0,4131,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413648,153497.00
06/27/2015 10:00,2,1.938,ACTIVE,213.06,354.07,59.986,1435413603,"201051344000645","174011321042388",27.49,34.00,0,318.30,395.85,54.0,50.2,0.464,152283.2,152283.2,4141,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413649,153498.00
06/27/2015 10:00,2,2.076,ACTIVE,213.51,359.48,59.996,1435413603,"274151322000085","174011321042388",27.17,40.20,0,327.92,381.73,57.2,53.3,0.389,435015.4,435015.4,5426,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413650,153499.00
06/27/2015 10:00,2,1.990,ACTIVE,212.61,353.17,59.981,1435413603,"201051344000651","174011321042388",27.53,34.80,0,318.00,394.65,55.5,51.7,0.455,151680.7,151680.7,4133,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413650,153500.00
06/27/2015 10:00,2,1.984,ACTIVE,213.06,352.57,59.981,1435413603,"201051344000867","174011321042388",27.57,34.30,0,319.21,394.05,55.5,51.6,0.464,144038.6,144038.6,4142,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413651,153501.00
06/27/2015 10:00,1,2.032,ACTIVE,214.1,327.24,60.03,1435413603,"040051121000095","174011321042388",22.45,33,0.258,298.39,447.57,45.4,34.6,0.333,29419.4,29440.7,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413653,153502.00
06/27/2015 10:00,2,2.027,ACTIVE,212.61,353.47,59.981,1435413603,"201051344001230","174011321042388",27.91,37.00,0,317.70,387.74,57.4,53.5,0.468,155189.2,155189.2,4144,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413653,153503.00
06/27/2015 10:00,2,1.938,ACTIVE,213.29,354.07,59.981,1435413603,"201051344000576","174011321042388",27.77,33.80,0,317.70,398.56,54.5,50.7,0.460,151582.6,151582.6,4144,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413654,153504.00
06/27/2015 10:00,2,2.049,ACTIVE,213.06,353.77,59.975,1435413603,"201051344000579","174011321042388",27.71,36.50,0,318.91,395.55,57.5,53.6,0.468,157872.9,157872.9,4131,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435413655,153505.00
06/27/2015 10:15,2,5.053,ACTIVE,216.22,351.97,59.965,1435414504,"201051344000955","174011321042388",28.01,36.00,0,316.50,395.25,143.3,136.4,0.685,157155.0,157155.0,4136,0,0,0,L,1122011218,0,122.68,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414505,153506.00
06/27/2015 10:15,1,4.889,ACTIVE,216.5,325.33,60.00,1435414504,"040051121000195","174011321042388",25.01,33,0.540,302.09,450.35,121.7,116.2,0.550,31445.5,31469.3,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414506,153507.00
06/27/2015 10:15,2,5.236,ACTIVE,215.77,347.76,59.949,1435414504,"274151322000095","174011321042388",28.17,45.50,0,330.33,385.33,149.3,142.1,0.561,455700.1,455700.1,5053,0,0,0,L,1151911521,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414507,153508.00
06/27/2015 10:15,2,5.059,ACTIVE,216.67,352.87,59.959,1435414504,"201051344000868","174011321042388",27.89,34.50,0,316.80,397.05,142.9,136.0,0.658,143403.1,143403.1,4141,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414508,153509.00
06/27/2015 10:15,2,5.012,ACTIVE,218.26,356.18,59.954,1435414504,"201051344000853","174011321042388",28.19,35.60,0,319.51,396.75,143.2,136.3,0.676,149668.6,149668.6,4137,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414509,153510.00
06/27/2015 10:15,2,4.902,ACTIVE,217.35,353.77,59.965,1435414504,"201051344000582","174011321042388",28.17,36.30,0,316.80,395.85,139.8,133.1,0.650,150103.3,150103.3,4130,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414510,153511.00
06/27/2015 10:15,1,4.863,ACTIVE,216.8,359.86,60.00,1435414504,"040051121000097","174011321042388",24.85,35,0.536,302.06,451.63,120.2,115.7,0.541,29475.900000036,29499.600000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414511,153512.00
06/27/2015 10:15,2,5.041,ACTIVE,217.80,354.67,59.954,1435414504,"201051344000469","174011321042388",28.13,34.80,0,314.70,397.96,143.6,136.6,0.685,144906.8,144906.8,4135,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414512,153513.00
06/27/2015 10:15,2,5.154,ACTIVE,217.80,356.48,59.959,1435414504,"201051344000988","174011321042388",27.37,36.50,0,318.30,399.16,142.9,136.0,0.663,144594.0,144594.0,4133,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414513,153514.00
06/27/2015 10:15,2,5.062,ALERT,218.03,354.07,59.959,1435414504,"201051344001158","174011321042388",27.69,35.80,0,296.06,398.26,141.9,135.0,0.667,150760.6,150760.6,4131,0,0,0,L,1122011218,0,123.59,125.62,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414515,153515.00
06/27/2015 10:15,2,5.074,ACTIVE,216.90,353.47,59.954,1435414504,"201051344001025","174011321042388",27.71,38.80,0,318.91,396.45,142.4,135.5,0.641,154025.4,154025.4,4128,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414516,153516.00
06/27/2015 10:15,1,3.596,ACTIVE,215.8,354.50,60.00,1435414504,"033051125000118","174011321042388",38.28,33,0.611,302.15,447.67,137.0,131.4,0.608,32750.6,32777.6,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414517,153517.00
06/27/2015 10:15,2,4.992,ACTIVE,217.58,355.58,59.954,1435414504,"201051344000569","174011321042388",28.23,36.00,0,316.80,398.26,142.8,135.9,0.667,157614.3,157614.3,4139,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414518,153518.00
06/27/2015 10:15,2,3.322,ACTIVE,216.45,417.19,59.928,1435414504,"274151322000094","174011321042388",38.45,46.00,0,336.64,445.75,129.2,122.8,0.499,342498.1,342498.1,5508,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414519,153519.00
06/27/2015 10:15,1,4.955,ACTIVE,216.7,351.05,60.00,1435414504,"040051121000068","174011321042388",22.70,33,0.495,302.68,450.23,111.9,107.1,0.509,28735.5,28757.6,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414520,153520.00
06/27/2015 10:15,2,4.980,ACTIVE,217.80,353.77,59.949,1435414504,"201051344000458","174011321042388",28.31,36.80,0,317.70,398.26,142.8,135.9,0.681,153410.0,153410.0,4135,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414521,153521.00
06/27/2015 10:15,2,4.977,ACTIVE,216.45,348.06,59.949,1435414504,"274151322000087","174011321042388",26.30,52.30,0,328.52,384.73,132.5,125.9,0.499,413005.1,413005.1,5022,0,0,0,L,1151911521,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414522,153522.00
06/27/2015 10:15,2,5.078,ACTIVE,216.00,359.18,59.965,1435414504,"274151322000052","174011321042388",27.67,46.00,0,328.82,384.43,142.3,135.4,0.530,441499.5,441499.5,5427,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414523,153523.00
06/27/2015 10:15,2,5.000,ACTIVE,216.22,353.77,59.954,1435414504,"201051344001145","174011321042388",28.01,35.20,0,318.00,394.65,141.8,135.0,0.636,158599.6,158599.6,4146,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414524,153524.00
06/27/2015 10:15,2,4.963,ALERT,216.22,353.47,59.933,1435414504,"201051344000685","174011321042388",28.27,35.00,0,298.47,396.15,142.1,135.2,0.694,157727.9,157727.9,4146,0,0,0,L,1122011218,0,123.59,124.94,0002,30,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414526,153525.00
06/27/2015 10:15,2,5.045,ACTIVE,215.77,354.67,59.922,1435414504,"274151322000088","174011321042388",27.41,43.40,0,327.62,384.73,140.0,133.2,0.513,422849.7,422849.7,5035,0,0,0,L,1151911521,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414527,153526.00
06/27/2015 10:15,2,4.973,ACTIVE,216.90,353.77,59.949,1435414504,"201051344000438","174011321042388",28.33,35.20,0,308.99,431.62,142.6,135.7,0.650,157832.6,157832.6,4131,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414528,153527.00
06/27/2015 10:15,2,4.988,ACTIVE,216.67,350.77,59.981,1435414504,"201051344001135","174011321042388",27.93,37.00,0,319.21,393.45,141.2,134.3,0.650,149137.4,149137.4,4125,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414529,153528.00
06/27/2015 10:15,2,4.994,ACTIVE,216.67,353.47,59.954,1435414504,"201051344000417","174011321042388",27.57,38.40,0,316.80,394.05,139.4,132.6,0.663,153612.7,153612.7,4129,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414530,153529.00
06/27/2015 10:15,2,5.020,ACTIVE,216.22,351.37,59.959,1435414504,"201051344000594","174011321042388",28.37,36.00,0,317.40,397.96,144.2,137.2,0.667,153743.2,153743.2,4131,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414531,153530.00
06/27/2015 10:15,2,5.004,ACTIVE,215.77,346.86,59.954,1435414504,"274151322000083","174011321042388",27.49,45.00,0,327.62,385.03,139.2,132.5,0.566,437709.6,437709.6,5440,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414532,153531.00
06/27/2015 10:15,2,4.955,ACTIVE,217.35,354.07,59.954,1435414504,"201051344000585","174011321042388",28.03,38.60,0,318.00,396.15,140.7,133.8,0.654,152678.5,152678.5,4130,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414533,153532.00
06/27/2015 10:15,2,5.039,ACTIVE,216.00,348.66,59.944,1435414504,"274151322000054","174011321042388",27.57,45.80,0,327.62,385.93,140.7,133.9,0.539,432888.7,432888.7,5024,0,0,0,L,1151911521,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414534,153533.00
06/27/2015 10:15,2,5.047,ACTIVE,217.13,352.27,59.949,1435414504,"201051344001203","174011321042388",28.19,38.20,0,316.80,395.55,144.0,137.1,0.685,153893.6,153893.6,4134,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414535,153534.00
06/27/2015 10:15,2,4.941,ACTIVE,216.00,352.27,59.970,1435414504,"201051344000646","174011321042388",28.05,38.00,0,317.10,395.25,140.4,133.6,0.663,151298.9,151298.9,4128,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414536,153535.00
06/27/2015 10:15,2,3.348,ACTIVE,217.13,410.28,59.944,1435414504,"274151322000068","174011321042388",38.35,46.00,0,336.94,448.15,130.3,123.9,0.486,341542.1,341542.1,5115,0,0,0,L,1151911521,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414536,153536.00
06/27/2015 10:15,2,5.391,ACTIVE,216.67,350.77,59.954,1435414504,"274151322000076","174011321042388",27.85,45.50,0,330.03,384.73,152.0,144.8,0.592,461440.1,461440.1,5429,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414537,153537.00
06/27/2015 10:15,1,3.101,ACTIVE,217.0,347.53,60.00,1435414504,"033051125000132","174011321042388",33.90,32,0.458,301.47,447.74,104.6,99.3,0.477,24655.400000024,24676.100000024,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414539,153538.00
06/27/2015 10:15,1,3.552,ACTIVE,216.8,328.88,60.00,1435414504,"033051125000150","174011321042388",38.46,34,0.609,304.54,451.40,135.9,131.3,0.609,32770.400000012,32797.900000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414540,153539.00
06/27/2015 10:15,2,5.055,ALERT,216.45,351.37,59.949,1435414504,"201051344000890","174011321042388",27.77,37.80,0,299.67,394.35,142.1,135.2,0.654,155486.9,155486.9,4134,0,0,0,L,1122011218,0,123.59,124.72,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414542,153540.00
06/27/2015 10:15,2,5.043,ACTIVE,217.58,354.37,59.954,1435414504,"201051344000900","174011321042388",28.17,35.00,0,318.61,399.46,143.9,137.0,0.667,155674.2,155674.2,4138,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414543,153541.00
06/27/2015 10:15,2,5.070,ACTIVE,217.13,354.07,59.938,1435414504,"201051344000633","174011321042388",27.83,35.00,0,316.50,406.07,142.9,136.0,0.676,145425.1,145425.1,4143,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414544,153542.00
06/27/2015 10:15,1,4.675,ACTIVE,216.9,335.07,60.00,1435414504,"040051121000185","174011321042388",25.15,35,0.518,301.40,450.42,117.0,112.2,0.525,29119.799999999,29142.999999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414545,153543.00
06/27/2015 10:15,2,5.041,ACTIVE,217.80,353.77,59.959,1435414504,"201051344000983","174011321042388",28.17,36.30,0,318.00,397.66,143.9,137.0,0.681,152630.2,152630.2,4143,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414546,153544.00
06/27/2015 10:15,2,4.963,ALERT,217.13,352.57,59.965,1435414504,"201051344000917","174011321042388",28.23,37.50,0,298.77,394.35,141.9,135.1,0.689,155952.8,155952.8,4142,0,0,0,L,1122011218,0,123.36,125.85,0002,32,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414548,153545.00
06/27/2015 10:15,1,4.821,ACTIVE,216.0,359.03,60.00,1435414504,"040051121000116","174011321042388",25.06,30,0.534,299.15,451.20,120.2,115.0,0.543,28973.600000024,28997.900000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414549,153546.00
06/27/2015 10:15,1,3.098,ACTIVE,216.7,356.13,60.00,1435414504,"033051125000135","174011321042388",33.26,35,0.453,301.02,448.49,102.5,98.0,0.464,24545.80000001,24566.30000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414550,153547.00
06/27/2015 10:15,2,5.010,ACTIVE,217.58,353.77,59.949,1435414504,"201051344000648","174011321042388",27.87,34.50,0,318.00,398.86,141.4,134.6,0.672,151853.5,151853.5,4137,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414551,153548.00
06/27/2015 10:15,2,5.090,ACTIVE,216.90,355.88,59.965,1435414504,"201051344001093","174011321042388",28.23,38.00,0,317.40,396.45,145.5,138.5,0.667,154064.2,154064.2,4132,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414552,153549.00
06/27/2015 10:15,2,5.023,ACTIVE,217.58,352.57,59.933,1435414504,"201051344000645","174011321042388",28.17,35.40,0,318.30,396.75,143.3,136.4,0.658,152311.9,152311.9,4142,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414553,153550.00
06/27/2015 10:15,2,5.068,ACTIVE,216.45,361.89,59.949,1435414504,"274151322000085","174011321042388",27.57,43.00,0,328.82,385.63,141.4,134.6,0.548,435043.8,435043.8,5427,0,0,0,L,1151911521,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414554,153551.00
06/27/2015 10:15,2,5.041,ACTIVE,217.35,353.77,59.949,1435414504,"201051344000651","174011321042388",27.93,36.30,0,320.11,394.95,142.6,135.7,0.654,151709.3,151709.3,4134,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414555,153552.00
06/27/2015 10:15,2,5.086,ALERT,217.13,352.27,59.965,1435414504,"201051344000867","174011321042388",27.89,35.80,0,299.67,396.45,143.7,136.8,0.654,144067.4,144067.4,4143,0,0,0,L,1122011218,0,123.59,125.17,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414557,153553.00
06/27/2015 10:15,1,4.916,ACTIVE,216.3,347.15,60.00,1435414504,"040051121000095","174011321042388",22.51,35,0.486,298.50,447.85,110.1,104.9,0.496,29440.7,29462.9,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414558,153554.00
06/27/2015 10:15,2,5.084,ALERT,216.22,352.27,59.959,1435414504,"201051344001230","174011321042388",27.87,38.40,0,299.07,394.05,143.4,136.5,0.676,155218.0,155218.0,4145,0,0,0,L,1122011218,0,123.36,124.94,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414560,153555.00
06/27/2015 10:15,2,5.018,ACTIVE,218.03,355.88,59.922,1435414504,"201051344000576","174011321042388",28.01,35.40,0,318.00,396.45,142.3,135.5,0.654,151611.3,151611.3,4145,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414560,153556.00
06/27/2015 10:15,2,5.082,ALERT,218.03,354.67,59.954,1435414504,"201051344000579","174011321042388",27.97,38.20,0,299.37,397.66,143.9,137.0,0.676,157901.9,157901.9,4132,0,0,0,L,1122011218,0,123.81,125.62,0002,32,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435414562,153557.00
06/27/2015 10:30,2,5.260,ACTIVE,217.13,354.37,59.970,1435415403,"201051344000955","174011321042388",27.95,38.20,0,333.63,388.64,148.9,141.8,0.720,157189.9,157189.9,4137,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415404,153558.00
06/27/2015 10:30,1,5.192,ACTIVE,216.3,325.25,60.03,1435415403,"040051121000195","174011321042388",24.71,35,0.565,317.77,368.52,127.7,121.7,0.572,31469.3,31498.9,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415405,153559.00
06/27/2015 10:30,2,5.523,ACTIVE,216.45,363.39,59.981,1435415403,"274151322000095","174011321042388",27.91,47.80,0,332.13,380.52,156.1,148.7,0.592,455736.7,455736.7,5054,0,0,0,L,1151911521,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415406,153560.00
06/27/2015 10:30,2,5.324,ACTIVE,217.58,356.48,59.986,1435415403,"201051344000868","174011321042388",27.55,36.50,0,332.13,388.94,148.5,141.4,0.676,143437.9,143437.9,4142,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415407,153561.00
06/27/2015 10:30,2,5.344,ACTIVE,218.93,357.38,59.986,1435415403,"201051344000853","174011321042388",27.57,37.80,0,333.03,389.54,149.3,142.2,0.703,149703.5,149703.5,4138,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415408,153562.00
06/27/2015 10:30,2,5.174,ALERT,218.03,356.18,59.970,1435415403,"201051344000582","174011321042388",27.81,38.20,0,294.56,393.45,145.8,138.8,0.681,150137.2,150137.2,4131,0,0,0,L,1122011218,0,124.27,126.07,0002,34,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415410,153563.00
06/27/2015 10:30,1,5.086,ACTIVE,217.1,364.16,60.03,1435415403,"040051121000097","174011321042388",24.81,37,0.556,317.93,368.35,125.5,120.2,0.565,29499.600000024,29529.100000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415411,153564.00
06/27/2015 10:30,2,5.328,ACTIVE,218.48,355.88,60.018,1435415403,"201051344000469","174011321042388",27.65,37.00,0,331.83,388.94,149.1,141.9,0.725,144941.8,144941.8,4136,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415412,153565.00
06/27/2015 10:30,2,5.316,ACTIVE,218.48,356.78,59.981,1435415403,"201051344000988","174011321042388",27.51,38.80,0,332.13,388.94,148.1,141.1,0.694,144628.9,144628.9,4134,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415413,153566.00
06/27/2015 10:30,2,5.295,ACTIVE,218.48,354.97,59.975,1435415403,"201051344001158","174011321042388",27.35,38.40,0,332.13,388.04,146.7,139.7,0.689,150795.2,150795.2,4133,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415414,153567.00
06/27/2015 10:30,2,5.311,ALERT,217.80,354.67,60.007,1435415403,"201051344001025","174011321042388",27.57,40.60,0,301.47,389.84,148.3,141.3,0.658,154060.0,154060.0,4129,0,0,0,L,1122011218,0,123.81,125.85,0002,36,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415416,153568.00
06/27/2015 10:30,1,3.746,ACTIVE,216.8,325.13,60.03,1435415403,"033051125000118","174011321042388",38.23,35,0.632,313.75,374.23,142.5,136.3,0.635,32777.6,32811.1,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415417,153569.00
06/27/2015 10:30,2,5.240,ACTIVE,218.26,355.58,59.981,1435415403,"201051344000569","174011321042388",27.77,38.40,0,332.13,388.64,147.3,140.2,0.685,157649.0,157649.0,4140,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415418,153570.00
06/27/2015 10:30,2,3.510,ACTIVE,216.45,411.18,59.965,1435415403,"274151322000094","174011321042388",37.93,49.00,0,379.62,440.64,134.7,128.1,0.530,342529.8,342529.8,5509,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415419,153571.00
06/27/2015 10:30,1,5.196,ACTIVE,216.9,326.76,60.03,1435415403,"040051121000068","174011321042388",22.38,34,0.513,317.70,365.14,115.7,110.8,0.520,28757.6,28784.8,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415420,153572.00
06/27/2015 10:30,2,5.189,ACTIVE,218.26,354.97,59.975,1435415403,"201051344000458","174011321042388",28.09,38.20,0,333.03,388.34,147.6,140.6,0.712,153444.8,153444.8,4136,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415421,153573.00
06/27/2015 10:30,2,5.227,ACTIVE,216.67,345.06,59.970,1435415403,"274151322000087","174011321042388",25.82,57.30,0,332.43,376.01,136.7,130.0,0.513,413037.3,413037.3,5023,0,0,0,L,1151911521,0,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415422,153574.00
06/27/2015 10:30,2,5.326,ACTIVE,216.45,349.26,59.981,1435415403,"274151322000052","174011321042388",27.45,49.00,0,332.43,379.02,148.0,141.0,0.583,441534.2,441534.2,5428,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415423,153575.00
06/27/2015 10:30,2,5.193,ALERT,217.13,354.07,59.970,1435415403,"201051344001145","174011321042388",27.91,36.30,0,301.47,411.78,146.9,139.8,0.689,158634.1,158634.1,4147,0,0,0,L,1122011218,0,123.59,125.40,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415425,153576.00
06/27/2015 10:30,2,5.201,ACTIVE,216.67,354.37,59.965,1435415403,"201051344000685","174011321042388",27.87,37.00,0,333.33,388.94,147.0,139.9,0.720,157762.6,157762.6,4148,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415426,153577.00
06/27/2015 10:30,2,5.293,ACTIVE,216.90,348.36,59.970,1435415403,"274151322000088","174011321042388",27.21,45.50,0,332.13,378.72,145.8,138.8,0.548,422883.8,422883.8,5036,0,0,0,L,1151911521,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415426,153578.00
06/27/2015 10:30,2,5.312,ACTIVE,217.58,355.28,59.970,1435415403,"201051344000438","174011321042388",27.39,36.80,0,332.73,389.54,147.4,140.4,0.694,157867.4,157867.4,4132,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415427,153579.00
06/27/2015 10:30,2,5.215,ACTIVE,217.35,354.67,59.965,1435415403,"201051344001135","174011321042388",27.79,38.80,0,329.73,389.24,146.8,139.8,0.672,149171.8,149171.8,4126,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415428,153580.00
06/27/2015 10:30,2,5.141,ACTIVE,217.13,354.37,59.975,1435415403,"201051344000417","174011321042388",27.75,40.80,0,330.93,388.04,144.6,137.6,0.694,153646.6,153646.6,4130,0,0,0,L,1122011218,0,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415429,153581.00
06/27/2015 10:30,2,5.297,ACTIVE,216.90,353.47,59.975,1435415403,"201051344000594","174011321042388",27.79,38.60,0,332.13,389.84,149.2,142.1,0.698,153778.3,153778.3,4132,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415430,153582.00
06/27/2015 10:30,2,5.223,ACTIVE,216.00,367.60,59.975,1435415403,"274151322000083","174011321042388",27.57,48.00,0,332.43,378.42,145.8,138.8,0.583,437743.7,437743.7,5441,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415431,153583.00
06/27/2015 10:30,2,5.273,ACTIVE,217.80,354.37,59.954,1435415403,"201051344000585","174011321042388",27.57,40.40,0,317.10,421.40,147.3,140.2,0.681,152712.9,152712.9,4131,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415432,153584.00
06/27/2015 10:30,2,5.342,ACTIVE,216.22,368.20,59.975,1435415403,"274151322000054","174011321042388",27.17,48.30,0,331.83,379.32,147.0,140.0,0.575,432923.0,432923.0,5025,0,0,0,L,1151911521,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415433,153585.00
06/27/2015 10:30,2,5.350,ACTIVE,217.80,354.97,59.986,1435415403,"201051344001203","174011321042388",27.89,39.50,0,332.43,390.44,151.1,143.9,0.716,153928.9,153928.9,4135,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415434,153586.00
06/27/2015 10:30,2,5.244,ACTIVE,216.67,352.27,59.975,1435415403,"201051344000646","174011321042388",27.57,40.00,0,333.03,388.94,146.4,139.4,0.694,151333.2,151333.2,4129,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415435,153587.00
06/27/2015 10:30,2,3.541,ACTIVE,217.13,414.79,59.975,1435415403,"274151322000068","174011321042388",37.89,48.00,0,386.83,441.54,136.7,130.0,0.517,341573.8,341573.8,5116,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415436,153588.00
