ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 10:30,2,5.664,ACTIVE,217.13,365.19,59.970,1435415403,"274151322000076","174011321042388",27.73,47.80,0,331.83,381.12,159.1,151.7,0.610,461477.3,461477.3,5430,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415437,153589.00
06/27/2015 10:30,1,3.278,ACTIVE,216.7,344.10,60.00,1435415403,"033051125000132","174011321042388",33.71,33,0.480,318.83,363.00,109.9,103.7,0.496,24676.100000024,24701.600000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415438,153590.00
06/27/2015 10:30,1,3.766,ACTIVE,217.4,324.64,60.03,1435415403,"033051125000150","174011321042388",38.05,36,0.638,315.44,373.24,142.6,137.8,0.639,32797.900000012,32831.500000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415440,153591.00
06/27/2015 10:30,2,5.318,ACTIVE,216.67,354.07,59.981,1435415403,"201051344000890","174011321042388",27.49,40.00,0,309.29,434.02,148.1,141.0,0.685,155521.6,155521.6,4136,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415440,153592.00
06/27/2015 10:30,2,5.305,ACTIVE,218.03,354.97,59.965,1435415403,"201051344000900","174011321042388",27.97,37.00,0,331.23,389.24,150.2,143.0,0.703,155709.3,155709.3,4139,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415441,153593.00
06/27/2015 10:30,2,5.322,ACTIVE,217.80,356.18,59.975,1435415403,"201051344000633","174011321042388",27.49,37.50,0,331.83,388.94,148.3,141.2,0.703,145459.9,145459.9,4144,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415442,153594.00
06/27/2015 10:30,1,5.016,ACTIVE,217.3,339.49,60.00,1435415403,"040051121000185","174011321042388",24.66,37,0.545,317.53,367.07,123.0,118.0,0.550,29142.999999999,29171.799999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415444,153595.00
06/27/2015 10:30,2,5.268,ACTIVE,218.26,355.58,59.933,1435415403,"201051344000983","174011321042388",28.03,38.40,0,331.83,389.24,149.4,142.3,0.698,152665.2,152665.2,4144,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415444,153596.00
06/27/2015 10:30,2,5.244,ACTIVE,217.58,354.67,59.970,1435415403,"201051344000917","174011321042388",27.81,39.00,0,331.83,388.34,147.6,140.5,0.707,155987.4,155987.4,4144,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415445,153597.00
06/27/2015 10:30,1,5.049,ACTIVE,216.7,348.19,60.00,1435415403,"040051121000116","174011321042388",24.85,32,0.554,316.29,368.30,124.8,119.1,0.561,28997.900000024,29027.200000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415447,153598.00
06/27/2015 10:30,1,3.239,ACTIVE,217.4,355.91,60.03,1435415403,"033051125000135","174011321042388",32.99,37,0.469,318.52,363.41,106.3,101.6,0.482,24566.30000001,24591.20000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415448,153599.00
06/27/2015 10:30,2,5.195,ACTIVE,218.26,353.47,59.959,1435415403,"201051344000648","174011321042388",27.79,35.80,0,332.73,388.64,146.2,139.2,0.676,151887.8,151887.8,4138,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415449,153600.00
06/27/2015 10:30,2,5.295,ACTIVE,217.80,352.87,59.965,1435415403,"201051344001093","174011321042388",28.11,39.50,0,331.83,389.54,150.8,143.6,0.689,154099.6,154099.6,4133,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415450,153601.00
06/27/2015 10:30,2,5.279,ACTIVE,218.26,355.58,59.959,1435415403,"201051344000645","174011321042388",27.61,37.80,0,333.33,388.04,147.7,140.7,0.672,152346.7,152346.7,4143,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415450,153602.00
06/27/2015 10:30,2,5.303,ACTIVE,216.90,364.89,59.986,1435415403,"274151322000085","174011321042388",27.33,45.30,0,312.29,397.96,146.9,139.8,0.557,435078.2,435078.2,5428,0,0,0,L,1151911521,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415451,153603.00
06/27/2015 10:30,2,5.172,ACTIVE,218.03,355.88,59.975,1435415403,"201051344000651","174011321042388",28.01,38.20,0,322.51,406.07,146.7,139.6,0.667,151743.9,151743.9,4135,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415452,153604.00
06/27/2015 10:30,2,5.326,ACTIVE,217.58,352.87,59.938,1435415403,"201051344000867","174011321042388",27.29,38.00,0,333.63,388.64,147.2,140.2,0.672,144102.2,144102.2,4145,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415453,153605.00
06/27/2015 10:30,1,5.147,ALERT,217.3,362.09,60.00,1435415403,"040051121000095","174011321042388",22.08,36,0.498,318.19,364.87,113.1,107.8,0.510,29462.9,29489.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435415455,153606.00
06/27/2015 10:30,2,5.262,ACTIVE,216.90,352.87,59.965,1435415403,"201051344001230","174011321042388",27.63,40.40,0,312.59,399.16,147.2,140.1,0.698,155252.8,155252.8,4147,0,0,0,L,1122011218,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415456,153607.00
06/27/2015 10:30,2,5.199,ACTIVE,218.71,356.18,59.965,1435415403,"201051344000576","174011321042388",27.61,37.00,0,332.43,388.94,145.3,138.3,0.672,151645.7,151645.7,4146,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415457,153608.00
06/27/2015 10:30,2,5.248,ACTIVE,218.48,355.58,59.965,1435415403,"201051344000579","174011321042388",27.65,39.80,0,320.11,400.36,147.1,140.1,0.694,157936.8,157936.8,4134,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435415458,153609.00
06/27/2015 10:45,2,5.465,ACTIVE,217.35,354.67,59.965,1435416303,"201051344000955","174011321042388",27.51,38.60,0,332.43,391.04,152.3,145.1,0.720,157225.6,157225.6,4138,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416304,153610.00
06/27/2015 10:45,1,5.337,ACTIVE,217.2,364.29,60.03,1435416303,"040051121000195","174011321042388",24.58,36,0.576,318.41,370.54,130.5,124.4,0.581,31498.9,31531.099999976,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416305,153611.00
06/27/2015 10:45,2,5.686,ACTIVE,217.13,365.19,59.975,1435416303,"274151322000095","174011321042388",27.63,50.40,0,331.53,381.73,159.1,151.6,0.605,455774.0,455774.0,5055,0,0,0,L,1151911521,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416306,153612.00
06/27/2015 10:45,2,5.400,ACTIVE,218.26,356.18,59.975,1435416303,"201051344000868","174011321042388",27.67,37.80,0,332.43,390.44,151.4,144.2,0.689,143473.5,143473.5,4143,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416308,153613.00
06/27/2015 10:45,2,5.375,ACTIVE,219.61,357.68,59.975,1435416303,"201051344000853","174011321042388",27.93,38.40,0,333.63,391.94,152.1,144.9,0.712,149739.3,149739.3,4139,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416309,153614.00
06/27/2015 10:45,2,5.311,ACTIVE,218.71,356.18,59.981,1435416303,"201051344000582","174011321042388",27.57,39.50,0,331.83,390.74,148.3,141.2,0.689,150172.1,150172.1,4133,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416310,153615.00
06/27/2015 10:45,1,5.221,ACTIVE,217.7,354.31,60.03,1435416303,"040051121000097","174011321042388",24.62,38,0.566,318.82,370.71,127.9,122.3,0.572,29529.100000024,29559.100000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416311,153616.00
06/27/2015 10:45,2,5.416,ACTIVE,219.61,358.28,59.981,1435416303,"201051344000469","174011321042388",27.75,37.80,0,314.10,406.37,152.2,145.0,0.734,144977.6,144977.6,4137,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416312,153617.00
06/27/2015 10:45,2,5.447,ALERT,219.39,357.38,59.954,1435416303,"201051344000988","174011321042388",27.45,39.50,0,301.47,392.25,151.4,144.2,0.707,144664.4,144664.4,4135,0,0,0,L,1122011218,0,124.49,126.75,0002,35,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416314,153618.00
06/27/2015 10:45,2,5.504,ACTIVE,219.16,356.48,59.970,1435416303,"201051344001158","174011321042388",26.96,39.30,0,318.91,413.29,150.2,143.1,0.707,150830.5,150830.5,4134,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416315,153619.00
06/27/2015 10:45,2,5.414,ACTIVE,218.48,355.58,59.965,1435416303,"201051344001025","174011321042388",27.67,42.50,0,332.73,390.74,151.8,144.6,0.676,154095.6,154095.6,4131,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416316,153620.00
06/27/2015 10:45,1,3.843,ACTIVE,217.4,343.46,60.00,1435416303,"033051125000118","174011321042388",38.30,36,0.648,314.70,376.82,146.5,139.9,0.649,32811.1,32845.400000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416317,153621.00
06/27/2015 10:45,2,5.398,ACTIVE,219.16,356.78,60.007,1435416303,"201051344000569","174011321042388",27.73,38.80,0,332.43,391.04,151.6,144.4,0.703,157684.6,157684.6,4141,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416318,153622.00
06/27/2015 10:45,2,3.680,ACTIVE,217.35,405.17,59.970,1435416303,"274151322000094","174011321042388",36.96,50.80,0,375.71,437.93,137.8,131.1,0.539,342562.1,342562.1,5510,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416319,153623.00
06/27/2015 10:45,1,5.364,ACTIVE,217.9,351.42,60.03,1435416303,"040051121000068","174011321042388",22.34,36,0.526,318.92,367.51,119.2,114.1,0.538,28784.8,28812.7,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416320,153624.00
06/27/2015 10:45,2,5.447,ACTIVE,218.93,355.58,59.970,1435416303,"201051344000458","174011321042388",27.67,39.30,0,332.73,391.04,152.7,145.5,0.729,153480.5,153480.5,4137,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416321,153625.00
06/27/2015 10:45,2,5.371,ACTIVE,217.58,354.97,59.970,1435416303,"274151322000087","174011321042388",25.66,61.00,0,332.43,377.22,139.7,132.9,0.521,413070.0,413070.0,5024,0,0,0,L,1151911521,0,124.94,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416322,153626.00
06/27/2015 10:45,2,5.510,ACTIVE,217.80,349.56,59.959,1435416303,"274151322000052","174011321042388",27.15,50.60,0,332.43,379.92,151.6,144.4,0.597,441569.7,441569.7,5429,0,0,0,L,1151911521,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416323,153627.00
06/27/2015 10:45,2,5.428,ACTIVE,217.80,355.58,59.975,1435416303,"201051344001145","174011321042388",27.69,38.20,0,331.83,390.44,152.2,145.0,0.698,158669.6,158669.6,4149,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416324,153628.00
06/27/2015 10:45,2,5.381,ACTIVE,217.58,356.18,59.959,1435416303,"201051344000685","174011321042388",27.87,37.50,0,332.43,391.04,151.8,144.6,0.738,157798.0,157798.0,4149,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416325,153629.00
06/27/2015 10:45,2,5.426,ACTIVE,216.67,351.07,59.959,1435416303,"274151322000088","174011321042388",27.10,47.50,0,331.23,379.32,148.7,141.6,0.561,422918.6,422918.6,5037,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416326,153630.00
06/27/2015 10:45,2,5.373,ACTIVE,218.26,355.58,59.991,1435416303,"201051344000438","174011321042388",27.85,37.80,0,332.43,391.04,151.7,144.4,0.707,157902.9,157902.9,4133,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416326,153631.00
06/27/2015 10:45,2,5.332,ACTIVE,218.03,352.87,59.965,1435416303,"201051344001135","174011321042388",27.77,39.80,0,332.73,391.04,149.9,142.8,0.681,149207.1,149207.1,4127,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416327,153632.00
06/27/2015 10:45,2,5.314,ACTIVE,217.58,354.37,59.959,1435416303,"201051344000417","174011321042388",27.51,41.30,0,332.13,389.84,148.0,140.9,0.698,153681.4,153681.4,4131,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416328,153633.00
06/27/2015 10:45,2,5.398,ALERT,217.35,355.58,59.970,1435416303,"201051344000594","174011321042388",27.93,40.00,0,301.77,395.55,152.7,145.4,0.712,153814.2,153814.2,4133,0,0,0,L,1122011218,0,123.81,125.85,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416330,153634.00
06/27/2015 10:45,2,5.316,ACTIVE,216.90,366.10,59.959,1435416303,"274151322000083","174011321042388",27.47,50.20,0,332.43,379.62,148.0,140.9,0.583,437778.6,437778.6,5442,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416331,153635.00
06/27/2015 10:45,2,5.309,ACTIVE,218.48,355.58,59.981,1435416303,"201051344000585","174011321042388",27.81,41.00,0,332.43,390.14,149.5,142.3,0.689,152748.2,152748.2,4132,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416332,153636.00
06/27/2015 10:45,2,5.365,ACTIVE,217.13,350.77,59.970,1435416303,"274151322000054","174011321042388",27.29,50.60,0,332.13,380.52,148.4,141.3,0.570,432958.2,432958.2,5026,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416333,153637.00
06/27/2015 10:45,2,5.461,ACTIVE,218.03,354.07,59.975,1435416303,"201051344001203","174011321042388",27.49,40.80,0,331.53,391.34,152.1,144.8,0.716,153964.9,153964.9,4136,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416334,153638.00
06/27/2015 10:45,2,5.213,ACTIVE,217.13,352.87,59.975,1435416303,"201051344000646","174011321042388",28.11,40.80,0,332.43,391.04,148.5,141.4,0.694,151368.4,151368.4,4130,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416335,153639.00
06/27/2015 10:45,2,3.523,ACTIVE,217.80,424.41,59.975,1435416303,"274151322000068","174011321042388",38.11,49.30,0,382.93,442.74,137.4,130.7,0.521,341606.1,341606.1,5117,0,0,0,L,1151911521,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416336,153640.00
06/27/2015 10:45,2,5.715,ACTIVE,217.80,359.48,59.954,1435416303,"274151322000076","174011321042388",27.61,49.80,0,332.73,382.33,159.8,152.3,0.614,461515.3,461515.3,5431,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416337,153641.00
06/27/2015 10:45,1,3.311,ACTIVE,217.4,330.24,60.00,1435416303,"033051125000132","174011321042388",33.56,34,0.484,319.43,365.26,110.6,104.9,0.496,24701.600000024,24727.500000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416338,153642.00
06/27/2015 10:45,1,3.806,ACTIVE,216.9,370.82,60.00,1435416303,"033051125000150","174011321042388",37.86,37,0.638,316.31,375.93,143.4,137.7,0.643,32831.500000012,32865.800000012,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416339,153643.00
06/27/2015 10:45,2,5.316,ACTIVE,217.35,353.77,59.928,1435416303,"201051344000890","174011321042388",27.83,40.40,0,333.33,391.64,149.8,142.7,0.689,155557.2,155557.2,4137,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416340,153644.00
06/27/2015 10:45,2,5.348,ACTIVE,218.71,355.28,59.970,1435416303,"201051344000900","174011321042388",28.11,38.00,0,332.43,390.74,152.2,145.0,0.698,155745.2,155745.2,4140,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416341,153645.00
06/27/2015 10:45,2,5.412,ACTIVE,218.26,356.48,59.965,1435416303,"201051344000633","174011321042388",27.59,38.20,0,329.13,412.98,151.3,144.1,0.729,145495.5,145495.5,4145,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416342,153646.00
06/27/2015 10:45,1,5.094,ACTIVE,217.8,354.42,60.00,1435416303,"040051121000185","174011321042388",24.72,38,0.553,319.07,370.26,125.3,120.1,0.562,29171.799999999,29201.499999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416343,153647.00
06/27/2015 10:45,2,5.391,ACTIVE,219.16,355.58,59.965,1435416303,"201051344000983","174011321042388",27.89,39.00,0,331.53,391.34,152.2,145.0,0.716,152701.1,152701.1,4145,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416344,153648.00
06/27/2015 10:45,2,5.367,ACTIVE,218.03,352.87,59.959,1435416303,"201051344000917","174011321042388",27.57,40.40,0,331.23,389.54,149.8,142.6,0.716,156022.8,156022.8,4145,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416345,153649.00
06/27/2015 10:45,1,5.145,ACTIVE,216.7,350.86,60.03,1435416303,"040051121000116","174011321042388",24.79,32,0.562,316.91,369.80,126.9,121.1,0.565,29027.200000024,29057.200000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416346,153650.00
06/27/2015 10:45,1,3.269,ACTIVE,217.9,357.58,60.00,1435416303,"033051125000135","174011321042388",33.18,38,0.475,319.47,365.71,107.9,103.0,0.487,24591.20000001,24616.70000001,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416347,153651.00
06/27/2015 10:45,2,5.275,ACTIVE,218.71,355.58,59.970,1435416303,"201051344000648","174011321042388",28.11,37.00,0,332.73,391.64,150.2,143.0,0.703,151923.1,151923.1,4139,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416348,153652.00
06/27/2015 10:45,2,5.477,ACTIVE,218.26,354.37,59.959,1435416303,"201051344001093","174011321042388",27.57,41.00,0,321.91,398.56,152.9,145.6,0.712,154135.7,154135.7,4134,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416349,153653.00
06/27/2015 10:45,2,5.479,ACTIVE,218.93,354.97,59.954,1435416303,"201051344000645","174011321042388",27.43,38.60,0,333.03,390.14,152.1,144.9,0.694,152382.3,152382.3,4144,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416350,153654.00
06/27/2015 10:45,2,5.385,ACTIVE,217.35,354.37,59.944,1435416303,"274151322000085","174011321042388",27.37,47.80,0,332.73,379.62,149.2,142.1,0.579,435113.3,435113.3,5429,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416351,153655.00
06/27/2015 10:45,2,5.506,ACTIVE,218.71,354.97,59.959,1435416303,"201051344000651","174011321042388",27.12,39.80,0,332.43,389.84,151.3,144.1,0.681,151779.3,151779.3,4136,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416352,153656.00
06/27/2015 10:45,2,5.465,ACTIVE,218.03,352.57,59.954,1435416303,"201051344000867","174011321042388",27.71,39.00,0,332.43,390.44,153.4,146.2,0.694,144138.0,144138.0,4146,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416353,153657.00
06/27/2015 10:45,1,5.343,ACTIVE,217.6,338.56,60.00,1435416303,"040051121000095","174011321042388",22.01,37,0.516,316.15,367.00,117.0,111.6,0.523,29489.5,29516.8,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416354,153658.00
06/27/2015 10:45,2,5.516,ACTIVE,217.13,353.47,59.959,1435416303,"201051344001230","174011321042388",27.47,41.30,0,332.43,391.04,153.4,146.2,0.729,155288.4,155288.4,4148,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416355,153659.00
06/27/2015 10:45,2,5.424,ACTIVE,218.71,356.18,59.954,1435416303,"201051344000576","174011321042388",27.87,38.40,0,332.73,391.64,153.2,145.9,0.698,151681.0,151681.0,4147,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416356,153660.00
06/27/2015 10:45,2,5.502,ALERT,218.93,355.88,59.965,1435416303,"201051344000579","174011321042388",27.77,41.00,0,295.76,413.89,154.8,147.5,0.725,157972.4,157972.4,4135,0,0,0,L,1122011218,0,124.27,126.30,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435416358,153661.00
06/27/2015 11:00,2,5.535,ACTIVE,217.35,356.78,59.949,1435417204,"201051344000955","174011321042388",27.43,40.20,0,331.83,393.75,153.8,146.5,0.738,157264.0,157264.0,4139,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417205,153662.00
06/27/2015 11:00,1,5.373,ACTIVE,217.3,367.17,60.00,1435417204,"040051121000195","174011321042388",24.58,37,0.580,315.88,373.74,131.4,125.5,0.584,31531.099999976,31564.000000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417206,153663.00
06/27/2015 11:00,2,5.793,ACTIVE,217.13,354.67,59.949,1435417204,"274151322000095","174011321042388",27.39,52.50,0,331.23,384.43,160.8,153.2,0.601,455814.2,455814.2,5056,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417207,153664.00
06/27/2015 11:00,2,5.613,ACTIVE,218.26,355.88,59.954,1435417204,"201051344000868","174011321042388",27.17,39.30,0,332.13,393.45,154.6,147.2,0.712,143511.9,143511.9,4144,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417208,153665.00
06/27/2015 11:00,2,5.564,ACTIVE,219.84,357.98,59.949,1435417204,"201051344000853","174011321042388",27.73,39.50,0,331.83,398.86,156.3,148.9,0.734,149778.0,149778.0,4140,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417209,153666.00
06/27/2015 11:00,2,5.500,ACTIVE,218.93,357.08,59.954,1435417204,"201051344000582","174011321042388",27.21,40.40,0,332.13,394.05,151.5,144.3,0.703,150209.7,150209.7,4134,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417210,153667.00
06/27/2015 11:00,1,5.332,ACTIVE,217.5,326.12,60.00,1435417204,"040051121000097","174011321042388",24.41,39,0.572,315.60,373.88,129.5,123.7,0.578,29559.100000024,29591.5,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417211,153668.00
06/27/2015 11:00,2,5.605,ACTIVE,219.39,357.68,59.954,1435417204,"201051344000469","174011321042388",27.57,38.60,0,332.43,399.16,156.5,149.1,0.751,145016.2,145016.2,4138,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417212,153669.00
06/27/2015 11:00,2,5.588,ACTIVE,219.39,358.28,59.949,1435417204,"201051344000988","174011321042388",27.49,40.80,0,331.83,398.86,155.5,148.1,0.729,144702.8,144702.8,4137,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417213,153670.00
06/27/2015 11:00,2,5.578,ACTIVE,219.39,356.48,59.954,1435417204,"201051344001158","174011321042388",27.41,40.00,0,332.73,397.66,154.7,147.4,0.729,150868.7,150868.7,4135,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417214,153671.00
06/27/2015 11:00,2,5.627,ACTIVE,218.48,355.28,59.954,1435417204,"201051344001025","174011321042388",27.29,43.40,0,332.73,394.05,155.5,148.1,0.698,154134.0,154134.0,4132,0,0,0,L,1122011218,0,123.81,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417215,153672.00
06/27/2015 11:00,1,3.967,ACTIVE,217.5,369.40,60.03,1435417204,"033051125000118","174011321042388",37.76,37,0.658,312.45,379.68,149.0,142.7,0.659,32845.400000012,32882.299999988,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417216,153673.00
06/27/2015 11:00,2,5.596,ALERT,219.16,358.28,59.954,1435417204,"201051344000569","174011321042388",27.57,40.20,0,305.08,397.35,156.2,148.8,0.725,157722.8,157722.8,4142,0,0,0,L,1122011218,0,124.04,126.98,0002,36,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417218,153674.00
06/27/2015 11:00,2,3.781,ACTIVE,217.35,414.49,59.959,1435417204,"274151322000094","174011321042388",37.13,52.30,0,380.22,440.04,141.3,134.4,0.539,342596.9,342596.9,5511,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417219,153675.00
06/27/2015 11:00,1,5.499,ACTIVE,218.3,359.77,60.00,1435417204,"040051121000068","174011321042388",22.13,37,0.534,304.32,374.22,121.1,116.1,0.542,28812.7,28842.6,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417220,153676.00
06/27/2015 11:00,2,5.586,ACTIVE,219.39,356.78,59.970,1435417204,"201051344000458","174011321042388",27.61,40.20,0,333.33,397.96,156.2,148.8,0.747,153519.0,153519.0,4138,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417221,153677.00
06/27/2015 11:00,2,5.551,ACTIVE,217.58,348.06,59.954,1435417204,"274151322000087","174011321042388",25.27,65.30,0,332.13,379.32,141.8,135.0,0.530,413105.0,413105.0,5025,0,0,0,L,1151911521,0,125.17,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417222,153678.00
06/27/2015 11:00,2,5.631,ACTIVE,217.58,367.60,59.970,1435417204,"274151322000052","174011321042388",27.08,52.50,0,331.83,382.33,154.3,147.0,0.588,441607.7,441607.7,5430,0,0,0,L,1151911521,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417223,153679.00
06/27/2015 11:00,2,5.570,ACTIVE,217.80,355.58,59.965,1435417204,"201051344001145","174011321042388",27.59,38.80,0,331.23,393.45,155.6,148.3,0.712,158707.9,158707.9,4150,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417224,153680.00
06/27/2015 11:00,2,5.547,ACTIVE,217.80,356.18,59.959,1435417204,"201051344000685","174011321042388",27.67,38.80,0,332.13,393.75,155.3,148.0,0.756,157836.3,157836.3,4150,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417225,153681.00
06/27/2015 11:00,2,5.611,ACTIVE,217.13,360.69,59.965,1435417204,"274151322000088","174011321042388",26.78,50.00,0,332.13,382.33,152.2,144.9,0.575,422956.1,422956.1,5038,0,0,0,L,1151911521,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417226,153682.00
06/27/2015 11:00,2,5.547,ACTIVE,218.48,357.68,59.959,1435417204,"201051344000438","174011321042388",27.71,39.00,0,332.13,394.05,155.6,148.3,0.725,157941.1,157941.1,4134,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417227,153683.00
06/27/2015 11:00,2,5.559,ACTIVE,218.48,356.48,59.959,1435417204,"201051344001135","174011321042388",27.55,40.80,0,331.83,392.85,154.9,147.6,0.707,149245.1,149245.1,4128,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417228,153684.00
06/27/2015 11:00,2,5.549,ACTIVE,218.26,356.18,59.970,1435417204,"201051344000417","174011321042388",27.23,43.00,0,332.13,392.85,153.0,145.8,0.725,153718.9,153718.9,4132,0,0,0,L,1122011218,0,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417228,153685.00
06/27/2015 11:00,2,5.668,ACTIVE,217.80,356.78,59.938,1435417204,"201051344000594","174011321042388",27.73,41.00,0,331.53,394.95,159.1,151.7,0.738,153853.0,153853.0,4135,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417229,153686.00
06/27/2015 11:00,2,5.602,ACTIVE,217.35,367.00,59.959,1435417204,"274151322000083","174011321042388",27.08,52.00,0,331.83,381.42,153.6,146.3,0.605,437816.2,437816.2,5443,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417230,153687.00
06/27/2015 11:00,2,5.676,ACTIVE,218.93,358.88,59.975,1435417204,"201051344000585","174011321042388",27.27,41.80,0,332.73,393.15,156.9,149.5,0.716,152786.3,152786.3,4133,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417231,153688.00
06/27/2015 11:00,2,5.656,ACTIVE,217.58,369.40,59.970,1435417204,"274151322000054","174011321042388",26.98,52.30,0,331.23,382.93,154.5,147.2,0.588,432995.9,432995.9,5027,0,0,0,L,1151911521,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417232,153689.00
06/27/2015 11:00,2,5.779,ACTIVE,218.71,356.48,59.975,1435417204,"201051344001203","174011321042388",27.35,42.00,0,332.13,394.95,160.1,152.6,0.760,154003.8,154003.8,4137,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417233,153690.00
06/27/2015 11:00,2,5.580,ACTIVE,217.58,356.18,59.965,1435417204,"201051344000646","174011321042388",27.69,42.00,0,331.53,394.35,156.5,149.1,0.729,151406.3,151406.3,4131,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417234,153691.00
06/27/2015 11:00,2,3.760,ACTIVE,218.26,405.77,59.970,1435417204,"274151322000068","174011321042388",37.53,51.30,0,381.12,439.13,144.9,138.0,0.548,341641.0,341641.0,5118,0,0,0,L,1151911521,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417235,153692.00
06/27/2015 11:00,2,6.027,ACTIVE,218.26,370.60,59.959,1435417204,"274151322000076","174011321042388",27.57,52.00,0,332.43,388.64,168.3,160.5,0.645,461556.1,461556.1,5432,0,0,0,L,1151911521,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417236,153693.00
06/27/2015 11:00,1,3.523,ACTIVE,218.2,360.77,60.03,1435417204,"033051125000132","174011321042388",33.28,35,0.510,305.54,373.42,116.7,110.5,0.522,24727.500000024,24755.600000024,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417237,153694.00
06/27/2015 11:00,1,4.053,ACTIVE,217.9,333.18,60.03,1435417204,"033051125000150","174011321042388",37.69,38,0.677,313.03,380.21,152.0,146.7,0.676,32865.800000012,32902.800000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417239,153695.00
06/27/2015 11:00,2,5.734,ACTIVE,217.80,353.77,59.954,1435417204,"201051344000890","174011321042388",27.35,42.00,0,331.83,394.05,158.8,151.3,0.729,155595.4,155595.4,4138,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417239,153696.00
06/27/2015 11:00,2,5.734,ACTIVE,219.16,357.98,59.970,1435417204,"201051344000900","174011321042388",27.81,38.60,0,332.13,397.05,161.7,154.1,0.738,155784.1,155784.1,4141,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417240,153697.00
06/27/2015 11:00,2,5.773,ACTIVE,218.71,359.18,59.970,1435417204,"201051344000633","174011321042388",27.37,39.00,0,331.83,394.65,160.1,152.6,0.756,145534.1,145534.1,4146,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417241,153698.00
06/27/2015 11:00,1,5.539,ACTIVE,218.0,356.34,60.03,1435417204,"040051121000185","174011321042388",24.22,39,0.589,313.54,373.62,133.5,127.9,0.594,29201.499999999,29233.599999999,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417243,153699.00
06/27/2015 11:00,2,5.721,ACTIVE,219.39,357.98,59.959,1435417204,"201051344000983","174011321042388",27.89,39.80,0,332.43,395.55,161.5,154.0,0.765,152739.9,152739.9,4146,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417243,153700.00
06/27/2015 11:00,2,5.719,ACTIVE,218.93,357.08,59.965,1435417204,"201051344000917","174011321042388",27.53,41.50,0,331.53,393.45,159.4,152.0,0.756,156061.1,156061.1,4146,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417244,153701.00
06/27/2015 11:00,1,5.462,ACTIVE,217.3,367.39,60.03,1435417204,"040051121000116","174011321042388",24.74,32,0.596,313.90,373.09,134.4,128.7,0.598,29057.200000024,29089.400000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417246,153702.00
06/27/2015 11:00,1,3.526,ACTIVE,218.2,347.26,60.00,1435417204,"033051125000135","174011321042388",32.57,39,0.503,316.71,368.64,114.3,109.4,0.517,24616.70000001,24644.20000001,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417247,153703.00
06/27/2015 11:00,2,5.664,ACTIVE,219.16,358.58,59.970,1435417204,"201051344000648","174011321042388",27.71,37.80,0,333.33,398.56,159.0,151.5,0.742,151961.2,151961.2,4140,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417248,153704.00
06/27/2015 11:00,2,5.783,ACTIVE,218.71,358.28,59.954,1435417204,"201051344001093","174011321042388",27.63,41.50,0,332.13,395.85,161.8,154.2,0.734,154174.6,154174.6,4135,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417249,153705.00
06/27/2015 11:00,2,5.752,ACTIVE,219.39,357.38,59.975,1435417204,"201051344000645","174011321042388",27.53,39.50,0,333.03,397.96,160.4,152.9,0.725,152420.8,152420.8,4145,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417250,153706.00
06/27/2015 11:00,2,5.729,ACTIVE,218.03,349.56,59.975,1435417204,"274151322000085","174011321042388",27.10,48.80,0,332.13,383.23,157.2,149.8,0.601,435151.1,435151.1,5430,0,0,0,L,1151911521,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417251,153707.00
06/27/2015 11:00,2,5.723,ACTIVE,218.93,357.38,59.949,1435417204,"201051344000651","174011321042388",27.39,40.80,0,332.43,394.05,158.8,151.4,0.716,151817.5,151817.5,4137,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417252,153708.00
06/27/2015 11:00,2,5.732,ACTIVE,218.71,356.78,59.933,1435417204,"201051344000867","174011321042388",27.63,40.20,0,332.13,392.85,160.6,153.0,0.729,144176.5,144176.5,4147,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417253,153709.00
06/27/2015 11:00,1,5.608,ACTIVE,217.4,330.75,60.03,1435417204,"040051121000095","174011321042388",21.88,38,0.539,315.99,370.52,122.1,116.4,0.547,29516.8,29546.1,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417254,153710.00
06/27/2015 11:00,2,5.697,ACTIVE,217.35,356.18,59.981,1435417204,"201051344001230","174011321042388",27.69,42.80,0,327.92,394.35,159.8,152.3,0.760,155326.9,155326.9,4149,0,0,0,L,1122011218,0,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417255,153711.00
06/27/2015 11:00,2,5.648,ACTIVE,219.39,360.08,59.981,1435417204,"201051344000576","174011321042388",27.81,39.30,0,331.53,398.86,159.1,151.6,0.734,151719.3,151719.3,4148,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417256,153712.00
06/27/2015 11:00,2,5.775,ACTIVE,219.61,358.58,59.975,1435417204,"201051344000579","174011321042388",27.45,42.30,0,333.03,398.26,160.6,153.1,0.756,158011.0,158011.0,4137,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435417257,153713.00
06/27/2015 11:15,2,6.246,ACTIVE,217.80,357.68,59.975,1435418103,"201051344000955","174011321042388",26.92,41.50,0,331.53,394.65,170.1,162.3,0.800,157303.8,157303.8,4140,0,0,0,L,1122011218,0,123.14,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418104,153714.00
06/27/2015 11:15,1,6.050,ACTIVE,217.2,367.98,60.00,1435418103,"040051121000195","174011321042388",24.31,38,0.647,316.31,375.70,146.4,139.4,0.650,31564.000000012,31598.099999976,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418105,153715.00
06/27/2015 11:15,2,6.502,ACTIVE,216.90,370.90,59.975,1435418103,"274151322000095","174011321042388",27.00,55.80,0,331.23,385.63,177.7,169.6,0.667,455855.7,455855.7,5057,0,0,0,L,1151911521,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418106,153716.00
06/27/2015 11:15,2,6.215,ACTIVE,218.26,356.78,59.981,1435418103,"201051344000868","174011321042388",27.08,40.60,0,332.13,395.85,170.4,162.5,0.769,143551.8,143551.8,4145,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418107,153717.00
06/27/2015 11:15,2,6.182,ACTIVE,219.84,360.38,59.975,1435418103,"201051344000853","174011321042388",27.39,40.80,0,338.14,402.16,171.6,163.7,0.809,149818.2,149818.2,4141,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418108,153718.00
06/27/2015 11:15,2,6.059,ACTIVE,218.93,358.28,59.944,1435418103,"201051344000582","174011321042388",27.33,42.50,0,332.73,396.15,167.6,159.9,0.773,150248.9,150248.9,4135,0,0,0,L,1122011218,0,123.81,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418109,153719.00
06/27/2015 11:15,1,5.936,ACTIVE,217.7,364.51,60.03,1435418103,"040051121000097","174011321042388",24.27,41,0.635,304.88,414.88,143.3,137.4,0.636,29591.5,29625,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418110,153720.00
06/27/2015 11:15,2,6.223,ACTIVE,219.61,359.78,59.975,1435418103,"201051344000469","174011321042388",27.23,40.40,0,332.43,401.26,171.6,163.7,0.818,145056.4,145056.4,4139,0,0,0,L,1122011218,0,123.81,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418111,153721.00
06/27/2015 11:15,2,6.285,ACTIVE,219.61,360.99,59.991,1435418103,"201051344000988","174011321042388",26.78,42.50,0,334.54,401.86,170.4,162.6,0.782,144742.8,144742.8,4138,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418112,153722.00
06/27/2015 11:15,2,6.121,ACTIVE,219.61,358.88,59.986,1435418103,"201051344001158","174011321042388",27.29,42.00,0,334.84,397.96,169.2,161.4,0.791,150908.3,150908.3,4136,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418113,153723.00
06/27/2015 11:15,2,6.293,ACTIVE,218.71,358.58,59.986,1435418103,"201051344001025","174011321042388",26.90,44.50,0,332.13,396.15,171.6,163.7,0.773,154174.0,154174.0,4133,0,0,0,L,1122011218,0,123.59,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418114,153724.00
06/27/2015 11:15,1,4.407,ACTIVE,217.4,346.73,60.03,1435418103,"033051125000118","174011321042388",37.61,39,0.732,314.36,381.97,164.9,157.9,0.721,32882.299999988,32920.799999988,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418115,153725.00
06/27/2015 11:15,2,6.195,ACTIVE,219.16,360.08,59.981,1435418103,"201051344000569","174011321042388",27.19,41.80,0,333.63,397.05,170.7,162.8,0.795,157762.7,157762.7,4144,0,0,0,L,1122011218,0,123.81,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418116,153726.00
06/27/2015 11:15,2,4.219,ACTIVE,217.35,393.75,59.959,1435418103,"274151322000094","174011321042388",36.34,54.80,0,379.62,439.43,156.9,149.5,0.605,342633.1,342633.1,5512,0,0,0,L,1151911521,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418117,153727.00
06/27/2015 11:15,1,6.120,ACTIVE,217.4,354.41,60.03,1435418103,"040051121000068","174011321042388",21.76,38,0.587,318.03,371.68,132.5,126.9,0.588,28842.6,28873.6,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418118,153728.00
06/27/2015 11:15,2,6.209,ACTIVE,219.39,358.58,59.986,1435418103,"201051344000458","174011321042388",27.29,41.50,0,323.72,411.18,171.6,163.7,0.818,153559.0,153559.0,4139,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418119,153729.00
06/27/2015 11:15,2,6.135,ACTIVE,216.22,361.29,59.975,1435418103,"274151322000087","174011321042388",24.99,69.00,0,332.13,381.12,155.2,147.9,0.601,413141.3,413141.3,5026,0,0,0,L,1151911521,0,124.94,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418120,153730.00
06/27/2015 11:15,2,6.285,ACTIVE,216.90,349.26,59.975,1435418103,"274151322000052","174011321042388",26.56,54.50,0,332.13,384.13,169.1,161.2,0.632,441647.1,441647.1,5431,0,0,0,L,1151911521,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418121,153731.00
06/27/2015 11:15,2,6.166,ACTIVE,217.80,357.38,59.986,1435418103,"201051344001145","174011321042388",27.33,40.00,0,332.13,395.85,170.8,162.9,0.778,158747.7,158747.7,4151,0,0,0,L,1122011218,0,123.36,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418122,153732.00
