ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 11:15,2,6.166,ACTIVE,217.58,356.18,59.975,1435418103,"201051344000685","174011321042388",27.31,40.60,0,331.53,394.95,170.6,162.7,0.840,157876.2,157876.2,4151,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418123,153733.00
06/27/2015 11:15,2,6.213,ACTIVE,216.67,351.37,59.970,1435418103,"274151322000088","174011321042388",26.46,51.50,0,331.83,383.83,166.3,158.6,0.645,422994.9,422994.9,5039,0,0,0,L,1151911521,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418124,153734.00
06/27/2015 11:15,2,6.104,ACTIVE,218.03,357.68,59.959,1435418103,"201051344000438","174011321042388",27.47,40.60,0,331.53,396.15,169.8,162.0,0.795,157980.9,157980.9,4135,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418125,153735.00
06/27/2015 11:15,2,6.121,ACTIVE,218.26,355.88,59.981,1435418103,"201051344001135","174011321042388",27.27,42.80,0,332.43,394.95,169.1,161.2,0.773,149284.6,149284.6,4129,0,0,0,L,1122011218,0,123.81,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418126,153736.00
06/27/2015 11:15,2,6.088,ACTIVE,217.58,357.08,59.981,1435418103,"201051344000417","174011321042388",27.02,45.00,0,332.13,394.95,166.6,158.9,0.791,153757.9,153757.9,4133,0,0,0,L,1122011218,0,123.14,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418127,153737.00
06/27/2015 11:15,2,6.301,ACTIVE,217.58,358.88,59.981,1435418103,"201051344000594","174011321042388",27.04,43.00,0,331.23,397.05,172.5,164.6,0.795,153893.4,153893.4,4136,0,0,0,L,1122011218,0,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418128,153738.00
06/27/2015 11:15,2,6.184,ACTIVE,216.67,350.17,59.970,1435418103,"274151322000083","174011321042388",26.76,54.80,0,331.83,383.23,167.5,159.8,0.658,437855.2,437855.2,5444,0,0,0,L,1151911521,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418128,153739.00
06/27/2015 11:15,2,6.291,ACTIVE,218.48,356.78,59.970,1435418103,"201051344000585","174011321042388",26.72,43.60,0,333.03,395.55,170.2,162.3,0.787,152826.0,152826.0,4134,0,0,0,L,1122011218,0,123.14,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418129,153740.00
06/27/2015 11:15,2,6.246,ACTIVE,217.13,354.37,59.975,1435418103,"274151322000054","174011321042388",26.50,55.30,0,331.23,384.13,167.8,160.1,0.636,433035.0,433035.0,5028,0,0,0,L,1151911521,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418130,153741.00
06/27/2015 11:15,2,6.266,ACTIVE,218.71,357.08,60.012,1435418103,"201051344001203","174011321042388",27.41,43.60,0,332.73,397.35,174.0,166.0,0.813,154044.2,154044.2,4138,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418131,153742.00
06/27/2015 11:15,2,6.137,ACTIVE,217.58,356.78,59.981,1435418103,"201051344000646","174011321042388",27.25,43.40,0,330.63,395.55,169.3,161.5,0.795,151445.8,151445.8,4132,0,0,0,L,1122011218,0,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418132,153743.00
06/27/2015 11:15,2,4.154,ACTIVE,217.80,409.68,59.965,1435418103,"274151322000068","174011321042388",37.11,53.00,0,382.33,440.94,156.7,149.3,0.597,341677.3,341677.3,5119,0,0,0,L,1151911521,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418133,153744.00
06/27/2015 11:15,2,6.580,ACTIVE,217.80,349.86,59.970,1435418103,"274151322000076","174011321042388",27.14,54.30,0,333.93,388.34,180.8,172.6,0.694,461598.3,461598.3,5433,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418134,153745.00
06/27/2015 11:15,1,3.869,ACTIVE,217.1,326.47,60.00,1435418103,"033051125000132","174011321042388",32.71,37,0.551,319.19,369.51,125.9,119.1,0.563,24755.600000024,24784.600000024,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418136,153746.00
06/27/2015 11:15,1,4.365,ACTIVE,217.4,321.93,60.03,1435418103,"033051125000150","174011321042388",37.76,39,0.733,315.82,381.18,164.0,158.3,0.726,32902.800000012,32941.300000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418137,153747.00
06/27/2015 11:15,2,6.199,ACTIVE,217.58,355.58,59.986,1435418103,"201051344000890","174011321042388",27.15,43.60,0,331.53,396.15,170.5,162.6,0.778,155635.1,155635.1,4139,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418138,153748.00
06/27/2015 11:15,2,6.266,ACTIVE,218.93,358.28,59.975,1435418103,"201051344000900","174011321042388",27.51,40.80,0,332.13,397.05,174.6,166.6,0.795,155824.7,155824.7,4142,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418139,153749.00
06/27/2015 11:15,2,6.252,ACTIVE,218.48,358.88,59.991,1435418103,"201051344000633","174011321042388",27.17,41.30,0,332.43,396.75,172.0,164.1,0.813,145574.1,145574.1,4147,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418140,153750.00
06/27/2015 11:15,1,6.029,ACTIVE,217.6,353.30,60.00,1435418103,"040051121000185","174011321042388",23.90,41,0.636,316.94,375.18,143.4,137.4,0.638,29233.599999999,29267.099999999,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418141,153751.00
06/27/2015 11:15,2,6.299,ACTIVE,219.39,359.48,59.970,1435418103,"201051344000983","174011321042388",27.10,41.80,0,333.63,397.35,172.9,165.0,0.809,152780.3,152780.3,4147,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418142,153752.00
06/27/2015 11:15,2,6.232,ACTIVE,218.48,358.58,59.975,1435418103,"201051344000917","174011321042388",27.10,43.00,0,332.43,395.85,170.9,163.0,0.813,156100.9,156100.9,4147,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418143,153753.00
06/27/2015 11:15,1,5.968,ACTIVE,216.6,368.53,60.03,1435418103,"040051121000116","174011321042388",24.10,34,0.635,292.56,388.39,143.1,136.6,0.638,29089.400000024,29122.900000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418144,153754.00
06/27/2015 11:15,1,3.769,ACTIVE,217.8,336.06,60.03,1435418103,"033051125000135","174011321042388",32.49,40,0.537,318.83,369.64,121.8,116.7,0.547,24644.20000001,24672.80000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418145,153755.00
06/27/2015 11:15,2,6.166,ACTIVE,219.16,358.58,59.975,1435418103,"201051344000648","174011321042388",27.14,40.20,0,334.84,397.96,169.4,161.6,0.791,152000.8,152000.8,4141,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418146,153756.00
06/27/2015 11:15,2,6.238,ACTIVE,218.71,360.38,59.975,1435418103,"201051344001093","174011321042388",27.39,43.00,0,332.43,397.35,173.1,165.1,0.787,154215.1,154215.1,4136,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418147,153757.00
06/27/2015 11:15,2,6.297,ACTIVE,219.16,358.28,59.965,1435418103,"201051344000645","174011321042388",26.84,41.00,0,333.93,396.45,171.2,163.3,0.773,152460.9,152460.9,4146,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418148,153758.00
06/27/2015 11:15,2,6.215,ACTIVE,217.35,351.67,59.970,1435418103,"274151322000085","174011321042388",26.76,51.30,0,332.43,384.43,168.3,160.5,0.641,435190.4,435190.4,5431,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418149,153759.00
06/27/2015 11:15,2,6.188,ACTIVE,218.71,359.18,59.986,1435418103,"201051344000651","174011321042388",27.17,41.80,0,332.73,396.75,170.2,162.4,0.769,151857.3,151857.3,4138,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418150,153760.00
06/27/2015 11:15,2,6.191,ACTIVE,218.48,356.78,59.975,1435418103,"201051344000867","174011321042388",27.35,42.30,0,332.13,395.25,171.5,163.6,0.787,144216.7,144216.7,4148,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418150,153761.00
06/27/2015 11:15,1,5.991,ACTIVE,217.1,364.22,60.00,1435418103,"040051121000095","174011321042388",21.67,40,0.573,317.82,371.30,129.1,123.8,0.574,29546.1,29576.5,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418152,153762.00
06/27/2015 11:15,2,6.203,ACTIVE,217.35,354.97,59.981,1435418103,"201051344001230","174011321042388",27.21,44.30,0,331.83,396.45,170.9,163.0,0.813,155366.8,155366.8,4150,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418153,153763.00
06/27/2015 11:15,2,6.119,ACTIVE,219.61,360.69,59.975,1435418103,"201051344000576","174011321042388",27.47,41.00,0,334.54,401.26,170.3,162.4,0.773,151759.1,151759.1,4149,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418153,153764.00
06/27/2015 11:15,2,6.238,ACTIVE,219.61,358.28,59.970,1435418103,"201051344000579","174011321042388",27.17,44.00,0,334.84,401.26,171.7,163.8,0.804,158051.2,158051.2,4138,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435418155,153765.00
06/27/2015 11:30,2,7.188,ACTIVE,219.39,360.38,59.981,1435419003,"201051344000955","174011321042388",26.82,43.20,0,331.23,402.46,195.3,186.6,0.906,157346.2,157346.2,4141,0,0,0,L,1122011218,0,124.04,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419005,153766.00
06/27/2015 11:30,1,7.124,ACTIVE,218.3,361.37,60.03,1435419003,"040051121000195","174011321042388",23.92,41,0.745,318.02,382.72,169.5,161.4,0.740,31598.099999976,31634.599999976,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419006,153767.00
06/27/2015 11:30,2,7.559,ACTIVE,217.80,376.62,59.986,1435419003,"274151322000095","174011321042388",26.96,59.30,0,330.93,395.85,206.3,197.2,0.773,455900.3,455900.3,5058,0,0,0,L,1151911521,0,125.85,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419007,153768.00
06/27/2015 11:30,2,7.254,ACTIVE,220.06,362.49,59.986,1435419003,"201051344000868","174011321042388",26.72,43.20,0,331.23,406.67,196.2,187.4,0.884,143594.4,143594.4,4146,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419008,153769.00
06/27/2015 11:30,2,7.248,ACTIVE,221.64,365.80,59.986,1435419003,"201051344000853","174011321042388",27.00,43.60,0,336.64,407.27,198.1,189.3,0.919,149861.1,149861.1,4142,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419009,153770.00
06/27/2015 11:30,2,7.098,ACTIVE,220.74,363.39,59.981,1435419003,"201051344000582","174011321042388",26.88,44.00,0,332.43,408.18,193.0,184.4,0.902,150290.9,150290.9,4136,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419010,153771.00
06/27/2015 11:30,1,7.019,ACTIVE,219.2,374.79,60.03,1435419003,"040051121000097","174011321042388",23.78,43,0.734,317.98,382.48,166.1,159.8,0.728,29625,29661.100000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419011,153772.00
06/27/2015 11:30,2,7.172,ACTIVE,221.19,363.99,59.975,1435419003,"201051344000469","174011321042388",27.19,42.80,0,336.64,408.18,197.6,188.7,0.937,145099.2,145099.2,4140,0,0,0,L,1122011218,0,124.49,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419012,153773.00
06/27/2015 11:30,2,7.344,ACTIVE,221.42,364.89,59.981,1435419003,"201051344000988","174011321042388",26.46,44.30,0,335.74,407.57,196.7,187.9,0.897,144785.4,144785.4,4139,0,0,0,L,1122011218,0,125.17,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419013,153774.00
06/27/2015 11:30,2,7.211,ACTIVE,221.42,362.49,59.970,1435419003,"201051344001158","174011321042388",26.70,44.30,0,337.24,406.97,194.9,186.2,0.884,150950.7,150950.7,4137,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419014,153775.00
06/27/2015 11:30,2,7.219,ACTIVE,220.06,362.49,60.018,1435419003,"201051344001025","174011321042388",27.02,46.40,0,332.73,407.87,197.4,188.6,0.879,154217.0,154217.0,4134,0,0,0,L,1122011218,0,124.27,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419015,153776.00
06/27/2015 11:30,1,5.203,ACTIVE,218.0,373.05,60.03,1435419003,"033051125000118","174011321042388",37.07,41,0.846,313.98,390.06,191.9,183.2,0.826,32920.799999988,32962.200000024,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419016,153777.00
06/27/2015 11:30,2,7.213,ACTIVE,220.97,365.49,59.954,1435419003,"201051344000569","174011321042388",26.94,44.50,0,336.64,408.48,196.6,187.8,0.902,157805.3,157805.3,4145,0,0,0,L,1122011218,0,124.49,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419017,153778.00
06/27/2015 11:30,2,4.883,ACTIVE,218.48,409.08,59.970,1435419003,"274151322000094","174011321042388",36.94,57.00,0,377.22,436.73,183.2,174.9,0.694,342672.3,342672.3,5513,0,0,0,L,1151911521,0,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419018,153779.00
06/27/2015 11:30,1,7.150,ACTIVE,219.1,368.14,60.03,1435419003,"040051121000068","174011321042388",21.41,40,0.672,318.42,378.18,152.3,146.1,0.670,28873.6,28906.7,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419019,153780.00
06/27/2015 11:30,2,7.219,ACTIVE,221.19,363.09,59.981,1435419003,"201051344000458","174011321042388",26.98,44.30,0,336.94,408.48,197.1,188.3,0.932,153601.8,153601.8,4140,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419020,153781.00
06/27/2015 11:30,2,7.223,ACTIVE,218.48,359.48,59.975,1435419003,"274151322000087","174011321042388",24.29,74.00,0,332.13,386.23,177.5,169.4,0.672,413180.0,413180.0,5027,0,0,0,L,1151911521,0,126.07,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419021,153782.00
06/27/2015 11:30,2,7.404,ACTIVE,218.71,371.21,60.002,1435419003,"274151322000052","174011321042388",26.08,58.80,0,331.53,394.65,195.6,186.8,0.738,441689.5,441689.5,5432,0,0,0,L,1151911521,0,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419022,153783.00
06/27/2015 11:30,2,7.049,ACTIVE,219.16,361.89,59.975,1435419003,"201051344001145","174011321042388",27.31,41.80,0,331.83,406.67,195.0,186.3,0.888,158790.4,158790.4,4152,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419023,153784.00
06/27/2015 11:30,2,7.291,ACTIVE,218.93,360.69,59.970,1435419003,"201051344000685","174011321042388",26.50,43.00,0,331.53,402.46,195.6,186.8,0.928,157918.8,157918.8,4152,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419024,153785.00
06/27/2015 11:30,2,7.299,ACTIVE,218.48,357.68,59.991,1435419003,"274151322000088","174011321042388",26.10,53.80,0,331.23,394.05,193.1,184.4,0.725,423036.8,423036.8,5040,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419025,153786.00
06/27/2015 11:30,2,7.238,ACTIVE,220.06,362.79,59.975,1435419003,"201051344000438","174011321042388",26.54,43.00,0,330.63,407.57,194.6,185.9,0.910,158023.3,158023.3,4136,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419026,153787.00
06/27/2015 11:30,2,7.156,ACTIVE,220.06,361.89,59.981,1435419003,"201051344001135","174011321042388",26.86,44.30,0,331.53,406.07,194.6,185.9,0.875,149327.0,149327.0,4130,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419027,153788.00
06/27/2015 11:30,2,7.182,ACTIVE,219.61,360.38,59.981,1435419003,"201051344000417","174011321042388",26.28,47.30,0,331.53,402.77,191.2,182.6,0.902,153799.6,153799.6,4134,0,0,0,L,1122011218,0,124.04,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419028,153789.00
06/27/2015 11:30,2,7.322,ACTIVE,219.39,362.19,59.975,1435419003,"201051344000594","174011321042388",26.70,45.50,0,330.63,403.67,197.9,189.1,0.902,153936.6,153936.6,4137,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419029,153790.00
06/27/2015 11:30,2,7.279,ACTIVE,218.03,358.58,59.965,1435419003,"274151322000083","174011321042388",26.24,58.50,0,331.53,392.85,193.3,184.6,0.769,437897.2,437897.2,5445,0,0,0,L,1151911521,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419029,153791.00
06/27/2015 11:30,2,7.195,ACTIVE,220.52,361.89,59.975,1435419003,"201051344000585","174011321042388",26.88,45.50,0,334.24,407.57,195.8,187.1,0.902,152868.8,152868.8,4135,0,0,0,L,1122011218,0,124.27,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419030,153792.00
06/27/2015 11:30,2,7.348,ACTIVE,218.48,355.88,59.970,1435419003,"274151322000054","174011321042388",25.98,58.50,0,329.73,394.35,193.4,184.7,0.734,433077.1,433077.1,5029,0,0,0,L,1151911521,0,125.85,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419031,153793.00
06/27/2015 11:30,2,7.273,ACTIVE,220.52,361.89,60.002,1435419003,"201051344001203","174011321042388",26.98,45.30,0,333.63,409.38,198.7,189.9,0.924,154087.7,154087.7,4139,0,0,0,L,1122011218,0,125.40,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419032,153794.00
06/27/2015 11:30,2,7.154,ACTIVE,219.39,363.09,59.975,1435419003,"201051344000646","174011321042388",26.74,45.80,0,330.63,402.77,193.7,185.0,0.902,151488.1,151488.1,4133,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419033,153795.00
06/27/2015 11:30,2,4.953,ACTIVE,219.61,410.88,59.986,1435419003,"274151322000068","174011321042388",36.42,54.30,0,379.02,439.43,182.4,174.2,0.689,341716.7,341716.7,5120,0,0,0,L,1151911521,0,126.30,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419034,153796.00
06/27/2015 11:30,2,7.688,ACTIVE,218.93,365.49,59.928,1435419003,"274151322000076","174011321042388",26.86,57.00,0,334.84,397.96,208.9,199.7,0.800,461643.7,461643.7,5434,0,0,0,L,1151911521,0,126.07,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419035,153797.00
06/27/2015 11:30,1,4.504,ACTIVE,218.9,328.86,60.03,1435419003,"033051125000132","174011321042388",32.41,39,0.634,318.60,376.50,145.2,138.1,0.638,24784.600000024,24815.800000024,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419036,153798.00
06/27/2015 11:30,1,5.129,ACTIVE,218.1,379.17,60.03,1435419003,"033051125000150","174011321042388",37.35,41,0.846,315.27,390.11,190.6,183.4,0.824,32941.300000012,32982.900000012,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419037,153799.00
06/27/2015 11:30,2,7.225,ACTIVE,219.16,359.78,59.986,1435419003,"201051344000890","174011321042388",26.52,46.80,0,331.53,402.46,194.0,185.3,0.884,155677.6,155677.6,4140,0,0,0,L,1122011218,0,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419038,153800.00
06/27/2015 11:30,2,7.285,ACTIVE,220.74,363.09,59.959,1435419003,"201051344000900","174011321042388",27.00,42.80,0,336.94,409.38,199.2,190.3,0.884,155868.2,155868.2,4143,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419039,153801.00
06/27/2015 11:30,2,7.254,ACTIVE,219.84,364.59,59.975,1435419003,"201051344000633","174011321042388",26.66,44.00,0,331.83,407.87,195.9,187.2,0.915,145616.9,145616.9,4148,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419040,153802.00
06/27/2015 11:30,1,7.090,ACTIVE,218.9,331.94,60.00,1435419003,"040051121000185","174011321042388",23.56,43,0.737,318.06,382.48,166.2,159.9,0.723,29267.099999999,29303.199999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419041,153803.00
06/27/2015 11:30,2,7.211,ACTIVE,220.97,363.09,59.986,1435419003,"201051344000983","174011321042388",27.10,43.40,0,334.84,409.08,197.9,189.1,0.915,152823.5,152823.5,4148,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419042,153804.00
06/27/2015 11:30,2,7.236,ACTIVE,220.06,363.09,59.981,1435419003,"201051344000917","174011321042388",26.68,44.80,0,332.13,407.57,195.4,186.7,0.910,156143.8,156143.8,4148,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419044,153805.00
06/27/2015 11:30,1,6.962,ACTIVE,217.7,329.85,60.03,1435419003,"040051121000116","174011321042388",23.86,37,0.731,316.66,382.12,165.3,158.2,0.724,29122.900000024,29158.700000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419045,153806.00
06/27/2015 11:30,1,4.500,ACTIVE,218.7,342.96,60.03,1435419003,"033051125000135","174011321042388",31.59,42,0.628,318.52,375.37,141.4,136.3,0.627,24672.80000001,24703.50000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419046,153807.00
06/27/2015 11:30,2,7.217,ACTIVE,220.97,364.59,59.996,1435419003,"201051344000648","174011321042388",26.56,41.50,0,337.54,409.08,194.1,185.5,0.902,152043.3,152043.3,4142,0,0,0,L,1122011218,0,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419047,153808.00
06/27/2015 11:30,2,7.312,ACTIVE,220.29,362.49,59.981,1435419003,"201051344001093","174011321042388",26.72,45.00,0,334.54,409.98,197.8,189.0,0.893,154258.6,154258.6,4137,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419048,153809.00
06/27/2015 11:30,2,7.268,ACTIVE,220.97,362.49,59.986,1435419003,"201051344000645","174011321042388",26.62,43.40,0,336.64,407.57,195.8,187.1,0.879,152503.8,152503.8,4147,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419049,153810.00
06/27/2015 11:30,2,7.344,ACTIVE,218.48,358.28,59.986,1435419003,"274151322000085","174011321042388",26.26,54.50,0,331.83,394.65,195.2,186.4,0.747,435233.0,435233.0,5432,0,0,0,L,1151911521,0,126.07,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419050,153811.00
06/27/2015 11:30,2,7.273,ACTIVE,220.52,361.89,59.991,1435419003,"201051344000651","174011321042388",26.52,43.20,0,334.24,408.48,195.3,186.6,0.866,151900.1,151900.1,4139,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419051,153812.00
06/27/2015 11:30,2,7.295,ACTIVE,220.06,361.89,59.986,1435419003,"201051344000867","174011321042388",26.58,45.00,0,331.53,405.47,196.3,187.6,0.902,144259.7,144259.7,4149,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419052,153813.00
06/27/2015 11:30,1,7.051,ACTIVE,218.4,331.44,60.03,1435419003,"040051121000095","174011321042388",21.22,42,0.657,317.93,377.42,148.9,142.7,0.651,29576.5,29609,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419053,153814.00
06/27/2015 11:30,2,7.172,ACTIVE,218.71,359.18,59.996,1435419003,"201051344001230","174011321042388",27.04,46.60,0,330.93,402.46,196.4,187.7,0.915,155409.9,155409.9,4151,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419054,153815.00
06/27/2015 11:30,2,7.295,ACTIVE,220.97,366.10,59.986,1435419003,"201051344000576","174011321042388",26.40,43.40,0,336.64,407.57,195.0,186.3,0.897,151801.9,151801.9,4150,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419055,153816.00
06/27/2015 11:30,2,7.322,ACTIVE,221.42,366.10,59.970,1435419003,"201051344000579","174011321042388",26.58,45.80,0,337.24,407.57,197.1,188.3,0.906,158094.3,158094.3,4139,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419056,153817.00
06/27/2015 11:45,2,6.916,ACTIVE,218.03,359.48,59.970,1435419903,"201051344000955","174011321042388",27.21,44.30,0,330.03,407.27,190.6,182.0,0.893,157386.7,157386.7,4142,0,0,0,L,1122011218,0,123.14,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419904,153818.00
06/27/2015 11:45,1,7.009,ACTIVE,217.4,333.55,60.03,1435419903,"040051121000195","174011321042388",24.07,41,0.741,317.39,384.58,167.9,160.0,0.736,31634.599999976,31669.399999988,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419905,153819.00
06/27/2015 11:45,2,7.521,ACTIVE,217.35,373.61,59.975,1435419903,"274151322000095","174011321042388",26.82,60.80,0,330.93,400.06,204.3,195.2,0.769,455943.0,455943.0,5059,0,0,0,L,1151911521,0,125.85,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419906,153820.00
06/27/2015 11:45,2,7.328,ACTIVE,218.93,361.29,59.981,1435419903,"201051344000868","174011321042388",26.66,43.20,0,318.91,414.49,197.8,188.9,0.893,143635.3,143635.3,4147,0,0,0,L,1122011218,0,123.81,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419907,153821.00
06/27/2015 11:45,2,7.242,ALERT,220.97,365.19,59.981,1435419903,"201051344000853","174011321042388",27.33,43.20,0,302.98,412.08,200.4,191.5,0.955,149902.2,149902.2,4143,0,0,0,L,1122011218,0,125.17,127.88,0002,42,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419910,153822.00
06/27/2015 11:45,2,7.391,ACTIVE,220.06,364.59,59.986,1435419903,"201051344000582","174011321042388",26.66,45.00,0,330.03,412.68,199.8,191.0,0.924,150330.9,150330.9,4137,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419910,153823.00
06/27/2015 11:45,1,7.417,ACTIVE,218.4,367.09,60.03,1435419903,"040051121000097","174011321042388",24.11,43,0.788,317.86,385.00,177.9,171.0,0.779,29661.100000024,29695.5,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419912,153824.00
06/27/2015 11:45,2,7.619,ACTIVE,220.74,366.70,59.981,1435419903,"201051344000469","174011321042388",27.08,43.20,0,327.02,418.09,209.0,199.8,1.003,145140.4,145140.4,4141,0,0,0,L,1122011218,0,124.27,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419913,153825.00
06/27/2015 11:45,2,7.797,ACTIVE,220.97,366.40,59.975,1435419903,"201051344000988","174011321042388",26.84,44.30,0,332.43,411.18,211.9,202.6,0.986,144826.3,144826.3,4140,0,0,0,L,1122011218,0,124.49,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419913,153826.00
06/27/2015 11:45,2,7.770,ACTIVE,220.97,367.60,59.981,1435419903,"201051344001158","174011321042388",26.72,44.00,0,332.13,411.48,210.3,201.0,0.968,150991.4,150991.4,4138,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419914,153827.00
06/27/2015 11:45,2,7.174,ACTIVE,219.16,362.79,59.975,1435419903,"201051344001025","174011321042388",27.21,47.30,0,332.73,412.38,197.6,188.8,0.879,154257.9,154257.9,4135,0,0,0,L,1122011218,0,123.81,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419915,153828.00
06/27/2015 11:45,1,4.455,ACTIVE,217.1,354.91,60.03,1435419903,"033051125000118","174011321042388",37.66,41,0.742,313.24,392.57,167.0,159.9,0.735,32962.200000024,33001.799999988,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419916,153829.00
06/27/2015 11:45,2,7.404,ALERT,219.84,362.49,59.986,1435419903,"201051344000569","174011321042388",27.25,44.30,0,304.78,413.29,204.3,195.3,0.946,157846.2,157846.2,4146,0,0,0,L,1122011218,0,123.81,127.65,0002,40,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419918,153830.00
06/27/2015 11:45,2,4.371,ACTIVE,216.90,396.45,59.970,1435419903,"274151322000094","174011321042388",36.74,58.30,0,372.11,442.14,162.7,155.1,0.623,342709.7,342709.7,5514,0,0,0,L,1151911521,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419919,153831.00
06/27/2015 11:45,1,6.828,ACTIVE,218.2,323.18,60.03,1435419903,"040051121000068","174011321042388",21.72,41,0.654,318.09,380.61,147.5,141.4,0.655,28906.7,28938.3,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419920,153832.00
06/27/2015 11:45,2,7.377,ACTIVE,220.52,364.89,59.944,1435419903,"201051344000458","174011321042388",27.35,43.60,0,332.43,412.08,204.4,195.4,0.963,153643.0,153643.0,4141,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419921,153833.00
06/27/2015 11:45,2,7.082,ACTIVE,217.80,355.58,59.986,1435419903,"274151322000087","174011321042388",24.69,77.00,0,332.43,392.25,176.9,168.8,0.658,413216.8,413216.8,5028,0,0,0,L,1151911521,0,125.62,123.81,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419922,153834.00
06/27/2015 11:45,2,7.279,ACTIVE,217.35,358.28,59.970,1435419903,"274151322000052","174011321042388",26.50,58.80,0,331.83,397.35,195.1,186.4,0.742,441729.9,441729.9,5433,0,0,0,L,1151911521,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419923,153835.00
06/27/2015 11:45,2,7.330,ACTIVE,218.48,360.38,59.986,1435419903,"201051344001145","174011321042388",26.70,42.50,0,332.43,412.38,198.2,189.4,0.897,158831.1,158831.1,4153,0,0,0,L,1122011218,0,123.59,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419924,153836.00
06/27/2015 11:45,2,7.209,ACTIVE,218.26,360.99,59.959,1435419903,"201051344000685","174011321042388",27.00,43.60,0,331.53,407.57,197.1,188.3,0.946,157959.4,157959.4,4153,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419925,153837.00
06/27/2015 11:45,2,7.111,ACTIVE,217.35,358.58,59.975,1435419903,"274151322000088","174011321042388",26.18,55.50,0,331.53,396.45,188.7,180.2,0.716,423076.5,423076.5,5041,0,0,0,L,1151911521,0,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419926,153838.00
06/27/2015 11:45,2,7.018,ACTIVE,218.93,362.49,59.981,1435419903,"201051344000438","174011321042388",26.90,43.00,0,332.43,412.38,191.1,182.5,0.893,158063.7,158063.7,4137,0,0,0,L,1122011218,0,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419927,153839.00
06/27/2015 11:45,2,6.951,ACTIVE,218.71,359.78,59.986,1435419903,"201051344001135","174011321042388",27.02,44.80,0,330.33,411.48,190.1,181.6,0.862,149367.5,149367.5,4131,0,0,0,L,1122011218,0,123.81,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419928,153840.00
06/27/2015 11:45,2,6.898,ACTIVE,218.03,360.69,59.975,1435419903,"201051344000417","174011321042388",26.78,47.50,0,332.43,411.18,187.1,178.7,0.888,153839.3,153839.3,4135,0,0,0,L,1122011218,0,123.36,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419928,153841.00
06/27/2015 11:45,2,7.117,ACTIVE,218.03,361.59,59.970,1435419903,"201051344000594","174011321042388",27.00,44.80,0,328.82,409.08,194.6,185.9,0.897,153978.0,153978.0,4138,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419929,153842.00
06/27/2015 11:45,2,7.295,ACTIVE,216.90,354.97,59.944,1435419903,"274151322000083","174011321042388",26.30,59.30,0,331.83,396.45,194.1,185.5,0.773,437937.3,437937.3,5446,0,0,0,L,1151911521,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419930,153843.00
06/27/2015 11:45,2,7.025,ACTIVE,219.39,362.49,59.959,1435419903,"201051344000585","174011321042388",27.10,45.00,0,332.13,411.48,192.7,184.0,0.893,152909.7,152909.7,4136,0,0,0,L,1122011218,0,123.59,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419931,153844.00
06/27/2015 11:45,2,7.244,ACTIVE,217.35,353.17,59.970,1435419903,"274151322000054","174011321042388",26.58,59.80,0,331.23,397.66,194.9,186.2,0.742,433117.1,433117.1,5030,0,0,0,L,1151911521,0,125.62,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419932,153845.00
06/27/2015 11:45,2,7.301,ACTIVE,219.61,361.89,59.944,1435419903,"201051344001203","174011321042388",26.74,46.00,0,332.73,413.59,197.7,188.9,0.924,154129.0,154129.0,4140,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419933,153846.00
06/27/2015 11:45,2,7.104,ACTIVE,218.26,361.89,59.959,1435419903,"201051344000646","174011321042388",27.08,46.00,0,329.13,407.27,194.7,186.0,0.910,151528.4,151528.4,4134,0,0,0,L,1122011218,0,123.81,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419934,153847.00
06/27/2015 11:45,2,4.787,ACTIVE,218.26,405.77,59.954,1435419903,"274151322000068","174011321042388",36.96,55.30,0,375.41,444.54,179.5,171.4,0.681,341754.1,341754.1,5121,0,0,0,L,1151911521,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419935,153848.00
06/27/2015 11:45,2,7.498,ACTIVE,218.26,357.38,59.965,1435419903,"274151322000076","174011321042388",26.96,58.00,0,332.73,400.96,204.6,195.6,0.782,461687.0,461687.0,5435,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419936,153849.00
06/27/2015 11:45,1,4.331,ACTIVE,217.6,326.66,60.03,1435419903,"033051125000132","174011321042388",32.41,39,0.612,318.44,378.03,139.6,132.5,0.619,24815.800000024,24845.600000024,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419937,153850.00
06/27/2015 11:45,1,4.892,ACTIVE,218.3,339.61,60.00,1435419903,"033051125000150","174011321042388",37.48,42,0.811,315.23,391.88,182.5,176.0,0.798,32982.900000012,33022.500000012,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419938,153851.00
06/27/2015 11:45,2,7.232,ACTIVE,218.26,359.78,59.970,1435419903,"201051344000890","174011321042388",26.32,47.00,0,330.03,407.27,192.8,184.2,0.893,155718.0,155718.0,4141,0,0,0,L,1122011218,0,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419939,153852.00
06/27/2015 11:45,2,7.350,ACTIVE,220.06,365.49,59.981,1435419903,"201051344000900","174011321042388",27.17,42.80,0,319.21,412.98,202.3,193.3,0.910,155909.9,155909.9,4144,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419940,153853.00
06/27/2015 11:45,2,7.291,ACTIVE,219.39,363.69,60.002,1435419903,"201051344000633","174011321042388",26.84,43.80,0,331.83,412.08,198.3,189.4,0.932,145658.0,145658.0,4149,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419941,153854.00
06/27/2015 11:45,1,7.356,ACTIVE,218.3,353.03,60.00,1435419903,"040051121000185","174011321042388",23.62,43,0.766,317.92,385.02,172.8,166.2,0.757,29303.199999999,29337.699999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419942,153855.00
06/27/2015 11:45,2,7.193,ACTIVE,220.52,362.19,59.981,1435419903,"201051344000983","174011321042388",27.29,43.40,0,332.43,412.98,198.9,190.1,0.915,152865.1,152865.1,4149,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419943,153856.00
06/27/2015 11:45,2,7.305,ACTIVE,219.84,363.09,59.965,1435419903,"201051344000917","174011321042388",26.94,45.50,0,331.83,411.78,199.2,190.4,0.937,156184.5,156184.5,4149,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419944,153857.00
06/27/2015 11:45,1,7.331,ACTIVE,217.0,351.82,60.00,1435419903,"040051121000116","174011321042388",24.27,37,0.786,316.19,385.69,177.0,169.0,0.775,29158.700000024,29192.900000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419945,153858.00
06/27/2015 11:45,1,4.667,ACTIVE,218.6,327.89,60.03,1435419903,"033051125000135","174011321042388",32.00,42,0.659,319.14,377.13,148.6,143.4,0.655,24703.50000001,24733.00000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419947,153859.00
06/27/2015 11:45,2,7.141,ACTIVE,220.06,363.39,59.954,1435419903,"201051344000648","174011321042388",26.74,41.30,0,333.63,412.68,193.4,184.7,0.897,152084.0,152084.0,4143,0,0,0,L,1122011218,0,124.04,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419948,153860.00
06/27/2015 11:45,2,7.170,ACTIVE,219.84,363.69,59.970,1435419903,"201051344001093","174011321042388",26.92,45.30,0,332.43,412.98,195.3,186.5,0.888,154299.6,154299.6,4138,0,0,0,L,1122011218,0,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419948,153861.00
06/27/2015 11:45,2,7.111,ACTIVE,220.29,362.49,59.975,1435419903,"201051344000645","174011321042388",26.90,43.00,0,318.91,415.09,193.6,184.9,0.875,152544.8,152544.8,4148,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419949,153862.00
06/27/2015 11:45,2,7.459,ACTIVE,218.03,358.28,59.970,1435419903,"274151322000085","174011321042388",26.30,55.00,0,332.13,397.35,198.7,189.9,0.760,435273.3,435273.3,5433,0,0,0,L,1151911521,0,126.07,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419950,153863.00
06/27/2015 11:45,2,7.090,ACTIVE,219.84,363.09,59.970,1435419903,"201051344000651","174011321042388",27.12,44.50,0,333.03,412.08,194.6,185.9,0.871,151940.7,151940.7,4140,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419951,153864.00
06/27/2015 11:45,2,7.080,ACTIVE,219.39,360.69,59.959,1435419903,"201051344000867","174011321042388",26.80,45.30,0,309.59,423.20,192.1,183.5,0.875,144300.8,144300.8,4150,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419952,153865.00
06/27/2015 11:45,1,7.375,ACTIVE,218.4,337.24,60.03,1435419903,"040051121000095","174011321042388",21.22,43,0.689,318.16,379.69,155.7,149.7,0.684,29609,29640,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419954,153866.00
06/27/2015 11:45,2,7.643,ACTIVE,218.48,361.89,59.986,1435419903,"201051344001230","174011321042388",26.96,46.60,0,328.52,406.67,208.8,199.6,0.981,155450.6,155450.6,4152,0,0,0,L,1122011218,0,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419955,153867.00
06/27/2015 11:45,2,7.512,ACTIVE,220.97,366.10,59.959,1435419903,"201051344000576","174011321042388",27.25,43.00,0,313.50,411.48,207.4,198.3,0.941,151842.7,151842.7,4151,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419956,153868.00
06/27/2015 11:45,2,7.789,ACTIVE,221.42,367.30,59.965,1435419903,"201051344000579","174011321042388",26.92,45.80,0,333.33,411.78,212.1,202.8,1.012,158135.4,158135.4,4140,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435419956,153869.00
06/27/2015 12:00,2,6.883,ACTIVE,218.26,359.18,59.965,1435420803,"201051344000955","174011321042388",26.66,44.50,0,329.73,419.60,185.8,177.4,0.879,157428.5,157428.5,4143,0,0,0,L,1122011218,0,123.14,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420805,153870.00
06/27/2015 12:00,1,7.093,ACTIVE,217.4,330.65,60.00,1435420803,"040051121000195","174011321042388",23.73,42,0.738,315.90,392.02,167.5,159.6,0.733,31669.399999988,31705.000000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420806,153871.00
06/27/2015 12:00,2,7.457,ACTIVE,217.35,376.92,59.970,1435420803,"274151322000095","174011321042388",26.74,60.80,0,330.03,408.48,201.7,192.8,0.751,455986.7,455986.7,5060,0,0,0,L,1151911521,0,125.85,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420807,153872.00
06/27/2015 12:00,2,7.008,ACTIVE,219.16,360.99,59.970,1435420803,"201051344000868","174011321042388",26.68,44.00,0,331.23,420.20,189.1,180.6,0.840,143677.2,143677.2,4148,0,0,0,L,1122011218,0,123.81,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420808,153873.00
06/27/2015 12:00,2,6.996,ACTIVE,220.74,363.99,59.975,1435420803,"201051344000853","174011321042388",27.08,43.60,0,333.63,423.81,191.8,183.2,0.902,149944.6,149944.6,4145,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420809,153874.00
06/27/2015 12:00,2,6.891,ACTIVE,219.61,362.79,59.959,1435420803,"201051344000582","174011321042388",26.84,45.00,0,332.43,419.30,187.2,178.7,0.866,150372.1,150372.1,4138,0,0,0,L,1122011218,0,124.04,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420810,153875.00
06/27/2015 12:00,1,6.720,ACTIVE,218.2,365.90,60.00,1435420803,"040051121000097","174011321042388",23.91,43,0.708,317.22,392.19,159.9,153.7,0.706,29695.5,29730.800000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420811,153876.00
