ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 12:00,2,6.986,ACTIVE,220.29,364.89,59.981,1435420803,"201051344000469","174011321042388",26.76,43.20,0,332.73,419.90,189.2,180.7,0.897,145182.6,145182.6,4142,0,0,0,L,1122011218,0,124.04,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420812,153877.00
06/27/2015 12:00,2,7.100,ACTIVE,220.29,363.39,60.002,1435420803,"201051344000988","174011321042388",26.08,44.50,0,332.73,420.20,187.5,179.1,0.862,144868.3,144868.3,4141,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420813,153878.00
06/27/2015 12:00,2,6.969,ACTIVE,220.29,362.79,59.975,1435420803,"201051344001158","174011321042388",26.70,44.30,0,332.73,419.30,188.4,179.9,0.857,151033.1,151033.1,4139,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420814,153879.00
06/27/2015 12:00,2,7.299,ACTIVE,219.39,361.29,59.965,1435420803,"201051344001025","174011321042388",26.50,46.80,0,332.43,419.60,195.8,187.0,0.875,154300.1,154300.1,4136,0,0,0,L,1122011218,0,123.59,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420815,153880.00
06/27/2015 12:00,1,4.904,ACTIVE,218.2,375.33,60.03,1435420803,"033051125000118","174011321042388",37.13,41,0.802,311.89,397.57,181.2,173.9,0.791,33001.799999988,33041.6,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420816,153881.00
06/27/2015 12:00,2,6.861,ACTIVE,220.06,363.39,60.018,1435420803,"201051344000569","174011321042388",27.08,45.00,0,330.63,423.50,188.2,179.7,0.879,157888.1,157888.1,4148,0,0,0,L,1122011218,0,123.81,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420817,153882.00
06/27/2015 12:00,2,4.604,ACTIVE,217.80,410.88,59.975,1435420803,"274151322000094","174011321042388",36.80,58.30,0,373.61,448.15,171.3,163.5,0.658,342747.8,342747.8,5515,0,0,0,L,1151911521,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420818,153883.00
06/27/2015 12:00,1,6.819,ACTIVE,217.6,334.05,60.00,1435420803,"040051121000068","174011321042388",21.56,41,0.646,318.13,386.87,146.3,139.8,0.648,28938.3,28970.6,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420819,153884.00
06/27/2015 12:00,2,7.006,ACTIVE,220.06,360.99,59.986,1435420803,"201051344000458","174011321042388",27.10,43.80,0,333.03,419.30,192.2,183.6,0.906,153685.0,153685.0,4142,0,0,0,L,1122011218,0,124.27,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420820,153885.00
06/27/2015 12:00,2,6.980,ACTIVE,217.58,359.48,59.970,1435420803,"274151322000087","174011321042388",24.29,79.70,0,330.63,399.76,171.6,163.7,0.645,413254.4,413254.4,5029,0,0,0,L,1151911521,0,125.62,123.59,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420821,153886.00
06/27/2015 12:00,2,7.057,ACTIVE,217.80,369.10,59.965,1435420803,"274151322000052","174011321042388",26.60,59.30,0,329.43,404.27,190.0,181.5,0.729,441771.1,441771.1,5434,0,0,0,L,1151911521,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420822,153887.00
06/27/2015 12:00,2,6.873,ACTIVE,218.26,361.89,59.965,1435420803,"201051344001145","174011321042388",27.29,42.30,0,332.43,420.50,190.0,181.4,0.862,158872.8,158872.8,4154,0,0,0,L,1122011218,0,123.59,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420823,153888.00
06/27/2015 12:00,2,7.018,ACTIVE,218.03,359.78,59.981,1435420803,"201051344000685","174011321042388",26.80,44.30,0,330.33,420.20,190.4,181.8,0.924,158001.0,158001.0,4154,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420824,153889.00
06/27/2015 12:00,2,7.156,ACTIVE,217.80,354.37,59.954,1435420803,"274151322000088","174011321042388",26.14,54.80,0,330.33,403.37,189.5,181.0,0.716,423117.2,423117.2,5042,0,0,0,L,1151911521,0,126.07,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420825,153890.00
06/27/2015 12:00,2,6.914,ACTIVE,218.93,360.99,59.949,1435420803,"201051344000438","174011321042388",27.12,44.30,0,330.33,419.60,189.8,181.2,0.879,158105.3,158105.3,4138,0,0,0,L,1122011218,0,123.81,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420826,153891.00
06/27/2015 12:00,2,6.928,ACTIVE,219.16,358.88,59.965,1435420803,"201051344001135","174011321042388",26.86,45.50,0,330.33,418.70,188.3,179.9,0.853,149409.0,149409.0,4132,0,0,0,L,1122011218,0,123.81,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420827,153892.00
06/27/2015 12:00,2,6.973,ACTIVE,218.48,360.69,59.975,1435420803,"201051344000417","174011321042388",26.28,48.50,0,331.23,419.30,185.7,177.3,0.875,153880.1,153880.1,4136,0,0,0,L,1122011218,0,123.36,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420828,153893.00
06/27/2015 12:00,2,6.947,ACTIVE,218.26,360.69,59.965,1435420803,"201051344000594","174011321042388",26.76,45.80,0,324.32,421.70,188.2,179.7,0.862,154020.2,154020.2,4139,0,0,0,L,1122011218,0,123.59,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420829,153894.00
06/27/2015 12:00,2,7.193,ACTIVE,217.58,370.30,59.986,1435420803,"274151322000083","174011321042388",26.12,60.00,0,330.63,404.27,190.2,181.7,0.747,437978.2,437978.2,5447,0,0,0,L,1151911521,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420830,153895.00
06/27/2015 12:00,2,6.961,ACTIVE,219.61,362.79,59.996,1435420803,"201051344000585","174011321042388",26.76,45.00,0,332.73,417.49,188.6,180.1,0.871,152951.7,152951.7,4137,0,0,0,L,1122011218,0,123.59,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420831,153896.00
06/27/2015 12:00,2,7.084,ACTIVE,217.13,350.17,59.938,1435420803,"274151322000054","174011321042388",26.26,60.00,0,330.33,404.57,188.2,179.8,0.712,433158.1,433158.1,5031,0,0,0,L,1151911521,0,125.62,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420832,153897.00
06/27/2015 12:00,2,7.025,ACTIVE,219.39,360.38,59.970,1435420803,"201051344001203","174011321042388",26.74,46.00,0,332.43,419.90,190.1,181.5,0.893,154171.5,154171.5,4141,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420832,153898.00
06/27/2015 12:00,2,6.883,ACTIVE,218.26,360.69,59.970,1435420803,"201051344000646","174011321042388",26.90,45.50,0,328.82,420.50,187.4,178.9,0.871,151569.9,151569.9,4135,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420833,153899.00
06/27/2015 12:00,2,4.777,ACTIVE,218.48,406.37,59.970,1435420803,"274151322000068","174011321042388",36.68,54.50,0,375.41,450.56,177.2,169.2,0.667,341792.4,341792.4,5122,0,0,0,L,1151911521,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420834,153900.00
06/27/2015 12:00,2,7.447,ACTIVE,218.26,363.99,59.959,1435420803,"274151322000076","174011321042388",26.88,58.30,0,331.83,406.67,202.6,193.7,0.773,461731.2,461731.2,5436,0,0,0,L,1151911521,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420835,153901.00
06/27/2015 12:00,1,4.332,ACTIVE,218.2,341.41,60.03,1435420803,"033051125000132","174011321042388",32.42,39,0.613,317.23,384.61,139.7,133.0,0.619,24845.600000024,24875.900000024,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420836,153902.00
06/27/2015 12:00,1,4.913,ACTIVE,218.3,380.32,60.00,1435420803,"033051125000150","174011321042388",37.46,42,0.818,314.36,398.76,183.1,176.9,0.797,33022.500000012,33062.500000012,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420838,153903.00
06/27/2015 12:00,2,6.949,ACTIVE,218.03,360.69,59.975,1435420803,"201051344000890","174011321042388",26.96,47.80,0,329.43,420.20,189.6,181.0,0.875,155759.6,155759.6,4142,0,0,0,L,1122011218,0,123.81,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420838,153904.00
06/27/2015 12:00,2,7.002,ACTIVE,219.61,361.59,59.965,1435420803,"201051344000900","174011321042388",27.14,43.00,0,331.83,424.71,192.4,183.8,0.879,155952.4,155952.4,4145,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420840,153905.00
06/27/2015 12:00,2,7.078,ACTIVE,219.16,363.39,59.981,1435420803,"201051344000633","174011321042388",26.64,44.00,0,321.61,419.00,191.1,182.5,0.888,145699.8,145699.8,4150,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420840,153906.00
06/27/2015 12:00,1,6.906,ACTIVE,218.0,328.97,60.00,1435420803,"040051121000185","174011321042388",23.68,43,0.721,317.63,391.93,162.7,156.6,0.716,29337.699999999,29372.899999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420842,153907.00
06/27/2015 12:00,2,7.055,ACTIVE,220.06,362.79,60.002,1435420803,"201051344000983","174011321042388",27.23,43.60,0,331.23,420.20,194.6,185.9,0.902,152907.4,152907.4,4150,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420843,153908.00
06/27/2015 12:00,2,6.945,ACTIVE,218.93,360.69,59.975,1435420803,"201051344000917","174011321042388",26.70,46.00,0,330.93,418.39,187.9,179.4,0.888,156226.3,156226.3,4150,0,0,0,L,1122011218,0,123.81,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420843,153909.00
06/27/2015 12:00,1,6.704,ACTIVE,216.7,359.90,60.03,1435420803,"040051121000116","174011321042388",23.90,37,0.706,316.49,390.33,159.4,152.3,0.702,29192.900000024,29227.800000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420845,153910.00
06/27/2015 12:00,1,4.245,ACTIVE,218.0,324.17,60.00,1435420803,"033051125000135","174011321042388",32.05,42,0.603,319.07,383.71,135.4,130.5,0.601,24733.00000001,24763.10000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420846,153911.00
06/27/2015 12:00,2,6.863,ACTIVE,219.84,360.69,59.981,1435420803,"201051344000648","174011321042388",26.74,41.80,0,333.33,419.30,185.8,177.5,0.857,152125.5,152125.5,4144,0,0,0,L,1122011218,0,123.81,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420847,153912.00
06/27/2015 12:00,2,6.836,ACTIVE,219.16,360.99,59.981,1435420803,"201051344001093","174011321042388",27.17,44.80,0,332.43,419.00,188.1,179.6,0.866,154341.7,154341.7,4139,0,0,0,L,1122011218,0,123.81,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420848,153913.00
06/27/2015 12:00,2,6.807,ACTIVE,219.61,362.19,59.965,1435420803,"201051344000645","174011321042388",26.88,43.00,0,333.03,418.39,185.3,176.9,0.840,152586.7,152586.7,4149,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420849,153914.00
06/27/2015 12:00,2,6.973,ACTIVE,217.35,368.80,59.970,1435420803,"274151322000085","174011321042388",26.34,55.80,0,331.53,404.57,185.8,177.4,0.712,435314.4,435314.4,5434,0,0,0,L,1151911521,0,125.85,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420849,153915.00
06/27/2015 12:00,2,6.943,ACTIVE,219.16,361.59,59.986,1435420803,"201051344000651","174011321042388",26.54,44.50,0,332.43,418.09,186.5,178.1,0.835,151982.3,151982.3,4141,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420850,153916.00
06/27/2015 12:00,2,6.779,ACTIVE,218.93,360.99,59.975,1435420803,"201051344000867","174011321042388",26.88,45.50,0,321.91,420.80,184.5,176.1,0.840,144342.7,144342.7,4151,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420851,153917.00
06/27/2015 12:00,1,6.486,ACTIVE,217.2,352.48,60.03,1435420803,"040051121000095","174011321042388",21.41,43,0.613,313.58,386.41,138.2,132.6,0.613,29640,29671.5,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420853,153918.00
06/27/2015 12:00,2,6.828,ACTIVE,217.58,358.88,59.949,1435420803,"201051344001230","174011321042388",26.80,46.60,0,328.82,420.50,185.2,176.8,0.871,155492.4,155492.4,4153,0,0,0,L,1122011218,0,123.36,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420853,153919.00
06/27/2015 12:00,2,6.738,ACTIVE,219.61,361.89,59.975,1435420803,"201051344000576","174011321042388",27.04,43.40,0,333.33,419.30,184.4,176.0,0.844,151884.4,151884.4,4152,0,0,0,L,1122011218,0,124.04,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420855,153920.00
06/27/2015 12:00,2,6.949,ACTIVE,220.06,363.09,59.975,1435420803,"201051344000579","174011321042388",26.40,46.40,0,333.33,419.60,185.6,177.2,0.844,158177.4,158177.4,4141,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435420856,153921.00
06/27/2015 12:15,2,7.055,ACTIVE,219.16,360.69,59.991,1435421703,"201051344000955","174011321042388",26.82,45.50,0,330.93,404.27,191.5,182.9,0.897,157474.2,157474.2,4144,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421705,153922.00
06/27/2015 12:15,1,7.041,ACTIVE,218.0,375.05,60.03,1435421703,"040051121000195","174011321042388",23.71,42,0.729,317.12,382.13,166.1,157.9,0.721,31705.000000012,31744.500000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421706,153923.00
06/27/2015 12:15,2,7.482,ACTIVE,218.48,368.80,59.991,1435421703,"274151322000095","174011321042388",26.54,62.50,0,329.73,393.75,200.9,192.0,0.751,456034.7,456034.7,5061,0,0,0,L,1151911521,0,125.85,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421707,153924.00
06/27/2015 12:15,2,7.240,ACTIVE,219.61,361.89,59.981,1435421703,"201051344000868","174011321042388",26.32,45.00,0,330.93,408.78,192.8,184.2,0.862,143723.0,143723.0,4149,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421708,153925.00
06/27/2015 12:15,2,7.158,ALERT,221.64,365.80,59.991,1435421703,"201051344000853","174011321042388",26.84,44.80,0,286.74,409.08,194.6,185.9,0.902,149990.6,149990.6,4146,0,0,0,L,1122011218,0,126.30,127.65,0002,44,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421710,153926.00
06/27/2015 12:15,2,7.025,ACTIVE,220.29,361.89,59.975,1435421703,"201051344000582","174011321042388",26.68,46.80,0,336.04,409.98,189.8,181.3,0.875,150417.3,150417.3,4139,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421711,153927.00
06/27/2015 12:15,1,6.886,ACTIVE,219.2,377.37,60.03,1435421703,"040051121000097","174011321042388",23.65,44,0.713,316.96,382.73,162.0,155.0,0.708,29730.800000012,29769.600000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421712,153928.00
06/27/2015 12:15,2,7.172,ACTIVE,221.19,363.99,59.981,1435421703,"201051344000469","174011321042388",26.74,44.00,0,336.64,409.98,194.2,185.5,0.924,145228.7,145228.7,4143,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421713,153929.00
06/27/2015 12:15,2,7.281,ACTIVE,221.19,363.99,59.975,1435421703,"201051344000988","174011321042388",26.18,46.20,0,335.44,409.38,193.0,184.4,0.902,144914.2,144914.2,4142,0,0,0,L,1122011218,0,125.62,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421714,153930.00
06/27/2015 12:15,2,7.264,ACTIVE,221.19,363.69,59.991,1435421703,"201051344001158","174011321042388",26.08,45.00,0,336.34,409.08,191.9,183.3,0.910,151078.7,151078.7,4140,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421715,153931.00
06/27/2015 12:15,2,7.223,ACTIVE,220.29,360.08,59.970,1435421703,"201051344001025","174011321042388",26.56,47.80,0,333.63,409.38,194.3,185.6,0.857,154346.3,154346.3,4137,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421716,153932.00
06/27/2015 12:15,1,5.063,ACTIVE,218.7,337.79,60.03,1435421703,"033051125000118","174011321042388",37.13,42,0.825,312.91,389.97,187.0,178.9,0.813,33041.6,33086.200000024,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421717,153933.00
06/27/2015 12:15,2,7.098,ACTIVE,220.97,363.99,59.991,1435421703,"201051344000569","174011321042388",26.92,46.40,0,333.93,410.58,193.3,184.6,0.893,157934.0,157934.0,4149,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421718,153934.00
06/27/2015 12:15,2,4.762,ACTIVE,218.48,406.67,59.938,1435421703,"274151322000094","174011321042388",36.88,59.00,0,370.60,437.93,178.2,170.1,0.685,342790.0,342790.0,5516,0,0,0,L,1151911521,0,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421719,153935.00
06/27/2015 12:15,1,7.029,ALERT,218.5,326.91,60.03,1435421703,"040051121000068","174011321042388",21.23,42,0.655,318.00,377.41,148.5,141.9,0.654,28970.6,29006.1,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435421721,153936.00
06/27/2015 12:15,2,7.076,ACTIVE,220.97,361.59,59.975,1435421703,"201051344000458","174011321042388",27.08,45.00,0,337.84,410.28,193.9,185.3,0.915,153731.1,153731.1,4143,0,0,0,L,1122011218,0,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421721,153937.00
06/27/2015 12:15,2,7.105,ACTIVE,218.26,372.41,59.986,1435421703,"274151322000087","174011321042388",24.03,82.00,0,331.23,389.84,172.7,164.8,0.650,413295.7,413295.7,5030,0,0,0,L,1151911521,0,125.40,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421723,153938.00
06/27/2015 12:15,2,7.184,ACTIVE,218.26,359.48,59.949,1435421703,"274151322000052","174011321042388",26.10,60.50,0,323.41,401.86,190.0,181.4,0.725,441816.6,441816.6,5435,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421724,153939.00
06/27/2015 12:15,2,7.156,ALERT,218.93,360.38,59.970,1435421703,"201051344001145","174011321042388",26.66,43.40,0,297.57,405.47,193.2,184.6,0.871,158918.7,158918.7,4155,0,0,0,L,1122011218,0,124.72,126.53,0002,42,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421725,153940.00
06/27/2015 12:15,2,7.139,ACTIVE,218.71,360.99,59.975,1435421703,"201051344000685","174011321042388",26.72,45.00,0,330.93,404.57,193.2,184.6,0.932,158047.1,158047.1,4155,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421726,153941.00
06/27/2015 12:15,2,7.188,ACTIVE,218.03,355.28,59.970,1435421703,"274151322000088","174011321042388",25.70,56.00,0,324.62,404.27,187.1,178.6,0.707,423162.0,423162.0,5043,0,0,0,L,1151911521,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421727,153942.00
06/27/2015 12:15,2,7.109,ACTIVE,219.61,361.59,59.975,1435421703,"201051344000438","174011321042388",26.64,45.00,0,332.73,409.08,191.8,183.2,0.897,158151.0,158151.0,4139,0,0,0,L,1122011218,0,125.40,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421728,153943.00
06/27/2015 12:15,2,7.191,ACTIVE,219.39,360.38,59.970,1435421703,"201051344001135","174011321042388",26.30,46.40,0,331.53,408.48,191.5,182.9,0.862,149454.7,149454.7,4133,0,0,0,L,1122011218,0,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421729,153944.00
06/27/2015 12:15,2,6.957,ACTIVE,218.93,360.69,59.938,1435421703,"201051344000417","174011321042388",26.68,49.30,0,331.23,404.27,187.8,179.4,0.888,153925.0,153925.0,4137,0,0,0,L,1122011218,0,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421730,153945.00
06/27/2015 12:15,2,7.250,ACTIVE,218.71,360.08,59.965,1435421703,"201051344000594","174011321042388",26.62,47.00,0,329.73,405.47,195.4,186.7,0.910,154066.7,154066.7,4140,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421731,153946.00
06/27/2015 12:15,2,7.244,ACTIVE,217.58,354.07,59.975,1435421703,"274151322000083","174011321042388",25.68,61.70,0,330.63,390.44,188.4,179.9,0.751,438023.3,438023.3,5448,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421732,153947.00
06/27/2015 12:15,2,7.209,ACTIVE,220.06,362.79,59.944,1435421703,"201051344000585","174011321042388",26.52,46.20,0,336.94,409.08,193.5,184.9,0.884,152997.9,152997.9,4138,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421733,153948.00
06/27/2015 12:15,2,7.156,ACTIVE,218.03,354.67,59.965,1435421703,"274151322000054","174011321042388",25.94,61.30,0,320.41,407.87,187.9,179.5,0.716,433202.9,433202.9,5032,0,0,0,L,1151911521,0,125.40,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421734,153949.00
06/27/2015 12:15,2,7.219,ACTIVE,219.61,360.38,59.981,1435421703,"201051344001203","174011321042388",26.78,46.80,0,333.03,409.68,195.6,186.9,0.910,154218.2,154218.2,4142,0,0,0,L,1122011218,0,125.40,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421734,153950.00
06/27/2015 12:15,2,7.133,ACTIVE,218.48,360.69,59.975,1435421703,"201051344000646","174011321042388",26.48,46.60,0,329.73,404.87,191.2,182.7,0.893,151615.6,151615.6,4136,0,0,0,L,1122011218,0,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421735,153951.00
06/27/2015 12:15,2,4.844,ACTIVE,218.48,408.48,59.970,1435421703,"274151322000068","174011321042388",36.12,55.50,0,358.88,484.22,177.6,169.5,0.672,341834.7,341834.7,5123,0,0,0,L,1151911521,0,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421736,153952.00
06/27/2015 12:15,2,7.572,ACTIVE,218.71,352.27,59.965,1435421703,"274151322000076","174011321042388",26.58,60.00,0,324.02,414.19,203.6,194.6,0.778,461779.9,461779.9,5437,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421737,153953.00
06/27/2015 12:15,1,4.406,ACTIVE,218.4,336.50,60.00,1435421703,"033051125000132","174011321042388",32.31,40,0.620,318.81,376.02,141.6,134.8,0.623,24875.900000024,24909.500000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421738,153954.00
06/27/2015 12:15,1,5.019,ACTIVE,218.0,380.80,60.00,1435421703,"033051125000150","174011321042388",37.23,43,0.825,314.66,389.28,185.9,178.7,0.812,33062.500000012,33107.200000012,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421740,153955.00
06/27/2015 12:15,2,7.240,ACTIVE,218.48,360.38,59.965,1435421703,"201051344000890","174011321042388",26.12,49.00,0,330.93,404.57,191.7,183.1,0.871,155805.2,155805.2,4143,0,0,0,L,1122011218,0,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421741,153956.00
06/27/2015 12:15,2,7.230,ALERT,220.29,362.79,59.965,1435421703,"201051344000900","174011321042388",26.84,44.00,0,289.45,410.88,196.5,187.7,0.879,155999.0,155999.0,4146,0,0,0,L,1122011218,0,125.40,126.98,0002,40,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421743,153957.00
06/27/2015 12:15,2,7.211,ACTIVE,219.84,363.09,59.954,1435421703,"201051344000633","174011321042388",26.54,45.50,0,331.83,410.28,193.8,185.1,0.906,145745.9,145745.9,4151,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421744,153958.00
06/27/2015 12:15,1,6.963,ACTIVE,218.6,323.99,60.03,1435421703,"040051121000185","174011321042388",23.51,44,0.720,316.68,382.21,162.9,156.6,0.716,29372.899999999,29411.899999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421745,153959.00
06/27/2015 12:15,2,7.061,ALERT,220.97,363.09,59.959,1435421703,"201051344000983","174011321042388",27.27,45.30,0,302.98,411.18,195.0,186.3,0.906,152953.8,152953.8,4151,0,0,0,L,1122011218,0,125.85,127.20,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421747,153960.00
06/27/2015 12:15,2,7.160,ACTIVE,219.61,361.29,59.965,1435421703,"201051344000917","174011321042388",26.62,46.60,0,328.52,415.99,193.2,184.5,0.915,156272.4,156272.4,4151,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421748,153961.00
06/27/2015 12:15,1,6.804,ACTIVE,217.4,340.13,60.03,1435421703,"040051121000116","174011321042388",23.92,38,0.716,315.85,381.14,161.9,154.8,0.714,29227.800000024,29266.500000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421749,153962.00
06/27/2015 12:15,1,4.368,ACTIVE,218.7,350.92,60.00,1435421703,"033051125000135","174011321042388",31.71,43,0.608,318.14,375.26,137.8,132.4,0.607,24763.10000001,24796.20000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421750,153963.00
06/27/2015 12:15,2,7.131,ACTIVE,220.29,362.19,59.970,1435421703,"201051344000648","174011321042388",26.60,43.20,0,337.84,410.28,192.1,183.5,0.893,152171.2,152171.2,4145,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421751,153964.00
06/27/2015 12:15,2,7.166,ACTIVE,219.84,361.59,59.959,1435421703,"201051344001093","174011321042388",26.80,46.20,0,327.92,410.58,194.5,185.8,0.884,154388.3,154388.3,4140,0,0,0,L,1122011218,0,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421752,153965.00
06/27/2015 12:15,2,7.166,ACTIVE,220.52,361.59,59.959,1435421703,"201051344000645","174011321042388",26.70,44.50,0,337.54,409.98,193.7,185.0,0.879,152632.8,152632.8,4150,0,0,0,L,1122011218,0,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421753,153966.00
06/27/2015 12:15,2,7.137,ACTIVE,218.03,369.10,59.959,1435421703,"274151322000085","174011321042388",26.20,56.80,0,331.23,399.46,189.4,180.9,0.725,435359.9,435359.9,5435,0,0,0,L,1151911521,0,126.07,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421754,153967.00
06/27/2015 12:15,2,7.242,ACTIVE,220.06,362.19,59.959,1435421703,"201051344000651","174011321042388",26.26,45.50,0,336.94,409.98,192.5,183.9,0.857,152028.4,152028.4,4142,0,0,0,L,1122011218,0,125.62,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421755,153968.00
06/27/2015 12:15,2,7.221,ACTIVE,219.39,360.08,59.954,1435421703,"201051344000867","174011321042388",26.54,46.60,0,332.13,405.47,193.9,185.2,0.888,144388.9,144388.9,4152,0,0,0,L,1122011218,0,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421756,153969.00
06/27/2015 12:15,1,6.893,ACTIVE,218.2,351.86,60.00,1435421703,"040051121000095","174011321042388",21.27,43,0.645,317.47,377.75,145.9,139.9,0.641,29671.5,29706.5,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421757,153970.00
06/27/2015 12:15,2,7.107,ALERT,218.48,359.78,59.949,1435421703,"201051344001230","174011321042388",26.84,48.00,0,301.77,403.97,193.0,184.4,0.897,155538.4,155538.4,4154,0,0,0,L,1122011218,0,124.72,126.07,0002,44,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421759,153971.00
06/27/2015 12:15,2,7.102,ALERT,220.52,363.39,59.965,1435421703,"201051344000576","174011321042388",26.80,44.50,0,303.88,409.68,192.8,184.1,0.857,151930.2,151930.2,4153,0,0,0,L,1122011218,0,125.40,126.98,0002,41,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421761,153972.00
06/27/2015 12:15,2,7.088,ACTIVE,220.52,362.49,59.949,1435421703,"201051344000579","174011321042388",27.02,47.30,0,337.24,409.68,194.0,185.3,0.910,158223.8,158223.8,4142,0,0,0,L,1122011218,0,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435421762,153973.00
06/27/2015 12:30,2,7.410,ACTIVE,219.39,359.78,59.991,1435422604,"201051344000955","174011321042388",25.80,47.30,0,330.93,402.16,193.5,184.9,0.906,157520.3,157520.3,4145,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422605,153974.00
06/27/2015 12:30,1,7.175,ACTIVE,218.3,323.22,60.03,1435422604,"040051121000195","174011321042388",23.52,44,0.736,317.67,383.05,167.9,159.7,0.730,31744.500000012,31784.099999976,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422606,153975.00
06/27/2015 12:30,2,7.709,ACTIVE,218.26,362.19,59.970,1435422604,"274151322000095","174011321042388",26.02,64.50,0,330.33,391.34,203.2,194.2,0.760,456083.0,456083.0,5062,0,0,0,L,1151911521,0,125.40,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422607,153976.00
06/27/2015 12:30,2,7.453,ACTIVE,220.29,360.69,59.981,1435422604,"201051344000868","174011321042388",25.90,46.20,0,331.53,403.07,195.5,186.7,0.875,143769.4,143769.4,4150,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422608,153977.00
06/27/2015 12:30,2,7.312,ACTIVE,221.87,362.19,59.981,1435422604,"201051344000853","174011321042388",26.60,46.60,0,336.94,409.68,196.9,188.1,0.915,150037.4,150037.4,4148,0,0,0,L,1122011218,0,126.30,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422609,153978.00
06/27/2015 12:30,2,7.195,ACTIVE,220.74,360.99,59.986,1435422604,"201051344000582","174011321042388",26.38,47.80,0,336.04,407.57,192.2,183.6,0.884,150463.0,150463.0,4140,0,0,0,L,1122011218,0,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422610,153979.00
06/27/2015 12:30,1,7.041,ACTIVE,219.9,368.89,60.03,1435422604,"040051121000097","174011321042388",23.35,45,0.721,317.55,382.97,163.6,157.2,0.717,29769.600000024,29808.699999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422611,153980.00
06/27/2015 12:30,2,7.258,ACTIVE,221.64,361.89,59.975,1435422604,"201051344000469","174011321042388",26.70,45.80,0,337.24,409.08,196.2,187.4,0.928,145275.3,145275.3,4144,0,0,0,L,1122011218,0,125.62,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422612,153981.00
06/27/2015 12:30,2,7.412,ACTIVE,221.64,363.99,59.981,1435422604,"201051344000988","174011321042388",25.96,47.80,0,336.64,409.08,194.8,186.1,0.888,144960.5,144960.5,4143,0,0,0,L,1122011218,0,125.85,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422613,153982.00
06/27/2015 12:30,2,7.389,ACTIVE,221.42,361.59,59.949,1435422604,"201051344001158","174011321042388",25.92,47.50,0,337.54,408.18,194.1,185.4,0.879,151124.8,151124.8,4141,0,0,0,L,1122011218,0,125.62,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422614,153983.00
06/27/2015 12:30,2,7.453,ACTIVE,220.52,360.38,59.965,1435422604,"201051344001025","174011321042388",25.92,50.00,0,333.33,406.67,195.5,186.8,0.866,154392.9,154392.9,4138,0,0,0,L,1122011218,0,125.17,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422615,153984.00
06/27/2015 12:30,1,5.165,ACTIVE,218.4,339.52,60.03,1435422604,"033051125000118","174011321042388",36.89,43,0.835,314.40,390.48,189.6,180.9,0.822,33086.200000024,33131.1,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422616,153985.00
06/27/2015 12:30,2,7.271,ACTIVE,221.19,362.19,59.981,1435422604,"201051344000569","174011321042388",26.56,47.50,0,336.94,407.87,195.6,186.8,0.897,157980.4,157980.4,4150,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422617,153986.00
06/27/2015 12:30,2,4.807,ACTIVE,218.93,413.59,59.975,1435422604,"274151322000094","174011321042388",36.74,60.80,0,372.71,437.33,179.6,171.4,0.694,342832.5,342832.5,5517,0,0,0,L,1151911521,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422618,153987.00
06/27/2015 12:30,1,7.169,ACTIVE,218.6,349.84,60.00,1435422604,"040051121000068","174011321042388",20.94,43,0.657,318.81,378.13,149.4,143.1,0.656,29006.1,29041.6,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422619,153988.00
06/27/2015 12:30,2,7.381,ACTIVE,221.42,361.29,59.981,1435422604,"201051344000458","174011321042388",26.24,47.30,0,338.14,408.78,196.1,187.4,0.919,153777.8,153777.8,4144,0,0,0,L,1122011218,0,126.07,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422620,153989.00
06/27/2015 12:30,2,7.281,ACTIVE,218.26,367.60,59.970,1435422604,"274151322000087","174011321042388",23.66,85.50,0,331.23,385.33,174.2,166.3,0.654,413337.1,413337.1,5031,0,0,0,L,1151911521,0,124.94,124.94,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422621,153990.00
06/27/2015 12:30,2,7.402,ACTIVE,218.71,370.30,59.981,1435422604,"274151322000052","174011321042388",25.54,62.00,0,330.63,391.94,191.4,182.8,0.716,441862.1,441862.1,5436,0,0,0,L,1151911521,0,124.94,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422622,153991.00
06/27/2015 12:30,2,7.311,ACTIVE,219.39,358.88,59.975,1435422604,"201051344001145","174011321042388",26.54,45.30,0,330.63,403.37,196.4,187.7,0.888,158965.3,158965.3,4157,0,0,0,L,1122011218,0,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422623,153992.00
06/27/2015 12:30,2,7.342,ACTIVE,219.16,360.08,59.991,1435422604,"201051344000685","174011321042388",26.26,46.40,0,330.03,402.46,195.4,186.6,0.928,158093.4,158093.4,4156,0,0,0,L,1122011218,0,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422624,153993.00
06/27/2015 12:30,2,7.342,ACTIVE,218.48,371.51,59.975,1435422604,"274151322000088","174011321042388",25.41,58.30,0,331.23,388.64,188.7,180.2,0.707,423206.8,423206.8,5044,0,0,0,L,1151911521,0,125.62,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422625,153994.00
06/27/2015 12:30,2,7.285,ACTIVE,220.06,360.38,59.981,1435422604,"201051344000438","174011321042388",26.24,46.60,0,332.13,403.67,193.6,185.0,0.897,158197.0,158197.0,4140,0,0,0,L,1122011218,0,125.62,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422626,153995.00
06/27/2015 12:30,2,7.277,ACTIVE,220.29,360.69,59.986,1435422604,"201051344001135","174011321042388",26.20,47.80,0,330.63,402.46,193.2,184.6,0.871,149500.6,149500.6,4134,0,0,0,L,1122011218,0,125.40,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422627,153996.00
06/27/2015 12:30,2,7.236,ACTIVE,219.61,360.69,59.975,1435422604,"201051344000417","174011321042388",25.94,50.80,0,331.23,401.86,190.1,181.6,0.888,153970.2,153970.2,4138,0,0,0,L,1122011218,0,124.72,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422628,153997.00
06/27/2015 12:30,2,7.363,ACTIVE,219.61,360.08,59.975,1435422604,"201051344000594","174011321042388",26.56,48.00,0,330.03,404.87,198.0,189.2,0.915,154113.7,154113.7,4141,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422629,153998.00
06/27/2015 12:30,2,7.287,ACTIVE,218.26,355.28,59.975,1435422604,"274151322000083","174011321042388",25.84,63.00,0,330.33,388.34,190.8,182.3,0.756,438068.5,438068.5,5449,0,0,0,L,1151911521,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422630,153999.00
06/27/2015 12:30,2,7.340,ACTIVE,220.74,361.89,59.986,1435422604,"201051344000585","174011321042388",26.28,47.80,0,336.34,406.97,195.3,186.6,0.893,153044.3,153044.3,4139,0,0,0,L,1122011218,0,124.94,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422630,154000.00
06/27/2015 12:30,2,7.352,ACTIVE,218.48,368.20,59.970,1435422604,"274151322000054","174011321042388",25.41,63.00,0,330.33,389.24,189.2,180.7,0.720,433247.9,433247.9,5033,0,0,0,L,1151911521,0,125.40,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422631,154001.00
06/27/2015 12:30,2,7.336,ACTIVE,220.52,360.38,59.975,1435422604,"201051344001203","174011321042388",26.48,48.30,0,333.63,406.67,196.7,187.9,0.919,154265.0,154265.0,4143,0,0,0,L,1122011218,0,125.85,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422632,154002.00
06/27/2015 12:30,2,7.363,ACTIVE,218.93,357.68,59.986,1435422604,"201051344000646","174011321042388",25.88,48.30,0,330.33,402.77,193.0,184.4,0.906,151661.5,151661.5,4137,0,0,0,L,1122011218,0,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422633,154003.00
06/27/2015 12:30,2,4.953,ACTIVE,219.39,397.35,60.012,1435422604,"274151322000068","174011321042388",36.02,58.30,0,370.00,436.13,179.5,171.3,0.676,341877.2,341877.2,5124,0,0,0,L,1151911521,0,126.07,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422634,154004.00
06/27/2015 12:30,2,7.680,ACTIVE,219.16,370.60,59.986,1435422604,"274151322000076","174011321042388",26.32,61.70,0,332.73,396.15,204.5,195.5,0.782,461828.7,461828.7,5438,0,0,0,L,1151911521,0,125.62,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422635,154005.00
06/27/2015 12:30,1,4.551,ACTIVE,219.1,336.59,60.03,1435422604,"033051125000132","174011321042388",31.49,42,0.621,319.04,376.35,142.6,135.6,0.622,24909.500000024,24943.200000024,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422636,154006.00
06/27/2015 12:30,1,5.128,ACTIVE,219.3,380.75,60.03,1435422604,"033051125000150","174011321042388",36.81,44,0.832,315.58,390.11,187.8,181.1,0.823,33107.200000012,33152.100000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422638,154007.00
06/27/2015 12:30,2,7.303,ACTIVE,218.93,360.08,59.986,1435422604,"201051344000890","174011321042388",26.20,50.20,0,330.63,402.77,193.6,185.0,0.888,155851.2,155851.2,4144,0,0,0,L,1122011218,0,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422639,154008.00
06/27/2015 12:30,2,7.408,ACTIVE,220.97,361.29,59.986,1435422604,"201051344000900","174011321042388",26.54,46.20,0,336.64,409.08,199.1,190.3,0.884,156046.2,156046.2,4148,0,0,0,L,1122011218,0,125.62,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422639,154009.00
06/27/2015 12:30,2,7.326,ACTIVE,220.06,360.99,59.981,1435422604,"201051344000633","174011321042388",26.38,47.00,0,333.03,407.27,195.7,186.9,0.915,145792.4,145792.4,4152,0,0,0,L,1122011218,0,125.40,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422640,154010.00
06/27/2015 12:30,1,7.162,ACTIVE,219.3,336.04,60.03,1435422604,"040051121000185","174011321042388",22.98,46,0.722,317.98,382.74,163.8,157.5,0.717,29411.899999999,29451.199999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422642,154011.00
06/27/2015 12:30,2,7.383,ACTIVE,221.19,363.09,59.981,1435422604,"201051344000983","174011321042388",26.36,46.60,0,337.24,408.48,197.0,188.2,0.915,153000.6,153000.6,4153,0,0,0,L,1122011218,0,125.85,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422642,154012.00
06/27/2015 12:30,2,7.350,ACTIVE,220.29,361.29,59.991,1435422604,"201051344000917","174011321042388",26.24,49.00,0,332.13,403.07,195.1,186.4,0.919,156318.6,156318.6,4152,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422643,154013.00
06/27/2015 12:30,1,6.961,ACTIVE,218.2,339.18,60.03,1435422604,"040051121000116","174011321042388",23.50,39,0.718,316.79,381.16,162.8,155.6,0.713,29266.500000024,29305.100000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422645,154014.00
06/27/2015 12:30,1,4.483,ACTIVE,219.4,337.62,60.00,1435422604,"033051125000135","174011321042388",31.07,45,0.609,318.49,376.09,138.6,132.8,0.609,24796.20000001,24829.20000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422646,154015.00
06/27/2015 12:30,2,7.176,ACTIVE,220.74,360.99,59.981,1435422604,"201051344000648","174011321042388",26.64,44.80,0,338.44,409.38,193.6,184.9,0.888,152217.1,152217.1,4146,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422647,154016.00
06/27/2015 12:30,2,7.387,ACTIVE,220.52,361.89,60.002,1435422604,"201051344001093","174011321042388",26.14,47.80,0,333.03,407.87,195.5,186.8,0.888,154434.7,154434.7,4141,0,0,0,L,1122011218,0,125.40,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422648,154017.00
06/27/2015 12:30,2,7.359,ACTIVE,221.19,360.08,59.986,1435422604,"201051344000645","174011321042388",26.20,46.80,0,338.14,407.57,195.2,186.5,0.879,152679.1,152679.1,4151,0,0,0,L,1122011218,0,125.85,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422649,154018.00
06/27/2015 12:30,2,7.330,ACTIVE,218.71,354.97,59.975,1435422604,"274151322000085","174011321042388",25.78,59.50,0,331.53,389.54,191.2,182.6,0.729,435405.1,435405.1,5436,0,0,0,L,1151911521,0,126.07,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422650,154019.00
06/27/2015 12:30,2,7.311,ACTIVE,220.74,361.59,59.981,1435422604,"201051344000651","174011321042388",26.20,47.50,0,336.94,407.27,194.0,185.3,0.871,152074.4,152074.4,4143,0,0,0,L,1122011218,0,125.85,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422651,154020.00
