ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 12:30,2,7.434,ACTIVE,220.29,360.08,59.959,1435422604,"201051344000867","174011321042388",26.00,48.00,0,330.93,402.16,195.8,187.0,0.893,144435.4,144435.4,4153,0,0,0,L,1122011218,0,125.62,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422652,154021.00
06/27/2015 12:30,1,7.080,ACTIVE,219.3,371.06,60.03,1435422604,"040051121000095","174011321042388",20.76,45,0.645,318.15,377.90,146.3,140.3,0.640,29706.5,29741.3,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422653,154022.00
06/27/2015 12:30,2,7.328,ACTIVE,219.16,359.18,59.970,1435422604,"201051344001230","174011321042388",26.32,48.80,0,330.03,403.37,195.3,186.6,0.919,155584.7,155584.7,4156,0,0,0,L,1122011218,0,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422654,154023.00
06/27/2015 12:30,2,7.271,ACTIVE,221.42,363.99,59.975,1435422604,"201051344000576","174011321042388",26.42,46.60,0,337.54,409.08,194.3,185.6,0.897,151976.2,151976.2,4155,0,0,0,L,1122011218,0,125.85,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422655,154024.00
06/27/2015 12:30,2,7.420,ACTIVE,221.64,361.89,59.975,1435422604,"201051344000579","174011321042388",26.14,49.30,0,338.44,408.18,196.4,187.7,0.910,158270.4,158270.4,4143,0,0,0,L,1122011218,0,125.85,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435422656,154025.00
06/27/2015 12:45,2,7.486,ACTIVE,219.16,362.19,59.986,1435423503,"201051344000955","174011321042388",26.20,47.80,0,330.63,406.97,198.6,189.8,0.932,157566.8,157566.8,4146,0,0,0,L,1122011218,0,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423504,154026.00
06/27/2015 12:45,1,7.339,ACTIVE,218.4,380.09,60.03,1435423503,"040051121000195","174011321042388",23.45,46,0.752,318.75,383.65,171.2,163.3,0.745,31784.099999976,31824.099999976,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423505,154027.00
06/27/2015 12:45,2,7.914,ACTIVE,218.48,372.41,59.991,1435423503,"274151322000095","174011321042388",26.06,67.00,0,330.03,397.35,208.9,199.7,0.778,456131.7,456131.7,5063,0,0,0,L,1151911521,0,125.62,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423506,154028.00
06/27/2015 12:45,2,7.451,ACTIVE,219.84,362.19,59.991,1435423503,"201051344000868","174011321042388",26.62,46.60,0,332.43,409.68,200.9,192.0,0.902,143816.4,143816.4,4151,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423507,154029.00
06/27/2015 12:45,2,7.443,ACTIVE,221.87,364.89,59.996,1435423503,"201051344000853","174011321042388",26.58,48.30,0,336.64,409.38,200.3,191.4,0.932,150084.5,150084.5,4149,0,0,0,L,1122011218,0,126.07,127.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423509,154030.00
06/27/2015 12:45,2,7.449,ACTIVE,220.74,363.09,59.981,1435423503,"201051344000582","174011321042388",26.30,47.80,0,336.64,410.28,198.4,189.6,0.910,150509.3,150509.3,4141,0,0,0,L,1122011218,0,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423510,154031.00
06/27/2015 12:45,1,7.146,ACTIVE,219.5,331.42,60.03,1435423503,"040051121000097","174011321042388",23.77,47,0.745,319.29,384.18,169.0,162.1,0.739,29808.699999988,29848,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423511,154032.00
06/27/2015 12:45,2,7.439,ACTIVE,221.42,367.30,59.981,1435423503,"201051344000469","174011321042388",26.70,45.80,0,335.74,409.38,201.2,192.2,0.955,145322.4,145322.4,4145,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423512,154033.00
06/27/2015 12:45,2,7.523,ACTIVE,221.64,366.70,59.986,1435423503,"201051344000988","174011321042388",26.02,49.50,0,334.84,408.78,198.4,189.6,0.915,145007.1,145007.1,4144,0,0,0,L,1122011218,0,125.62,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423513,154034.00
06/27/2015 12:45,2,7.443,ACTIVE,221.64,365.80,59.981,1435423503,"201051344001158","174011321042388",26.10,49.50,0,336.34,407.87,196.7,187.9,0.924,151171.1,151171.1,4142,0,0,0,L,1122011218,0,125.40,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423514,154035.00
06/27/2015 12:45,2,7.594,ACTIVE,220.29,361.59,59.959,1435423503,"201051344001025","174011321042388",26.28,50.20,0,333.03,410.58,202.1,193.1,0.897,154440.1,154440.1,4139,0,0,0,L,1122011218,0,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423515,154036.00
06/27/2015 12:45,1,5.279,ACTIVE,218.4,383.60,60.03,1435423503,"033051125000118","174011321042388",36.93,45,0.856,315.75,390.93,194.0,185.2,0.842,33131.1,33176.6,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423516,154037.00
06/27/2015 12:45,2,7.424,ACTIVE,220.97,367.60,59.986,1435423503,"201051344000569","174011321042388",26.54,48.30,0,336.34,409.98,199.4,190.6,0.919,158027.3,158027.3,4151,0,0,0,L,1122011218,0,125.17,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423517,154038.00
06/27/2015 12:45,2,5.023,ACTIVE,218.71,406.67,59.991,1435423503,"274151322000094","174011321042388",36.26,61.30,0,366.40,436.13,184.3,176.0,0.712,342875.5,342875.5,5518,0,0,0,L,1151911521,0,125.40,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423518,154039.00
06/27/2015 12:45,1,7.252,ACTIVE,218.7,349.99,60.03,1435423503,"040051121000068","174011321042388",21.34,44,0.677,319.56,379.09,154.0,147.0,0.678,29041.6,29077.4,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423519,154040.00
06/27/2015 12:45,2,7.447,ACTIVE,221.42,364.59,59.996,1435423503,"201051344000458","174011321042388",26.40,49.00,0,337.24,409.08,198.9,190.1,0.941,153824.8,153824.8,4145,0,0,0,L,1122011218,0,125.85,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423520,154041.00
06/27/2015 12:45,2,7.393,ACTIVE,218.71,353.77,59.981,1435423503,"274151322000087","174011321042388",23.72,88.00,0,332.13,390.14,177.5,169.4,0.667,413378.8,413378.8,5032,0,0,0,L,1151911521,0,125.62,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423521,154042.00
06/27/2015 12:45,2,7.451,ACTIVE,218.48,351.07,60.002,1435423503,"274151322000052","174011321042388",26.12,64.50,0,331.23,395.55,197.1,188.3,0.742,441908.1,441908.1,5437,0,0,0,L,1151911521,0,124.94,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423522,154043.00
06/27/2015 12:45,2,7.475,ACTIVE,219.39,362.19,59.986,1435423503,"201051344001145","174011321042388",26.36,45.50,0,331.83,409.38,199.4,190.6,0.897,159012.3,159012.3,4158,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423523,154044.00
06/27/2015 12:45,2,7.498,ACTIVE,219.16,362.19,60.018,1435423503,"201051344000685","174011321042388",26.18,48.00,0,329.73,404.27,198.9,190.0,0.963,158140.2,158140.2,4157,0,0,0,L,1122011218,0,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423524,154045.00
06/27/2015 12:45,2,7.479,ACTIVE,218.48,367.60,60.002,1435423503,"274151322000088","174011321042388",25.70,59.80,0,331.23,394.95,194.6,185.9,0.734,423252.1,423252.1,5045,0,0,0,L,1151911521,0,125.85,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423525,154046.00
06/27/2015 12:45,2,7.355,ACTIVE,220.06,363.99,59.996,1435423503,"201051344000438","174011321042388",26.50,48.00,0,331.83,408.78,197.2,188.5,0.915,158243.3,158243.3,4141,0,0,0,L,1122011218,0,125.40,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423526,154047.00
06/27/2015 12:45,2,7.514,ACTIVE,220.06,362.79,59.954,1435423503,"201051344001135","174011321042388",26.14,49.00,0,332.73,408.18,198.9,190.1,0.902,149547.1,149547.1,4135,0,0,0,L,1122011218,0,125.17,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423527,154048.00
06/27/2015 12:45,2,7.258,ACTIVE,219.61,363.39,59.986,1435423503,"201051344000417","174011321042388",26.48,51.80,0,331.53,407.57,194.6,185.9,0.915,154015.8,154015.8,4139,0,0,0,L,1122011218,0,124.72,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423528,154049.00
06/27/2015 12:45,2,7.549,ACTIVE,219.16,363.09,59.981,1435423503,"201051344000594","174011321042388",26.14,50.20,0,330.03,405.17,199.8,191.0,0.919,154161.0,154161.0,4142,0,0,0,L,1122011218,0,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423528,154050.00
06/27/2015 12:45,2,7.438,ACTIVE,218.03,377.22,59.975,1435423503,"274151322000083","174011321042388",25.98,66.00,0,329.43,394.05,195.4,186.6,0.773,438114.2,438114.2,5450,0,0,0,L,1151911521,0,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423529,154051.00
06/27/2015 12:45,2,7.387,ACTIVE,220.74,364.89,59.986,1435423503,"201051344000585","174011321042388",26.96,48.80,0,336.34,408.78,201.6,192.6,0.937,153091.4,153091.4,4140,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423530,154052.00
06/27/2015 12:45,2,7.453,ACTIVE,218.48,359.48,59.981,1435423503,"274151322000054","174011321042388",25.86,66.00,0,330.33,395.85,195.0,186.3,0.742,433293.4,433293.4,5034,0,0,0,L,1151911521,0,125.40,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423531,154053.00
06/27/2015 12:45,2,7.611,ACTIVE,220.74,363.99,59.996,1435423503,"201051344001203","174011321042388",26.42,48.80,0,337.24,410.58,203.7,194.7,0.955,154312.5,154312.5,4144,0,0,0,L,1122011218,0,125.85,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423532,154054.00
06/27/2015 12:45,2,7.395,ACTIVE,219.16,362.19,59.991,1435423503,"201051344000646","174011321042388",26.52,49.50,0,330.03,405.77,198.7,189.8,0.924,151707.9,151707.9,4138,0,0,0,L,1122011218,0,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423533,154055.00
06/27/2015 12:45,2,5.068,ACTIVE,219.39,398.26,59.986,1435423503,"274151322000068","174011321042388",36.18,58.80,0,369.10,443.94,186.4,178.0,0.694,341920.2,341920.2,5125,0,0,0,L,1151911521,0,126.07,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423534,154056.00
06/27/2015 12:45,2,7.855,ACTIVE,219.16,362.19,59.986,1435423503,"274151322000076","174011321042388",26.58,63.70,0,334.24,398.86,211.3,202.0,0.818,461877.9,461877.9,5439,0,0,0,L,1151911521,0,125.40,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423535,154057.00
06/27/2015 12:45,1,4.597,ACTIVE,218.8,370.56,60.03,1435423503,"033051125000132","174011321042388",31.87,43,0.637,320.19,376.95,145.8,138.6,0.637,24943.200000024,24977.000000024,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423536,154058.00
06/27/2015 12:45,1,5.210,ACTIVE,218.7,324.83,60.03,1435423503,"033051125000150","174011321042388",37.23,45,0.854,315.75,390.81,193.0,185.8,0.843,33152.100000012,33197.500000012,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423537,154059.00
06/27/2015 12:45,2,7.537,ACTIVE,219.16,361.89,60.012,1435423503,"201051344000890","174011321042388",25.94,51.30,0,330.03,404.27,198.0,189.2,0.897,155897.7,155897.7,4145,0,0,0,L,1122011218,0,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423538,154060.00
06/27/2015 12:45,2,7.473,ACTIVE,220.74,362.49,59.975,1435423503,"201051344000900","174011321042388",27.04,46.40,0,336.34,410.28,204.5,195.4,0.924,156094.2,156094.2,4149,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423539,154061.00
06/27/2015 12:45,2,7.531,ACTIVE,220.06,363.99,59.975,1435423503,"201051344000633","174011321042388",26.04,48.80,0,333.63,409.08,198.5,189.7,0.919,145839.2,145839.2,4153,0,0,0,L,1122011218,0,125.17,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423540,154062.00
06/27/2015 12:45,1,7.187,ACTIVE,218.9,348.39,60.03,1435423503,"040051121000185","174011321042388",23.53,47,0.744,319.17,383.40,168.2,162.1,0.738,29451.199999999,29490.599999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423542,154063.00
06/27/2015 12:45,2,7.391,ACTIVE,221.42,365.19,59.975,1435423503,"201051344000983","174011321042388",26.82,48.80,0,336.34,409.68,200.6,191.7,0.928,153047.9,153047.9,4154,0,0,0,L,1122011218,0,125.62,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423544,154064.00
06/27/2015 12:45,2,7.395,ACTIVE,220.06,363.99,59.986,1435423503,"201051344000917","174011321042388",26.78,48.50,0,332.43,409.08,200.4,191.5,0.941,156365.7,156365.7,4153,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423544,154065.00
06/27/2015 12:45,1,6.707,ACTIVE,218.0,327.29,60.00,1435423503,"040051121000116","174011321042388",24.52,41,0.723,317.64,381.59,163.6,156.4,0.713,29305.100000024,29343.900000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423546,154066.00
06/27/2015 12:45,1,4.536,ACTIVE,219.2,366.45,60.03,1435423503,"033051125000135","174011321042388",31.70,45,0.631,319.91,377.48,143.1,137.5,0.626,24829.20000001,24862.70000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423547,154067.00
06/27/2015 12:45,2,7.361,ACTIVE,220.97,366.40,59.986,1435423503,"201051344000648","174011321042388",26.40,47.30,0,337.24,409.08,196.7,187.9,0.910,152263.6,152263.6,4147,0,0,0,L,1122011218,0,124.94,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423548,154068.00
06/27/2015 12:45,2,7.533,ACTIVE,220.29,364.59,59.954,1435423503,"201051344001093","174011321042388",26.54,47.80,0,336.34,410.88,202.5,193.6,0.924,154482.0,154482.0,4142,0,0,0,L,1122011218,0,124.94,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423549,154069.00
06/27/2015 12:45,2,7.570,ACTIVE,220.97,364.59,59.981,1435423503,"201051344000645","174011321042388",25.88,47.50,0,336.94,408.48,198.4,189.6,0.888,152726.0,152726.0,4152,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423550,154070.00
06/27/2015 12:45,2,7.484,ACTIVE,218.71,359.48,59.996,1435423503,"274151322000085","174011321042388",26.06,60.30,0,332.13,395.55,197.3,188.5,0.751,435451.2,435451.2,5437,0,0,0,L,1151911521,0,125.85,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423551,154071.00
06/27/2015 12:45,2,7.424,ACTIVE,220.52,362.49,59.975,1435423503,"201051344000651","174011321042388",26.56,47.80,0,336.34,409.08,199.6,190.7,0.875,152121.2,152121.2,4144,0,0,0,L,1122011218,0,125.62,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423551,154072.00
06/27/2015 12:45,2,7.354,ACTIVE,219.84,363.09,59.986,1435423503,"201051344000867","174011321042388",26.78,50.00,0,331.53,408.18,199.2,190.4,0.906,144482.5,144482.5,4154,0,0,0,L,1122011218,0,125.40,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423552,154073.00
06/27/2015 12:45,1,7.251,ACTIVE,219.2,335.44,60.03,1435423503,"040051121000095","174011321042388",21.08,45,0.671,319.22,378.88,152.1,146.2,0.667,29741.3,29776.7,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423554,154074.00
06/27/2015 12:45,2,7.316,ACTIVE,218.71,360.69,59.986,1435423503,"201051344001230","174011321042388",26.98,49.80,0,330.63,404.27,199.9,191.0,0.937,155631.7,155631.7,4157,0,0,0,L,1122011218,0,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423555,154075.00
06/27/2015 12:45,2,7.395,ACTIVE,220.97,365.49,59.991,1435423503,"201051344000576","174011321042388",26.52,47.50,0,335.74,409.08,198.5,189.6,0.897,152023.0,152023.0,4156,0,0,0,L,1122011218,0,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423556,154076.00
06/27/2015 12:45,2,7.475,ACTIVE,221.42,366.40,59.991,1435423503,"201051344000579","174011321042388",26.28,51.30,0,336.64,408.78,198.8,189.9,0.906,158317.4,158317.4,4144,0,0,0,L,1122011218,0,125.62,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435423556,154077.00
06/27/2015 13:00,2,8.342,ACTIVE,220.97,367.90,60.012,1435424403,"201051344000955","174011321042388",26.46,48.50,0,317.70,416.29,223.5,213.8,1.039,157612.8,157612.8,4147,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424405,154078.00
06/27/2015 13:00,1,8.245,ACTIVE,219.3,376.12,60.07,1435424403,"040051121000195","174011321042388",23.47,47,0.841,303.27,449.94,192.6,182.8,0.828,31824.099999976,31863.300000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424406,154079.00
06/27/2015 13:00,2,8.785,ACTIVE,219.16,376.62,60.012,1435424403,"274151322000095","174011321042388",26.44,64.80,0,331.83,404.27,235.1,224.9,0.875,456180.0,456180.0,5064,0,0,0,L,1151911521,0,126.07,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424407,154080.00
06/27/2015 13:00,2,8.371,ACTIVE,221.42,363.69,59.986,1435424403,"201051344000868","174011321042388",26.80,46.60,0,318.91,416.59,227.2,217.3,1.012,143863.3,143863.3,4152,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424408,154081.00
06/27/2015 13:00,2,8.336,ACTIVE,223.45,370.90,60.007,1435424403,"201051344000853","174011321042388",27.06,48.30,0,320.71,416.89,228.2,218.4,1.061,150131.4,150131.4,4150,0,0,0,L,1122011218,0,126.98,128.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424409,154082.00
06/27/2015 13:00,2,8.262,ACTIVE,222.10,368.80,59.996,1435424403,"201051344000582","174011321042388",26.58,48.00,0,318.00,416.29,222.3,212.7,1.025,150555.4,150555.4,4142,0,0,0,L,1122011218,0,126.07,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424410,154083.00
06/27/2015 13:00,1,8.026,ACTIVE,220.6,344.20,60.03,1435424403,"040051121000097","174011321042388",23.79,47,0.833,304.68,451.97,190.0,182.5,0.820,29848,29887.200000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424411,154084.00
06/27/2015 13:00,2,8.051,ACTIVE,222.77,369.70,59.970,1435424403,"201051344000469","174011321042388",27.14,44.80,0,318.00,416.89,221.1,211.5,1.034,145369.5,145369.5,4146,0,0,0,L,1122011218,0,125.85,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424412,154085.00
06/27/2015 13:00,2,7.873,ACTIVE,222.32,368.80,60.007,1435424403,"201051344000988","174011321042388",26.18,49.00,0,318.30,415.69,208.6,199.4,0.946,145053.5,145053.5,4145,0,0,0,L,1122011218,0,126.07,128.11,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424413,154086.00
06/27/2015 13:00,2,7.410,ACTIVE,222.10,365.19,59.975,1435424403,"201051344001158","174011321042388",26.24,50.40,0,317.70,414.49,196.6,187.8,0.893,151217.2,151217.2,4143,0,0,0,L,1122011218,0,125.85,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424414,154087.00
06/27/2015 13:00,2,8.105,ACTIVE,221.64,365.80,60.023,1435424403,"201051344001025","174011321042388",26.88,50.60,0,318.30,415.99,220.6,211.0,0.963,154487.3,154487.3,4140,0,0,0,L,1122011218,0,125.62,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424415,154088.00
06/27/2015 13:00,1,5.107,ACTIVE,219.9,323.66,60.03,1435424403,"033051125000118","174011321042388",39.99,45,0.891,314.76,397.31,203.2,194.3,0.883,33176.6,33221.1,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424416,154089.00
06/27/2015 13:00,2,8.256,ACTIVE,222.10,368.20,60.007,1435424403,"201051344000569","174011321042388",26.86,48.80,0,318.91,416.29,224.5,214.7,1.025,158073.9,158073.9,4152,0,0,0,L,1122011218,0,125.62,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424417,154090.00
06/27/2015 13:00,2,5.389,ACTIVE,219.39,419.30,60.007,1435424403,"274151322000094","174011321042388",37.01,59.50,0,372.11,444.85,202.3,193.3,0.773,342918.1,342918.1,5519,0,0,0,L,1151911521,0,125.62,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424418,154091.00
06/27/2015 13:00,1,7.817,ACTIVE,219.8,330.61,60.03,1435424403,"040051121000068","174011321042388",21.41,44,0.732,305.04,450.08,166.5,160.0,0.727,29077.4,29112.7,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424419,154092.00
06/27/2015 13:00,2,6.012,ACTIVE,220.29,360.08,59.996,1435424403,"201051344000458","174011321042388",26.58,49.80,0,318.61,415.39,161.3,153.7,0.751,153871.4,153871.4,4146,0,0,0,L,1122011218,0,125.62,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424420,154093.00
06/27/2015 13:00,2,7.275,ACTIVE,218.03,363.69,60.018,1435424403,"274151322000087","174011321042388",24.13,89.00,0,330.03,395.55,177.8,169.6,0.658,413419.8,413419.8,5033,0,0,0,L,1151911521,0,124.94,124.94,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424421,154094.00
06/27/2015 13:00,2,7.412,ACTIVE,218.03,351.07,59.996,1435424403,"274151322000052","174011321042388",26.06,63.70,0,331.53,401.26,195.4,186.7,0.747,441953.6,441953.6,5438,0,0,0,L,1151911521,0,124.49,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424422,154095.00
06/27/2015 13:00,2,4.025,ACTIVE,217.13,350.47,59.996,1435424403,"201051344001145","174011321042388",26.80,46.20,0,320.71,415.69,109.2,103.5,0.495,159058.4,159058.4,4159,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424423,154096.00
06/27/2015 13:00,2,3.869,ACTIVE,216.45,348.66,60.007,1435424403,"201051344000685","174011321042388",26.56,47.80,0,317.40,416.29,104.0,98.5,0.513,158186.2,158186.2,4158,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424424,154097.00
06/27/2015 13:00,2,4.021,ACTIVE,216.00,343.55,59.996,1435424403,"274151322000088","174011321042388",26.16,60.00,0,330.63,400.06,106.5,100.9,0.393,423297.1,423297.1,5046,0,0,0,L,1151911521,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424425,154098.00
06/27/2015 13:00,2,4.598,ACTIVE,216.90,351.07,60.007,1435424403,"201051344000438","174011321042388",25.45,48.80,0,318.00,415.39,118.6,112.5,0.575,158289.0,158289.0,4142,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424425,154099.00
06/27/2015 13:00,2,4.488,ACTIVE,216.90,350.17,60.002,1435424403,"201051344001135","174011321042388",26.32,48.30,0,318.91,415.69,119.5,113.5,0.552,149593.4,149593.4,4136,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424426,154100.00
06/27/2015 13:00,2,4.754,ACTIVE,216.67,352.57,59.996,1435424403,"201051344000417","174011321042388",26.14,52.80,0,316.50,414.79,125.8,119.4,0.592,154061.0,154061.0,4140,0,0,0,L,1122011218,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424427,154101.00
06/27/2015 13:00,2,3.152,ACTIVE,215.54,347.76,59.959,1435424403,"201051344000594","174011321042388",26.32,51.80,0,318.00,417.49,84.0,79.1,0.411,154207.5,154207.5,4143,0,0,0,L,1122011218,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424428,154102.00
06/27/2015 13:00,2,6.436,ACTIVE,216.00,370.90,60.002,1435424403,"274151322000083","174011321042388",26.26,66.70,0,330.33,400.06,171.0,163.1,0.685,438159.3,438159.3,5451,0,0,0,L,1151911521,0,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424429,154103.00
06/27/2015 13:00,2,3.283,ACTIVE,216.90,351.97,60.002,1435424403,"201051344000585","174011321042388",26.74,48.50,0,318.91,414.79,88.8,83.7,0.407,153138.3,153138.3,4141,0,0,0,L,1122011218,0,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424430,154104.00
06/27/2015 13:00,2,4.957,ACTIVE,216.00,367.90,60.002,1435424403,"274151322000054","174011321042388",26.40,64.80,0,331.53,401.56,132.5,125.9,0.491,433338.3,433338.3,5035,0,0,0,L,1151911521,0,124.04,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424431,154105.00
06/27/2015 13:00,2,3.172,ACTIVE,216.22,349.56,60.002,1435424403,"201051344001203","174011321042388",26.82,48.50,0,318.61,417.19,86.2,81.3,0.407,154359.8,154359.8,4145,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424432,154106.00
06/27/2015 13:00,2,3.076,ACTIVE,215.32,348.36,60.002,1435424403,"201051344000646","174011321042388",26.54,50.00,0,316.80,416.59,82.8,77.9,0.402,151753.9,151753.9,4139,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424433,154107.00
06/27/2015 13:00,2,2.527,ACTIVE,216.67,399.16,59.991,1435424403,"274151322000068","174011321042388",36.18,59.00,0,374.21,446.65,93.2,88.0,0.345,341962.7,341962.7,5126,0,0,0,L,1151911521,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424434,154108.00
06/27/2015 13:00,2,4.102,ACTIVE,216.67,359.18,60.002,1435424403,"274151322000076","174011321042388",26.88,63.00,0,333.33,403.07,111.6,105.8,0.424,461926.5,461926.5,5440,0,0,0,L,1151911521,0,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424435,154109.00
06/27/2015 13:00,1,2.672,ACTIVE,216.9,345.56,60.03,1435424403,"033051125000132","174011321042388",32.10,44,0.371,302.76,447.98,85.3,80.1,0.391,24977.000000024,25010.300000024,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424436,154110.00
06/27/2015 13:00,1,2.571,ACTIVE,217.1,354.51,60.03,1435424403,"033051125000150","174011321042388",37.07,45,0.421,315.82,397.82,94.8,91.2,0.441,33197.500000012,33241.900000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424437,154111.00
06/27/2015 13:00,2,3.475,ACTIVE,215.77,346.56,59.996,1435424403,"201051344000890","174011321042388",26.42,52.50,0,321.01,416.29,92.9,87.8,0.433,155943.4,155943.4,4146,0,0,0,L,1122011218,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424438,154112.00
06/27/2015 13:00,2,4.730,ACTIVE,217.35,352.57,59.996,1435424403,"201051344000900","174011321042388",27.14,46.00,0,318.91,417.49,130.0,123.6,0.588,156141.5,156141.5,4150,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424439,154113.00
06/27/2015 13:00,2,4.807,ACTIVE,217.13,351.97,59.996,1435424403,"201051344000633","174011321042388",26.76,49.50,0,318.61,415.69,130.2,123.8,0.619,145885.1,145885.1,4154,0,0,0,L,1122011218,0,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424440,154114.00
06/27/2015 13:00,1,3.561,ACTIVE,217.2,327.90,60.03,1435424403,"040051121000185","174011321042388",23.47,47,0.365,304.42,451.43,83.1,79.0,0.387,29490.599999999,29529.399999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424442,154115.00
06/27/2015 13:00,2,3.217,ACTIVE,216.45,346.26,60.002,1435424403,"201051344000983","174011321042388",27.08,48.30,0,318.30,415.99,88.3,83.3,0.415,153094.2,153094.2,4155,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424442,154116.00
06/27/2015 13:00,2,3.838,ACTIVE,216.67,348.66,59.975,1435424403,"201051344000917","174011321042388",26.72,48.00,0,320.41,415.69,103.4,97.9,0.464,156411.7,156411.7,4154,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424443,154117.00
06/27/2015 13:00,1,3.402,ACTIVE,215.9,341.29,60.03,1435424403,"040051121000116","174011321042388",23.97,42,0.352,301.47,450.45,81.1,75.6,0.376,29343.900000024,29381.800000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424445,154118.00
06/27/2015 13:00,1,2.204,ACTIVE,217.2,334.68,60.03,1435424403,"033051125000135","174011321042388",32.12,44,0.309,304.91,449.35,70.4,66.5,0.331,24862.70000001,24895.20000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424446,154119.00
06/27/2015 13:00,2,2.604,ACTIVE,215.09,361.59,60.007,1435424403,"201051344000648","174011321042388",26.30,47.00,0,317.40,415.99,69.4,65.0,0.579,152308.8,152308.8,4148,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424447,154120.00
06/27/2015 13:00,2,2.652,ACTIVE,215.09,362.49,59.996,1435424403,"201051344001093","174011321042388",26.90,47.00,0,319.21,416.59,72.2,67.8,0.628,154528.5,154528.5,4143,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424448,154121.00
06/27/2015 13:00,2,2.551,ACTIVE,214.87,365.19,60.002,1435424403,"201051344000645","174011321042388",26.38,47.80,0,319.51,414.19,68.2,63.9,0.575,152771.5,152771.5,4153,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424448,154122.00
06/27/2015 13:00,2,2.592,ACTIVE,215.09,351.07,60.002,1435424403,"274151322000085","174011321042388",26.40,60.30,0,331.83,401.56,69.2,64.9,0.438,435496.2,435496.2,5438,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424449,154123.00
06/27/2015 13:00,2,2.578,ACTIVE,214.64,358.58,59.975,1435424403,"201051344000651","174011321042388",26.00,46.80,0,319.51,414.49,67.9,63.6,0.548,152166.8,152166.8,4145,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424450,154124.00
06/27/2015 13:00,2,2.561,ACTIVE,214.41,360.69,59.991,1435424403,"201051344000867","174011321042388",26.48,50.00,0,319.21,415.99,68.7,64.4,0.557,144528.3,144528.3,4155,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424451,154125.00
06/27/2015 13:00,1,2.450,ACTIVE,216.0,379.23,60.03,1435424403,"040051121000095","174011321042388",21.84,44,0.288,300.26,447.47,53.2,41.7,0.302,29776.7,29811.3,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424453,154126.00
06/27/2015 13:00,2,2.562,ACTIVE,213.96,357.68,59.991,1435424403,"201051344001230","174011321042388",26.14,50.00,0,317.40,416.29,67.8,63.5,0.597,155677.2,155677.2,4158,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424453,154127.00
06/27/2015 13:00,2,2.428,ACTIVE,214.64,361.29,60.002,1435424403,"201051344000576","174011321042388",26.88,46.60,0,319.51,415.69,66.1,61.9,0.566,152068.4,152068.4,4157,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424454,154128.00
06/27/2015 13:00,2,2.539,ACTIVE,214.41,362.79,60.002,1435424403,"201051344000579","174011321042388",26.26,51.80,0,319.81,414.79,67.6,63.3,0.583,158362.9,158362.9,4145,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435424455,154129.00
06/27/2015 13:15,2,2.402,ACTIVE,213.29,359.18,59.959,1435425304,"201051344000955","174011321042388",28.11,42.80,0,317.70,420.20,68.5,64.2,0.588,157632.6,157632.6,4148,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425305,154130.00
06/27/2015 13:15,1,2.323,ACTIVE,215.2,322.53,60.03,1435425304,"040051121000195","174011321042388",24.55,43,0.356,303.09,449.94,56.7,54.2,0.353,31863.300000024,31879.7,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425306,154131.00
06/27/2015 13:15,2,2.533,ACTIVE,213.74,359.48,59.954,1435425304,"274151322000095","174011321042388",28.17,55.30,0,331.53,408.18,72.2,67.8,0.495,456200.7,456200.7,5065,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425307,154132.00
06/27/2015 13:15,2,2.432,ACTIVE,213.51,359.78,59.965,1435425304,"201051344000868","174011321042388",28.03,39.50,0,319.21,421.10,69.0,64.7,0.570,143883.6,143883.6,4153,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425308,154133.00
06/27/2015 13:15,2,2.432,ACTIVE,214.64,363.09,59.970,1435425304,"201051344000853","174011321042388",28.39,40.80,0,319.81,425.01,70.0,65.6,0.601,150151.7,150151.7,4151,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425309,154134.00
06/27/2015 13:15,2,2.455,ACTIVE,214.19,360.69,59.965,1435425304,"201051344000582","174011321042388",28.09,41.30,0,318.00,419.90,69.9,65.5,0.592,150574.7,150574.7,4143,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425310,154135.00
06/27/2015 13:15,1,2.420,ACTIVE,215.8,338.69,60.00,1435425304,"040051121000097","174011321042388",25.09,43,0.332,304.37,451.95,60.4,46.6,0.411,29887.200000012,29903.800000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425311,154136.00
06/27/2015 13:15,2,2.521,ACTIVE,214.41,361.89,59.959,1435425304,"201051344000469","174011321042388",28.80,37.50,0,317.10,421.70,73.7,69.2,0.641,145389.6,145389.6,4147,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425312,154137.00
06/27/2015 13:15,2,2.664,ACTIVE,214.19,365.49,59.959,1435425304,"201051344000988","174011321042388",27.95,41.80,0,316.80,424.71,75.5,71.0,0.601,145073.2,145073.2,4146,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425313,154138.00
06/27/2015 13:15,2,2.740,ACTIVE,214.19,363.99,59.959,1435425304,"201051344001158","174011321042388",28.13,43.40,0,318.61,419.60,78.2,73.5,0.641,151236.7,151236.7,4144,0,0,0,L,1122011218,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425314,154139.00
06/27/2015 13:15,2,2.906,ACTIVE,214.41,348.36,59.928,1435425304,"201051344001025","174011321042388",28.43,44.00,0,319.51,420.80,83.7,78.9,0.393,154507.0,154507.0,4141,0,0,0,L,1122011218,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425315,154140.00
06/27/2015 13:15,1,2.262,ACTIVE,215.7,308.56,60.00,1435425304,"033051125000118","174011321042388",26.96,42,0.358,300.38,450.00,60.7,64.0,0.373,33221.1,33238.6,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425316,154141.00
06/27/2015 13:15,2,2.895,ACTIVE,215.32,345.06,59.959,1435425304,"201051344000569","174011321042388",28.49,40.80,0,318.61,421.40,83.5,78.7,0.393,158094.0,158094.0,4153,0,0,0,L,1122011218,0,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425317,154142.00
06/27/2015 13:15,2,2.254,ACTIVE,215.09,405.77,59.949,1435425304,"274151322000094","174011321042388",37.61,52.00,0,337.24,458.37,85.4,80.5,0.327,342935.5,342935.5,5520,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425318,154143.00
06/27/2015 13:15,1,3.558,ACTIVE,215.8,328.79,60.00,1435425304,"040051121000068","174011321042388",23.12,41,0.359,303.40,450.14,81.8,77.3,0.383,29112.7,29127.7,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425319,154144.00
06/27/2015 13:15,2,3.512,ACTIVE,216.22,348.66,59.959,1435425304,"201051344000458","174011321042388",28.77,42.50,0,318.61,420.50,102.5,97.0,0.504,153891.0,153891.0,4147,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425320,154145.00
06/27/2015 13:15,2,4.082,ACTIVE,216.00,345.66,59.965,1435425304,"274151322000087","174011321042388",26.52,81.50,0,328.52,399.46,109.7,103.9,0.407,413437.3,413437.3,5034,0,0,0,L,1151911521,0,124.49,123.81,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425321,154146.00
06/27/2015 13:15,2,4.865,ACTIVE,216.22,348.06,59.959,1435425304,"274151322000052","174011321042388",27.02,55.00,0,330.33,404.27,133.3,126.8,0.513,441972.7,441972.7,5439,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425322,154147.00
06/27/2015 13:15,2,4.949,ACTIVE,217.13,355.28,59.970,1435425304,"201051344001145","174011321042388",27.73,40.00,0,318.30,421.10,139.2,132.4,0.650,159077.7,159077.7,4160,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425323,154148.00
06/27/2015 13:15,2,5.410,ACTIVE,217.35,356.18,59.954,1435425304,"201051344000685","174011321042388",28.71,42.00,0,316.50,420.80,157.3,149.9,0.778,158205.1,158205.1,4159,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425324,154149.00
06/27/2015 13:15,2,5.904,ACTIVE,217.13,352.57,59.970,1435425304,"274151322000088","174011321042388",27.71,51.50,0,329.73,403.37,165.8,158.1,0.632,423315.7,423315.7,5047,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425324,154150.00
06/27/2015 13:15,2,6.148,ACTIVE,218.71,358.88,59.933,1435425304,"201051344000438","174011321042388",28.53,42.80,0,317.70,419.90,177.7,169.5,0.826,158307.9,158307.9,4143,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425325,154151.00
06/27/2015 13:15,2,6.424,ACTIVE,218.93,359.18,59.975,1435425304,"201051344001135","174011321042388",28.67,42.30,0,319.21,419.60,186.7,178.2,0.857,149612.8,149612.8,4137,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425326,154152.00
06/27/2015 13:15,2,6.760,ACTIVE,218.71,360.38,59.954,1435425304,"201051344000417","174011321042388",27.85,47.50,0,316.50,419.60,190.8,182.2,0.893,154079.8,154079.8,4141,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425327,154153.00
06/27/2015 13:15,2,6.684,ACTIVE,218.71,360.69,59.975,1435425304,"201051344000594","174011321042388",28.51,47.00,0,316.80,421.40,192.9,184.2,0.902,154227.1,154227.1,4144,0,0,0,L,1122011218,0,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425328,154154.00
06/27/2015 13:15,2,7.129,ACTIVE,217.80,363.69,59.965,1435425304,"274151322000083","174011321042388",27.73,56.00,0,328.52,403.07,200.3,191.4,0.800,438178.3,438178.3,5452,0,0,0,L,1151911521,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425329,154155.00
06/27/2015 13:15,2,7.770,ACTIVE,220.29,363.69,59.970,1435425304,"201051344000585","174011321042388",28.71,42.80,0,320.11,419.00,225.8,216.0,1.065,153158.4,153158.4,4142,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425330,154156.00
06/27/2015 13:15,2,7.861,ACTIVE,218.93,379.92,59.954,1435425304,"274151322000054","174011321042388",27.97,54.50,0,329.73,404.87,222.6,212.9,0.840,433357.3,433357.3,5036,0,0,0,L,1151911521,0,126.07,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425332,154157.00
06/27/2015 13:15,2,8.096,ACTIVE,221.64,369.10,59.970,1435425304,"201051344001203","174011321042388",28.75,43.00,0,319.81,421.40,235.6,225.4,1.069,154379.7,154379.7,4146,0,0,0,L,1122011218,0,126.07,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425332,154158.00
06/27/2015 13:15,2,8.156,ACTIVE,220.06,366.10,59.965,1435425304,"201051344000646","174011321042388",28.39,45.00,0,318.30,421.70,234.6,224.5,1.078,151773.3,151773.3,4140,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425333,154159.00
06/27/2015 13:15,2,5.527,ACTIVE,220.06,418.39,59.975,1435425304,"274151322000068","174011321042388",38.23,52.30,0,338.74,454.76,214.2,204.9,0.804,341980.2,341980.2,5127,0,0,0,L,1151911521,0,126.75,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425334,154160.00
06/27/2015 13:15,2,8.607,ACTIVE,220.06,357.98,59.965,1435425304,"274151322000076","174011321042388",28.39,54.50,0,331.83,407.27,247.5,237.0,0.955,461947.3,461947.3,5441,0,0,0,L,1151911521,0,126.53,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425335,154161.00
06/27/2015 13:15,1,5.051,ACTIVE,219.4,362.45,60.00,1435425304,"033051125000132","174011321042388",34.11,42,0.750,302.09,447.39,171.5,163.6,0.740,25010.300000024,25023.700000024,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425336,154162.00
06/27/2015 13:15,1,4.806,ACTIVE,219.6,366.41,60.00,1435425304,"033051125000150","174011321042388",42.48,41,0.899,304.44,451.20,203.2,196.9,0.879,33241.900000012,33259.500000012,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425338,154163.00
06/27/2015 13:15,2,8.219,ACTIVE,219.39,365.80,59.970,1435425304,"201051344000890","174011321042388",28.35,47.50,0,319.21,422.30,236.0,225.9,1.074,155963.0,155963.0,4147,0,0,0,L,1122011218,0,124.72,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425339,154164.00
