ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 13:15,2,8.119,ACTIVE,222.10,367.90,59.949,1435425304,"201051344000900","174011321042388",29.12,39.00,0,318.61,421.70,239.4,229.1,1.065,156162.3,156162.3,4151,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425340,154165.00
06/27/2015 13:15,2,8.215,ACTIVE,221.42,370.30,59.975,1435425304,"201051344000633","174011321042388",28.47,44.50,0,319.51,418.70,236.8,226.6,1.092,145905.1,145905.1,4155,0,0,0,L,1122011218,0,125.40,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425340,154166.00
06/27/2015 13:15,1,7.868,ACTIVE,219.5,347.05,60.00,1435425304,"040051121000185","174011321042388",25.14,43,0.869,304.65,451.35,196.8,189.8,0.852,29529.399999999,29545.499999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425342,154167.00
06/27/2015 13:15,2,7.965,ACTIVE,222.77,370.00,59.959,1435425304,"201051344000983","174011321042388",28.84,41.50,0,319.21,421.10,232.6,222.6,1.069,153114.9,153114.9,4156,0,0,0,L,1122011218,0,126.07,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425343,154168.00
06/27/2015 13:15,2,8.178,ACTIVE,221.42,366.40,59.954,1435425304,"201051344000917","174011321042388",28.59,41.80,0,320.71,419.00,236.7,226.5,1.123,156431.7,156431.7,4155,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425344,154169.00
06/27/2015 13:15,1,7.689,ACTIVE,218.6,355.92,60.00,1435425304,"040051121000116","174011321042388",25.46,39,0.861,300.23,450.04,194.8,186.9,0.844,29381.800000024,29398.100000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425345,154170.00
06/27/2015 13:15,1,4.924,ACTIVE,219.5,335.78,60.00,1435425304,"033051125000135","174011321042388",33.71,41,0.728,303.69,449.00,165.2,158.9,0.715,24895.20000001,24909.00000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425346,154171.00
06/27/2015 13:15,2,7.498,ACTIVE,221.64,368.20,59.959,1435425304,"201051344000648","174011321042388",28.61,41.80,0,318.61,419.90,217.2,207.7,0.994,152328.9,152328.9,4149,0,0,0,L,1122011218,0,125.17,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425347,154172.00
06/27/2015 13:15,2,7.531,ACTIVE,220.97,366.70,59.965,1435425304,"201051344001093","174011321042388",28.90,42.00,0,319.81,419.90,220.3,210.7,1.008,154548.8,154548.8,4144,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425348,154173.00
06/27/2015 13:15,2,7.623,ACTIVE,221.64,368.50,59.933,1435425304,"201051344000645","174011321042388",28.45,42.30,0,320.41,419.30,219.5,209.9,0.986,152792.0,152792.0,4154,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425349,154174.00
06/27/2015 13:15,2,7.883,ACTIVE,219.16,373.31,59.954,1435425304,"274151322000085","174011321042388",27.91,53.80,0,330.33,404.87,222.5,212.9,0.844,435515.9,435515.9,5439,0,0,0,L,1151911521,0,126.75,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425350,154175.00
06/27/2015 13:15,2,7.393,ACTIVE,220.97,363.09,59.965,1435425304,"201051344000651","174011321042388",28.23,41.30,0,317.70,419.30,211.4,202.1,0.915,152186.9,152186.9,4146,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425351,154176.00
06/27/2015 13:15,2,7.574,ACTIVE,220.52,364.89,59.965,1435425304,"201051344000867","174011321042388",28.47,44.50,0,320.41,420.20,218.3,208.8,1.008,144549.1,144549.1,4156,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425352,154177.00
06/27/2015 13:15,1,7.495,ACTIVE,218.6,328.57,60.00,1435425304,"040051121000095","174011321042388",22.67,40,0.747,299.19,447.57,169.1,162.3,0.736,29811.3,29826.5,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425353,154178.00
06/27/2015 13:15,2,7.166,ACTIVE,218.71,361.59,59.944,1435425304,"201051344001230","174011321042388",28.55,45.30,0,318.61,420.50,207.1,198.0,0.968,155697.5,155697.5,4159,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425354,154179.00
06/27/2015 13:15,2,7.227,ACTIVE,221.64,365.80,59.944,1435425304,"201051344000576","174011321042388",28.88,40.60,0,320.41,420.50,211.2,201.9,0.959,152089.0,152089.0,4158,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425355,154180.00
06/27/2015 13:15,2,7.488,ACTIVE,221.87,367.30,59.949,1435425304,"201051344000579","174011321042388",28.39,46.00,0,321.01,419.90,215.5,206.0,0.994,158383.6,158383.6,4146,0,0,0,L,1122011218,0,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435425356,154181.00
06/27/2015 13:30,2,7.828,ACTIVE,219.16,365.49,59.996,1435426203,"201051344000955","174011321042388",26.92,46.20,0,332.73,419.00,213.4,204.0,1.003,157683.8,157683.8,4149,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426205,154182.00
06/27/2015 13:30,1,7.711,ACTIVE,217.7,340.10,60.07,1435426203,"040051121000195","174011321042388",23.77,45,0.801,304.46,449.28,182.4,173.2,0.791,31879.7,31923.399999988,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426206,154183.00
06/27/2015 13:30,2,8.289,ACTIVE,218.03,374.51,59.996,1435426203,"274151322000095","174011321042388",26.74,63.00,0,331.53,408.18,224.2,214.5,0.831,456254.8,456254.8,5066,0,0,0,L,1151911521,0,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426207,154184.00
06/27/2015 13:30,2,7.969,ALERT,220.06,363.99,60.028,1435426203,"201051344000868","174011321042388",27.14,40.60,0,303.28,420.20,218.9,209.3,0.977,143935.9,143935.9,4154,0,0,0,L,1122011218,0,124.72,127.43,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426209,154185.00
06/27/2015 13:30,2,7.828,ACTIVE,221.87,369.70,59.991,1435426203,"201051344000853","174011321042388",27.67,42.30,0,334.54,419.60,219.2,209.6,1.025,150204.3,150204.3,4152,0,0,0,L,1122011218,0,126.07,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426210,154186.00
06/27/2015 13:30,2,7.752,ACTIVE,220.52,366.10,59.996,1435426203,"201051344000582","174011321042388",27.04,43.60,0,333.93,419.30,212.2,202.9,0.972,150626.0,150626.0,4144,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426211,154187.00
06/27/2015 13:30,1,7.544,ACTIVE,219.0,334.89,60.03,1435426203,"040051121000097","174011321042388",23.88,44,0.790,304.52,450.48,179.3,171.9,0.779,29903.800000012,29947.500000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426212,154188.00
06/27/2015 13:30,2,7.850,ACTIVE,221.64,368.50,60.002,1435426203,"201051344000469","174011321042388",27.61,38.80,0,333.33,419.30,219.6,210.0,1.034,145442.4,145442.4,4148,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426213,154189.00
06/27/2015 13:30,2,7.965,ACTIVE,221.64,367.30,59.981,1435426203,"201051344000988","174011321042388",26.88,43.20,0,332.43,419.30,216.8,207.3,0.981,145125.6,145125.6,4147,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426214,154190.00
06/27/2015 13:30,2,7.785,ACTIVE,221.42,365.19,59.996,1435426203,"201051344001158","174011321042388",27.08,44.80,0,333.03,418.09,213.6,204.2,0.981,151288.5,151288.5,4145,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426215,154191.00
06/27/2015 13:30,2,7.961,ACTIVE,220.29,366.70,60.007,1435426203,"201051344001025","174011321042388",27.06,46.80,0,333.03,418.70,218.1,208.5,0.972,154559.7,154559.7,4142,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426216,154192.00
06/27/2015 13:30,1,5.775,ACTIVE,218.3,382.84,60.03,1435426203,"033051125000118","174011321042388",35.34,44,0.897,299.66,447.00,203.0,193.8,0.877,33238.6,33286.6,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426217,154193.00
06/27/2015 13:30,2,7.889,ACTIVE,221.42,368.20,59.986,1435426203,"201051344000569","174011321042388",27.35,42.30,0,332.43,418.70,218.4,208.9,0.999,158146.7,158146.7,4154,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426218,154194.00
06/27/2015 13:30,2,5.326,ACTIVE,218.26,403.97,59.996,1435426203,"274151322000094","174011321042388",36.82,57.70,0,376.31,460.47,198.6,189.7,0.760,342983.4,342983.4,5521,0,0,0,L,1151911521,0,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426219,154195.00
06/27/2015 13:30,1,7.659,ACTIVE,218.3,339.97,60.03,1435426203,"040051121000068","174011321042388",21.67,42,0.729,318.29,386.76,165.2,158.3,0.725,29127.7,29167.9,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426220,154196.00
06/27/2015 13:30,2,7.941,ALERT,221.42,365.49,59.965,1435426203,"201051344000458","174011321042388",27.02,43.60,0,303.88,418.39,217.4,207.9,1.025,153943.4,153943.4,4148,0,0,0,L,1122011218,0,125.40,127.88,0002,38,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426222,154197.00
06/27/2015 13:30,2,7.846,ACTIVE,218.26,375.41,59.986,1435426203,"274151322000087","174011321042388",24.41,86.50,0,332.13,399.76,193.9,185.2,0.720,413484.9,413484.9,5035,0,0,0,L,1151911521,0,125.85,124.27,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426223,154198.00
06/27/2015 13:30,2,7.885,ACTIVE,218.26,379.02,59.975,1435426203,"274151322000052","174011321042388",26.20,62.30,0,332.43,403.07,209.2,200.0,0.800,442023.8,442023.8,5440,0,0,0,L,1151911521,0,125.17,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426224,154199.00
06/27/2015 13:30,2,7.801,ACTIVE,219.16,363.69,59.986,1435426203,"201051344001145","174011321042388",27.14,43.20,0,333.33,419.60,214.3,204.9,0.972,159129.9,159129.9,4161,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426225,154200.00
06/27/2015 13:30,2,7.797,ACTIVE,218.93,361.89,60.023,1435426203,"201051344000685","174011321042388",27.12,45.00,0,332.73,419.60,213.9,204.5,1.030,158257.3,158257.3,4160,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426225,154201.00
06/27/2015 13:30,2,7.848,ACTIVE,218.26,378.12,59.981,1435426203,"274151322000088","174011321042388",26.04,57.30,0,335.74,402.46,207.0,197.9,0.782,423366.1,423366.1,5048,0,0,0,L,1151911521,0,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426226,154202.00
06/27/2015 13:30,2,7.824,ACTIVE,220.06,366.40,59.986,1435426203,"201051344000438","174011321042388",26.76,46.20,0,336.04,419.90,211.9,202.6,0.990,158359.7,158359.7,4144,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426227,154203.00
06/27/2015 13:30,2,7.924,ACTIVE,220.06,363.99,59.975,1435426203,"201051344001135","174011321042388",26.76,44.80,0,336.34,418.70,214.6,205.2,0.963,149665.1,149665.1,4138,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426228,154204.00
06/27/2015 13:30,2,7.861,ACTIVE,219.39,363.99,59.996,1435426203,"201051344000417","174011321042388",26.28,49.80,0,337.24,418.09,209.2,200.0,0.972,154130.9,154130.9,4142,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426229,154205.00
06/27/2015 13:30,2,7.926,ACTIVE,219.39,365.19,59.981,1435426203,"201051344000594","174011321042388",26.92,50.40,0,335.44,420.50,216.2,206.7,0.994,154279.7,154279.7,4145,0,0,0,L,1122011218,0,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426230,154206.00
06/27/2015 13:30,2,7.898,ACTIVE,217.80,361.29,60.002,1435426203,"274151322000083","174011321042388",26.22,63.30,0,333.03,403.67,209.5,200.3,0.835,438229.4,438229.4,5453,0,0,0,L,1151911521,0,125.40,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426231,154207.00
06/27/2015 13:30,2,7.969,ACTIVE,220.52,367.60,59.996,1435426203,"201051344000585","174011321042388",27.25,45.30,0,335.14,417.79,219.8,210.3,0.999,153211.6,153211.6,4143,0,0,0,L,1122011218,0,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426232,154208.00
06/27/2015 13:30,2,7.879,ACTIVE,218.48,356.18,59.975,1435426203,"274151322000054","174011321042388",26.26,60.50,0,336.04,404.87,209.3,200.1,0.765,433408.2,433408.2,5037,0,0,0,L,1151911521,0,126.07,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426233,154209.00
06/27/2015 13:30,2,8.055,ACTIVE,220.52,363.39,59.981,1435426203,"201051344001203","174011321042388",26.80,46.40,0,335.74,419.90,218.6,209.1,1.012,154432.8,154432.8,4147,0,0,0,L,1122011218,0,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426234,154210.00
06/27/2015 13:30,2,7.850,ACTIVE,219.39,365.49,59.986,1435426203,"201051344000646","174011321042388",27.02,46.80,0,336.34,420.80,214.6,205.2,0.994,151825.4,151825.4,4141,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426235,154211.00
06/27/2015 13:30,2,5.348,ACTIVE,219.16,394.65,59.975,1435426203,"274151322000068","174011321042388",36.44,57.30,0,376.01,466.49,196.6,187.8,0.742,342028.1,342028.1,5128,0,0,0,L,1151911521,0,126.07,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426236,154212.00
06/27/2015 13:30,2,8.307,ACTIVE,219.16,379.92,59.986,1435426203,"274151322000076","174011321042388",26.72,62.30,0,335.44,406.67,224.8,215.1,0.866,462002.1,462002.1,5442,0,0,0,L,1151911521,0,125.62,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426237,154213.00
06/27/2015 13:30,1,4.874,ACTIVE,218.5,343.38,60.00,1435426203,"033051125000132","174011321042388",32.08,43,0.681,318.44,383.37,155.6,147.9,0.680,25023.700000024,25061.500000024,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426238,154214.00
06/27/2015 13:30,1,5.282,ACTIVE,218.5,363.50,60.03,1435426203,"033051125000150","174011321042388",38.65,43,0.901,314.55,397.40,203.2,195.1,0.886,33259.500000012,33308.400000012,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426239,154215.00
06/27/2015 13:30,2,7.928,ACTIVE,218.93,362.49,59.965,1435426203,"201051344000890","174011321042388",26.64,50.20,0,337.24,419.60,213.9,204.5,0.972,156015.1,156015.1,4148,0,0,0,L,1122011218,0,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426240,154216.00
06/27/2015 13:30,2,7.990,ACTIVE,220.97,369.70,59.975,1435426203,"201051344000900","174011321042388",27.51,40.40,0,334.84,419.00,222.7,213.0,0.999,156216.1,156216.1,4152,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426241,154217.00
06/27/2015 13:30,2,7.963,ACTIVE,220.29,365.19,59.981,1435426203,"201051344000633","174011321042388",26.70,46.60,0,334.24,417.49,215.3,205.8,1.003,145957.5,145957.5,4156,0,0,0,L,1122011218,0,125.17,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426242,154218.00
06/27/2015 13:30,1,7.606,ACTIVE,218.9,344.77,60.03,1435426203,"040051121000185","174011321042388",23.69,45,0.792,317.92,390.71,179.3,172.5,0.780,29545.499999999,29589.599999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426243,154219.00
06/27/2015 13:30,2,7.902,ACTIVE,221.64,367.90,59.965,1435426203,"201051344000983","174011321042388",27.37,42.50,0,334.84,417.19,219.2,209.6,1.016,153168.0,153168.0,4157,0,0,0,L,1122011218,0,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426244,154220.00
06/27/2015 13:30,2,7.965,ACTIVE,220.29,366.40,59.986,1435426203,"201051344000917","174011321042388",26.80,44.00,0,335.74,417.79,216.0,206.6,1.025,156484.2,156484.2,4156,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426245,154221.00
06/27/2015 13:30,1,7.529,ACTIVE,217.5,339.10,60.03,1435426203,"040051121000116","174011321042388",23.77,41,0.788,315.73,389.65,178.1,170.2,0.775,29398.100000024,29441.500000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426246,154222.00
06/27/2015 13:30,1,4.828,ALERT,219.0,341.80,60.00,1435426203,"033051125000135","174011321042388",31.66,43,0.672,319.17,382.31,152.1,146.1,0.665,24909.00000001,24947.900000034,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435426248,154223.00
06/27/2015 13:30,2,7.834,ACTIVE,220.97,366.70,59.975,1435426203,"201051344000648","174011321042388",27.04,42.80,0,334.84,416.29,214.3,204.9,0.986,152380.9,152380.9,4150,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426249,154224.00
06/27/2015 13:30,2,7.850,ACTIVE,220.52,364.29,59.954,1435426203,"201051344001093","174011321042388",27.25,44.00,0,335.14,416.89,216.7,207.3,0.990,154601.4,154601.4,4145,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426249,154225.00
06/27/2015 13:30,2,7.928,ACTIVE,221.19,367.60,59.975,1435426203,"201051344000645","174011321042388",27.12,43.00,0,334.84,415.39,217.6,208.1,0.977,152844.7,152844.7,4155,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426250,154226.00
06/27/2015 13:30,2,7.912,ACTIVE,218.48,373.61,59.944,1435426203,"274151322000085","174011321042388",26.36,58.30,0,336.04,402.16,211.1,201.8,0.795,435567.1,435567.1,5440,0,0,0,L,1151911521,0,126.07,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426251,154227.00
06/27/2015 13:30,2,7.924,ACTIVE,220.74,364.59,59.975,1435426203,"201051344000651","174011321042388",26.78,43.80,0,335.14,416.29,214.7,205.3,0.959,152239.1,152239.1,4147,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426252,154228.00
06/27/2015 13:30,2,7.936,ALERT,220.06,365.80,59.981,1435426203,"201051344000867","174011321042388",27.02,45.00,0,294.26,416.29,217.0,207.6,0.981,144601.6,144601.6,4157,0,0,0,L,1122011218,0,124.94,126.75,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426254,154229.00
06/27/2015 13:30,1,7.555,ACTIVE,218.5,372.43,60.00,1435426203,"040051121000095","174011321042388",21.58,41,0.717,316.82,384.33,162.2,155.7,0.713,29826.5,29866.1,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426256,154230.00
06/27/2015 13:30,2,7.896,ACTIVE,218.71,362.79,59.981,1435426203,"201051344001230","174011321042388",26.94,47.00,0,331.23,414.19,215.4,206.0,1.008,155750.0,155750.0,4160,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426257,154231.00
06/27/2015 13:30,2,7.865,ACTIVE,221.42,367.30,59.954,1435426203,"201051344000576","174011321042388",27.35,41.00,0,334.54,415.69,217.8,208.3,0.986,152141.9,152141.9,4159,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426258,154232.00
06/27/2015 13:30,2,7.971,ACTIVE,221.64,367.90,59.965,1435426203,"201051344000579","174011321042388",26.66,47.50,0,335.74,415.69,215.1,205.7,0.994,158436.1,158436.1,4147,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435426259,154233.00
06/27/2015 13:45,2,7.875,ACTIVE,219.39,363.09,60.012,1435427103,"201051344000955","174011321042388",26.60,46.80,0,331.23,412.98,212.1,202.7,0.990,157734.2,157734.2,4150,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427105,154234.00
06/27/2015 13:45,1,7.760,ACTIVE,217.7,326.93,60.03,1435427103,"040051121000195","174011321042388",23.50,47,0.798,317.42,386.06,181.5,172.4,0.787,31923.399999988,31966.300000024,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427106,154235.00
06/27/2015 13:45,2,8.301,ACTIVE,218.26,364.29,59.970,1435427103,"274151322000095","174011321042388",26.54,63.70,0,332.43,401.56,223.1,213.4,0.831,456307.8,456307.8,5067,0,0,0,L,1151911521,0,125.85,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427107,154236.00
06/27/2015 13:45,2,7.910,ACTIVE,220.06,364.89,59.981,1435427103,"201051344000868","174011321042388",27.29,40.60,0,336.94,414.79,218.6,209.1,0.968,143987.7,143987.7,4156,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427108,154237.00
06/27/2015 13:45,2,7.752,ACTIVE,221.87,367.90,60.002,1435427103,"201051344000853","174011321042388",27.79,41.80,0,335.44,414.79,218.1,208.6,1.012,150256.2,150256.2,4153,0,0,0,L,1122011218,0,126.30,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427109,154238.00
06/27/2015 13:45,2,7.752,ACTIVE,220.74,365.80,60.018,1435427103,"201051344000582","174011321042388",26.94,44.50,0,336.04,414.19,211.4,202.1,0.963,150676.2,150676.2,4145,0,0,0,L,1122011218,0,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427110,154239.00
06/27/2015 13:45,1,7.597,ACTIVE,218.8,379.39,60.03,1435427103,"040051121000097","174011321042388",23.68,45,0.793,317.96,386.81,179.0,171.8,0.777,29947.500000012,29990.100000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427111,154240.00
06/27/2015 13:45,2,7.947,ACTIVE,221.64,367.90,59.996,1435427103,"201051344000469","174011321042388",27.21,38.80,0,334.84,414.49,219.0,209.5,1.030,145494.2,145494.2,4149,0,0,0,L,1122011218,0,125.40,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427112,154241.00
06/27/2015 13:45,2,7.922,ACTIVE,221.87,367.30,60.002,1435427103,"201051344000988","174011321042388",26.90,43.20,0,334.24,413.29,216.1,206.6,0.986,145176.7,145176.7,4148,0,0,0,L,1122011218,0,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427113,154242.00
06/27/2015 13:45,2,7.908,ACTIVE,221.64,366.40,60.002,1435427103,"201051344001158","174011321042388",26.58,45.30,0,335.44,412.38,212.8,203.5,0.986,151338.9,151338.9,4146,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427114,154243.00
06/27/2015 13:45,2,7.967,ALERT,220.29,365.19,60.007,1435427103,"201051344001025","174011321042388",26.96,47.50,0,304.18,415.09,217.5,208.0,0.959,154611.1,154611.1,4143,0,0,0,L,1122011218,0,125.17,127.20,0002,43,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427116,154244.00
06/27/2015 13:45,1,5.757,ACTIVE,218.6,332.73,60.03,1435427103,"033051125000118","174011321042388",35.50,46,0.898,314.71,392.92,203.3,193.7,0.878,33286.6,33334.900000012,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427117,154245.00
06/27/2015 13:45,2,7.877,ACTIVE,221.19,366.10,59.991,1435427103,"201051344000569","174011321042388",27.31,42.30,0,334.84,414.19,217.8,208.2,0.994,158198.3,158198.3,4155,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427118,154246.00
06/27/2015 13:45,2,5.303,ACTIVE,218.26,399.46,60.002,1435427103,"274151322000094","174011321042388",36.74,58.50,0,376.31,442.14,197.0,188.2,0.756,343030.1,343030.1,5522,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427119,154247.00
06/27/2015 13:45,1,7.662,ACTIVE,218.2,331.42,60.07,1435427103,"040051121000068","174011321042388",21.58,43,0.724,318.35,381.78,164.5,157.0,0.721,29167.9,29206.9,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427120,154248.00
06/27/2015 13:45,2,7.846,ACTIVE,221.87,367.30,60.002,1435427103,"201051344000458","174011321042388",27.25,44.00,0,336.34,414.19,216.4,207.0,1.016,153994.8,153994.8,4150,0,0,0,L,1122011218,0,126.07,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427121,154249.00
06/27/2015 13:45,2,7.840,ACTIVE,218.03,376.01,59.986,1435427103,"274151322000087","174011321042388",24.09,89.00,0,336.34,394.35,191.2,182.6,0.716,413530.4,413530.4,5036,0,0,0,L,1151911521,0,125.40,124.72,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427122,154250.00
06/27/2015 13:45,2,7.955,ACTIVE,218.26,371.51,59.996,1435427103,"274151322000052","174011321042388",25.86,64.80,0,336.04,398.56,208.1,199.0,0.795,442073.2,442073.2,5441,0,0,0,L,1151911521,0,124.94,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427123,154251.00
06/27/2015 13:45,2,7.869,ACTIVE,219.16,364.89,59.981,1435427103,"201051344001145","174011321042388",26.80,44.30,0,336.64,413.89,213.4,204.1,0.959,159180.6,159180.6,4162,0,0,0,L,1122011218,0,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427124,154252.00
06/27/2015 13:45,2,7.871,ACTIVE,218.93,361.89,59.981,1435427103,"201051344000685","174011321042388",26.70,45.30,0,330.33,412.38,212.8,203.5,1.025,158307.8,158307.8,4161,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427125,154253.00
06/27/2015 13:45,2,7.893,ACTIVE,218.03,360.38,59.965,1435427103,"274151322000088","174011321042388",25.78,58.00,0,336.94,397.96,205.9,196.8,0.773,423414.9,423414.9,5049,0,0,0,L,1151911521,0,125.85,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427126,154254.00
06/27/2015 13:45,2,7.750,ACTIVE,219.84,364.59,59.975,1435427103,"201051344000438","174011321042388",26.82,46.80,0,337.54,413.29,210.5,201.2,0.977,158409.6,158409.6,4145,0,0,0,L,1122011218,0,125.40,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427127,154255.00
06/27/2015 13:45,2,7.773,ACTIVE,220.52,364.89,59.991,1435427103,"201051344001135","174011321042388",27.12,44.80,0,333.03,413.89,213.4,204.1,0.963,149715.7,149715.7,4139,0,0,0,L,1122011218,0,125.40,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427128,154256.00
06/27/2015 13:45,2,7.754,ACTIVE,219.61,364.89,59.991,1435427103,"201051344000417","174011321042388",26.54,50.60,0,336.64,412.08,208.4,199.3,0.972,154180.2,154180.2,4143,0,0,0,L,1122011218,0,124.72,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427129,154257.00
06/27/2015 13:45,2,7.908,ACTIVE,219.39,364.89,59.986,1435427103,"201051344000594","174011321042388",26.86,51.30,0,331.53,414.49,215.1,205.7,0.990,154330.7,154330.7,4146,0,0,0,L,1122011218,0,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427129,154258.00
06/27/2015 13:45,2,7.883,ACTIVE,217.80,369.70,59.975,1435427103,"274151322000083","174011321042388",26.16,65.00,0,330.93,397.66,208.4,199.2,0.822,438278.8,438278.8,5454,0,0,0,L,1151911521,0,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427130,154259.00
06/27/2015 13:45,2,8.008,ALERT,220.97,367.60,60.002,1435427103,"201051344000585","174011321042388",26.96,45.80,0,288.85,414.19,218.7,209.2,0.994,153263.3,153263.3,4144,0,0,0,L,1122011218,0,125.17,127.65,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427132,154260.00
06/27/2015 13:45,2,7.893,ACTIVE,218.71,357.38,59.996,1435427103,"274151322000054","174011321042388",26.10,60.00,0,336.34,399.16,208.6,199.4,0.795,433457.7,433457.7,5038,0,0,0,L,1151911521,0,125.62,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427133,154261.00
06/27/2015 13:45,2,7.928,ALERT,220.74,363.09,59.991,1435427103,"201051344001203","174011321042388",27.12,46.80,0,304.48,415.09,217.6,208.1,0.994,154484.3,154484.3,4148,0,0,0,L,1122011218,0,125.85,126.98,0002,43,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427135,154262.00
06/27/2015 13:45,2,7.904,ACTIVE,219.61,364.29,60.018,1435427103,"201051344000646","174011321042388",26.66,47.30,0,331.53,413.59,213.3,204.0,0.990,151876.1,151876.1,4142,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427136,154263.00
06/27/2015 13:45,2,5.264,ACTIVE,219.84,409.38,59.991,1435427103,"274151322000068","174011321042388",36.80,59.30,0,371.51,445.45,194.9,186.2,0.707,342074.6,342074.6,5129,0,0,0,L,1151911521,0,126.07,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427137,154264.00
06/27/2015 13:45,2,8.301,ACTIVE,219.16,376.62,59.996,1435427103,"274151322000076","174011321042388",26.58,63.70,0,336.94,402.46,223.6,213.9,0.862,462055.1,462055.1,5443,0,0,0,L,1151911521,0,125.62,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427138,154265.00
06/27/2015 13:45,1,4.885,ACTIVE,218.4,368.25,60.03,1435427103,"033051125000132","174011321042388",31.83,44,0.675,318.08,378.77,154.7,146.7,0.676,25061.500000024,25097.900000024,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427139,154266.00
06/27/2015 13:45,1,5.300,ACTIVE,219.3,336.50,60.03,1435427103,"033051125000150","174011321042388",38.48,44,0.903,314.45,394.17,202.9,196.2,0.882,33308.400000012,33357.200000012,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427140,154267.00
06/27/2015 13:45,2,7.906,ACTIVE,219.61,364.59,59.996,1435427103,"201051344000890","174011321042388",26.56,50.60,0,332.73,412.08,212.6,203.3,0.977,156065.6,156065.6,4149,0,0,0,L,1122011218,0,125.17,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427141,154268.00
06/27/2015 13:45,2,8.012,ACTIVE,221.19,363.09,60.007,1435427103,"201051344000900","174011321042388",27.29,40.40,0,335.74,415.39,221.5,211.8,0.994,156268.8,156268.8,4153,0,0,0,L,1122011218,0,125.85,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427142,154269.00
06/27/2015 13:45,2,7.902,ACTIVE,220.52,366.40,59.991,1435427103,"201051344000633","174011321042388",26.80,46.80,0,336.04,413.59,214.4,205.0,0.990,146008.3,146008.3,4157,0,0,0,L,1122011218,0,125.62,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427143,154270.00
06/27/2015 13:45,1,7.580,ACTIVE,219.1,380.84,60.03,1435427103,"040051121000185","174011321042388",23.68,46,0.790,317.79,386.62,178.6,172.0,0.782,29589.599999999,29632.199999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427144,154271.00
06/27/2015 13:45,2,7.812,ACTIVE,221.87,369.40,59.996,1435427103,"201051344000983","174011321042388",27.53,42.80,0,334.54,415.09,217.9,208.4,1.003,153219.7,153219.7,4158,0,0,0,L,1122011218,0,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427145,154272.00
06/27/2015 13:45,2,7.928,ACTIVE,220.52,366.70,60.018,1435427103,"201051344000917","174011321042388",26.84,45.00,0,336.64,413.59,215.3,205.9,1.025,156535.3,156535.3,4157,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427146,154273.00
06/27/2015 13:45,1,7.495,ACTIVE,218.2,328.76,60.03,1435427103,"040051121000116","174011321042388",23.81,42,0.785,316.34,385.05,177.6,169.4,0.775,29441.500000024,29483.400000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427147,154274.00
06/27/2015 13:45,1,4.876,ACTIVE,219.3,364.76,60.03,1435427103,"033051125000135","174011321042388",31.22,43,0.667,319.06,379.15,151.5,145.5,0.665,24947.900000034,24983.999999998,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427149,154275.00
06/27/2015 13:45,2,7.896,ACTIVE,220.97,362.79,60.007,1435427103,"201051344000648","174011321042388",26.68,43.00,0,336.04,414.79,213.2,203.9,0.986,152431.6,152431.6,4151,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427149,154276.00
06/27/2015 13:45,2,7.826,ALERT,220.74,367.30,60.018,1435427103,"201051344001093","174011321042388",27.25,45.00,0,295.16,414.49,215.9,206.5,0.977,154652.4,154652.4,4146,0,0,0,L,1122011218,0,125.40,127.20,0002,44,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427151,154277.00
06/27/2015 13:45,2,7.910,ACTIVE,221.42,364.89,59.986,1435427103,"201051344000645","174011321042388",27.02,43.20,0,335.44,413.59,216.5,207.0,0.994,152896.1,152896.1,4156,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427152,154278.00
06/27/2015 13:45,2,7.865,ACTIVE,218.48,364.89,59.991,1435427103,"274151322000085","174011321042388",26.42,59.30,0,337.24,399.46,210.0,200.8,0.800,435617.0,435617.0,5441,0,0,0,L,1151911521,0,125.85,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427153,154279.00
06/27/2015 13:45,2,7.900,ACTIVE,220.97,366.70,59.991,1435427103,"201051344000651","174011321042388",26.72,44.80,0,335.44,412.98,213.8,204.4,0.928,152289.9,152289.9,4148,0,0,0,L,1122011218,0,125.85,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427154,154280.00
06/27/2015 13:45,2,7.803,ACTIVE,220.29,365.49,59.981,1435427103,"201051344000867","174011321042388",27.33,44.80,0,337.84,413.89,215.9,206.5,0.981,144652.9,144652.9,4159,0,0,0,L,1122011218,0,125.40,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427155,154281.00
06/27/2015 13:45,1,7.626,ACTIVE,218.2,373.22,60.03,1435427103,"040051121000095","174011321042388",21.34,42,0.718,314.48,382.08,161.9,155.6,0.710,29866.1,29904.6,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427156,154282.00
06/27/2015 13:45,2,7.865,ACTIVE,218.93,363.99,59.986,1435427103,"201051344001230","174011321042388",26.94,47.30,0,330.03,408.78,214.4,205.0,1.003,155800.9,155800.9,4161,0,0,0,L,1122011218,0,124.72,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427157,154283.00
06/27/2015 13:45,2,7.881,ACTIVE,221.42,366.10,59.959,1435427103,"201051344000576","174011321042388",27.17,41.30,0,335.44,413.29,216.9,207.4,0.977,152193.3,152193.3,4160,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427158,154284.00
06/27/2015 13:45,2,7.891,ACTIVE,221.64,367.90,59.986,1435427103,"201051344000579","174011321042388",26.82,48.00,0,335.44,412.38,214.2,204.9,0.990,158486.9,158486.9,4148,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435427159,154285.00
06/27/2015 14:00,2,7.746,ACTIVE,219.61,364.29,59.981,1435428004,"201051344000955","174011321042388",26.30,47.80,0,336.94,412.08,206.3,197.2,0.972,157784.0,157784.0,4151,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428005,154286.00
06/27/2015 14:00,1,7.627,ACTIVE,218.1,367.30,60.03,1435428004,"040051121000195","174011321042388",23.44,48,0.780,316.97,386.12,177.9,168.7,0.767,31966.300000024,32008.7,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428006,154287.00
06/27/2015 14:00,2,8.252,ACTIVE,218.26,380.82,59.975,1435428004,"274151322000095","174011321042388",26.14,63.70,0,336.94,400.96,218.2,208.7,0.809,456360.4,456360.4,5068,0,0,0,L,1151911521,0,125.62,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428007,154288.00
06/27/2015 14:00,2,7.797,ACTIVE,220.29,365.19,59.981,1435428004,"201051344000868","174011321042388",27.04,41.30,0,336.94,415.09,213.5,204.1,0.955,144039.0,144039.0,4157,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428008,154289.00
06/27/2015 14:00,2,7.775,ACTIVE,222.10,366.70,59.981,1435428004,"201051344000853","174011321042388",27.12,42.00,0,336.34,413.89,213.4,204.0,0.981,150307.5,150307.5,4154,0,0,0,L,1122011218,0,126.07,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428009,154290.00
06/27/2015 14:00,2,7.629,ACTIVE,220.97,364.89,59.986,1435428004,"201051344000582","174011321042388",26.70,45.00,0,336.34,414.49,206.4,197.3,0.924,150726.0,150726.0,4146,0,0,0,L,1122011218,0,125.17,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428010,154291.00
06/27/2015 14:00,1,7.534,ACTIVE,219.5,380.17,60.03,1435428004,"040051121000097","174011321042388",23.33,46,0.771,318.34,386.71,174.9,168.0,0.759,29990.100000012,30032.400000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428011,154292.00
06/27/2015 14:00,2,7.746,ACTIVE,222.10,367.60,59.981,1435428004,"201051344000469","174011321042388",27.25,39.80,0,335.44,413.89,213.8,204.4,1.012,145545.7,145545.7,4150,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428012,154293.00
06/27/2015 14:00,2,7.814,ACTIVE,221.87,367.00,59.975,1435428004,"201051344000988","174011321042388",26.66,43.80,0,334.54,412.38,210.9,201.6,0.963,145227.4,145227.4,4149,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428013,154294.00
06/27/2015 14:00,2,7.814,ACTIVE,221.87,367.90,59.959,1435428004,"201051344001158","174011321042388",26.26,45.50,0,335.14,411.78,207.9,198.7,0.963,151388.8,151388.8,4147,0,0,0,L,1122011218,0,125.62,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428014,154295.00
06/27/2015 14:00,2,7.818,ACTIVE,220.74,366.40,59.981,1435428004,"201051344001025","174011321042388",26.72,49.00,0,336.64,414.79,211.5,202.2,0.924,154662.2,154662.2,4145,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428015,154296.00
06/27/2015 14:00,1,5.507,ACTIVE,218.8,320.67,60.03,1435428004,"033051125000118","174011321042388",36.87,47,0.892,314.77,393.79,202.0,193.6,0.876,33334.900000012,33383.1,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428016,154297.00
06/27/2015 14:00,2,7.752,ACTIVE,221.64,366.70,59.981,1435428004,"201051344000569","174011321042388",27.06,42.80,0,334.84,414.19,212.5,203.2,0.972,158249.4,158249.4,4156,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428017,154298.00
06/27/2015 14:00,2,5.209,ACTIVE,218.93,402.77,59.986,1435428004,"274151322000094","174011321042388",36.62,59.30,0,375.11,443.04,193.0,184.4,0.747,343076.4,343076.4,5523,0,0,0,L,1151911521,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428018,154299.00
06/27/2015 14:00,1,7.566,ACTIVE,218.9,361.08,60.03,1435428004,"040051121000068","174011321042388",21.29,44,0.706,318.86,381.69,160.3,153.3,0.699,29206.9,29245.5,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428019,154300.00
06/27/2015 14:00,2,7.777,ACTIVE,221.64,366.10,59.975,1435428004,"201051344000458","174011321042388",26.84,44.30,0,336.34,413.59,211.4,202.1,0.994,154045.5,154045.5,4151,0,0,0,L,1122011218,0,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428020,154301.00
06/27/2015 14:00,2,7.656,ACTIVE,218.48,374.51,59.981,1435428004,"274151322000087","174011321042388",24.03,89.50,0,336.94,393.45,186.3,177.9,0.694,413575.2,413575.2,5037,0,0,0,L,1151911521,0,125.62,124.72,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428021,154302.00
06/27/2015 14:00,2,7.795,ACTIVE,218.48,361.59,59.970,1435428004,"274151322000052","174011321042388",25.80,65.30,0,335.74,398.26,203.6,194.6,0.773,442122.2,442122.2,5442,0,0,0,L,1151911521,0,125.17,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428022,154303.00
06/27/2015 14:00,2,7.736,ACTIVE,219.16,362.79,59.959,1435428004,"201051344001145","174011321042388",26.58,45.30,0,337.84,413.29,208.3,199.2,0.937,159230.6,159230.6,4163,0,0,0,L,1122011218,0,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428023,154304.00
06/27/2015 14:00,2,7.717,ACTIVE,219.16,363.09,59.975,1435428004,"201051344000685","174011321042388",26.56,46.40,0,335.44,411.78,207.5,198.3,0.999,158357.7,158357.7,4162,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428024,154305.00
06/27/2015 14:00,2,7.740,ACTIVE,218.48,370.90,59.975,1435428004,"274151322000088","174011321042388",25.62,59.30,0,336.34,397.35,200.8,191.9,0.756,423463.3,423463.3,5050,0,0,0,L,1151911521,0,126.07,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428025,154306.00
06/27/2015 14:00,2,7.746,ACTIVE,220.06,364.89,59.975,1435428004,"201051344000438","174011321042388",26.10,47.80,0,336.94,412.98,204.6,195.6,0.946,158458.9,158458.9,4146,0,0,0,L,1122011218,0,125.17,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428026,154307.00
06/27/2015 14:00,2,7.721,ACTIVE,220.29,363.69,59.981,1435428004,"201051344001135","174011321042388",26.60,46.00,0,336.64,413.89,208.2,199.0,0.932,149765.7,149765.7,4140,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428027,154308.00
