ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 14:00,2,7.621,ACTIVE,219.61,362.49,59.986,1435428004,"201051344000417","174011321042388",26.22,51.50,0,336.64,412.08,202.4,193.4,0.946,154229.0,154229.0,4144,0,0,0,L,1122011218,0,124.49,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428027,154309.00
06/27/2015 14:00,2,7.824,ACTIVE,219.39,363.69,59.986,1435428004,"201051344000594","174011321042388",26.50,52.00,0,335.74,413.29,210.0,200.8,0.977,154381.1,154381.1,4147,0,0,0,L,1122011218,0,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428028,154310.00
06/27/2015 14:00,2,7.768,ACTIVE,217.80,378.12,60.002,1435428004,"274151322000083","174011321042388",25.90,65.70,0,333.03,397.35,204.1,195.0,0.813,438327.7,438327.7,5455,0,0,0,L,1151911521,0,125.40,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428029,154311.00
06/27/2015 14:00,2,7.887,ACTIVE,220.74,368.50,59.981,1435428004,"201051344000585","174011321042388",26.66,46.40,0,334.84,413.89,213.0,203.7,0.972,153314.5,153314.5,4146,0,0,0,L,1122011218,0,124.72,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428030,154312.00
06/27/2015 14:00,2,7.812,ACTIVE,218.03,379.02,60.012,1435428004,"274151322000054","174011321042388",25.72,60.50,0,336.94,398.86,203.3,194.3,0.769,433506.6,433506.6,5039,0,0,0,L,1151911521,0,125.62,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428031,154313.00
06/27/2015 14:00,2,7.801,ACTIVE,220.52,364.29,59.981,1435428004,"201051344001203","174011321042388",26.82,48.50,0,337.24,415.09,211.7,202.4,0.972,154535.2,154535.2,4150,0,0,0,L,1122011218,0,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428032,154314.00
06/27/2015 14:00,2,7.721,ACTIVE,219.16,363.09,59.959,1435428004,"201051344000646","174011321042388",26.56,47.80,0,336.34,412.98,207.6,198.5,0.968,151925.9,151925.9,4143,0,0,0,L,1122011218,0,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428033,154315.00
06/27/2015 14:00,2,5.281,ACTIVE,219.16,393.15,59.933,1435428004,"274151322000068","174011321042388",35.70,59.80,0,368.50,446.65,190.1,181.5,0.725,342120.4,342120.4,5130,0,0,0,L,1151911521,0,126.07,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428034,154316.00
06/27/2015 14:00,2,8.201,ACTIVE,219.16,380.22,59.975,1435428004,"274151322000076","174011321042388",26.28,65.00,0,336.64,401.56,218.3,208.7,0.835,462107.5,462107.5,5444,0,0,0,L,1151911521,0,126.07,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428035,154317.00
06/27/2015 14:00,1,4.789,ACTIVE,218.8,340.73,60.03,1435428004,"033051125000132","174011321042388",31.73,45,0.661,319.66,379.40,151.2,143.7,0.662,25097.900000024,25133.800000024,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428036,154318.00
06/27/2015 14:00,1,5.447,ACTIVE,219.1,380.90,60.03,1435428004,"033051125000150","174011321042388",36.94,45,0.889,315.13,394.03,200.2,192.7,0.870,33357.200000012,33405.300000012,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428037,154319.00
06/27/2015 14:00,2,7.703,ACTIVE,219.16,362.19,59.986,1435428004,"201051344000890","174011321042388",26.56,51.80,0,336.64,411.78,207.1,197.9,0.950,156115.3,156115.3,4150,0,0,0,L,1122011218,0,124.72,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428038,154320.00
06/27/2015 14:00,2,7.797,ACTIVE,221.19,367.90,59.986,1435428004,"201051344000900","174011321042388",27.41,41.00,0,335.44,414.79,216.5,207.0,0.994,156320.6,156320.6,4154,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428039,154321.00
06/27/2015 14:00,2,7.754,ACTIVE,220.06,364.59,59.981,1435428004,"201051344000633","174011321042388",26.64,48.30,0,335.74,413.29,209.1,199.9,0.999,146058.3,146058.3,4158,0,0,0,L,1122011218,0,125.17,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428040,154322.00
06/27/2015 14:00,1,7.576,ACTIVE,218.8,330.46,60.03,1435428004,"040051121000185","174011321042388",23.13,48,0.770,317.94,386.66,174.4,167.7,0.761,29632.199999999,29674.199999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428041,154323.00
06/27/2015 14:00,2,7.711,ACTIVE,221.64,366.70,59.970,1435428004,"201051344000983","174011321042388",27.29,43.40,0,335.14,414.49,213.0,203.7,0.981,153270.7,153270.7,4159,0,0,0,L,1122011218,0,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428042,154324.00
06/27/2015 14:00,2,7.787,ACTIVE,220.29,363.39,59.986,1435428004,"201051344000917","174011321042388",26.64,45.30,0,336.94,413.89,210.1,200.8,0.986,156585.7,156585.7,4158,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428044,154325.00
06/27/2015 14:00,1,7.371,ACTIVE,217.9,381.83,60.00,1435428004,"040051121000116","174011321042388",23.66,43,0.765,316.77,384.27,173.5,165.5,0.755,29483.400000024,29524.900000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428045,154326.00
06/27/2015 14:00,1,4.721,ACTIVE,219.4,351.93,60.03,1435428004,"033051125000135","174011321042388",31.46,44,0.651,319.03,379.09,147.8,142.4,0.643,24983.999999998,25019.499999998,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428046,154327.00
06/27/2015 14:00,2,7.723,ACTIVE,221.19,363.09,59.986,1435428004,"201051344000648","174011321042388",26.64,43.80,0,335.44,413.59,208.3,199.1,0.950,152481.4,152481.4,4152,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428047,154328.00
06/27/2015 14:00,2,7.766,ACTIVE,220.52,366.70,59.975,1435428004,"201051344001093","174011321042388",26.76,46.20,0,336.34,414.49,210.4,201.2,0.955,154702.9,154702.9,4148,0,0,0,L,1122011218,0,125.17,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428048,154329.00
06/27/2015 14:00,2,7.852,ACTIVE,221.19,364.29,60.007,1435428004,"201051344000645","174011321042388",26.56,44.00,0,336.04,413.29,211.1,201.8,0.959,152946.6,152946.6,4157,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428049,154330.00
06/27/2015 14:00,2,7.768,ACTIVE,218.71,375.71,59.981,1435428004,"274151322000085","174011321042388",26.12,60.30,0,337.54,400.36,205.6,196.6,0.787,435666.2,435666.2,5442,0,0,0,L,1151911521,0,126.53,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428050,154331.00
06/27/2015 14:00,2,7.807,ACTIVE,220.74,364.29,59.981,1435428004,"201051344000651","174011321042388",26.30,45.80,0,335.14,412.68,207.8,198.6,0.924,152339.8,152339.8,4149,0,0,0,L,1122011218,0,125.62,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428051,154332.00
06/27/2015 14:00,2,7.811,ACTIVE,220.29,364.59,59.986,1435428004,"201051344000867","174011321042388",26.70,46.00,0,337.84,413.59,211.1,201.8,0.950,144703.4,144703.4,4160,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428052,154333.00
06/27/2015 14:00,1,7.516,ACTIVE,218.5,372.82,60.03,1435428004,"040051121000095","174011321042388",21.03,43,0.695,318.76,381.53,157.3,150.9,0.690,29904.6,29942.5,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428053,154334.00
06/27/2015 14:00,2,7.730,ACTIVE,218.93,361.59,59.981,1435428004,"201051344001230","174011321042388",26.72,48.80,0,328.82,407.87,209.1,199.9,0.981,155851.0,155851.0,4162,0,0,0,L,1122011218,0,124.72,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428054,154335.00
06/27/2015 14:00,2,7.592,ACTIVE,221.42,367.30,59.981,1435428004,"201051344000576","174011321042388",27.51,41.80,0,335.14,413.59,211.4,202.1,0.959,152243.9,152243.9,4161,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428055,154336.00
06/27/2015 14:00,2,7.762,ACTIVE,221.64,366.70,59.981,1435428004,"201051344000579","174011321042388",26.62,48.80,0,335.44,411.78,209.2,199.9,0.968,158536.9,158536.9,4149,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428056,154337.00
06/27/2015 14:15,2,7.943,ACTIVE,219.39,362.19,59.981,1435428903,"201051344000955","174011321042388",25.80,49.30,0,332.13,410.88,207.6,198.4,0.972,157833.4,157833.4,4152,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428905,154338.00
06/27/2015 14:15,1,7.815,ACTIVE,218.3,374.32,60.03,1435428903,"040051121000195","174011321042388",23.16,49,0.791,299.13,393.72,180.1,171.6,0.783,32008.7,32051.099999976,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428906,154339.00
06/27/2015 14:15,2,8.361,ACTIVE,218.26,379.62,59.981,1435428903,"274151322000095","174011321042388",26.12,65.70,0,325.82,415.69,221.1,211.4,0.818,456412.9,456412.9,5069,0,0,0,L,1151911521,0,125.62,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428907,154340.00
06/27/2015 14:15,2,7.939,ACTIVE,220.06,364.29,60.007,1435428903,"201051344000868","174011321042388",26.82,42.50,0,337.24,414.19,215.6,206.2,0.955,144090.2,144090.2,4158,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428908,154341.00
06/27/2015 14:15,2,7.865,ACTIVE,221.87,368.20,59.986,1435428903,"201051344000853","174011321042388",27.02,43.00,0,335.44,413.59,215.2,205.8,0.999,150358.7,150358.7,4155,0,0,0,L,1122011218,0,126.30,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428909,154342.00
06/27/2015 14:15,2,7.816,ACTIVE,220.52,365.19,59.975,1435428903,"201051344000582","174011321042388",26.34,46.00,0,336.34,414.19,208.6,199.4,0.959,150775.6,150775.6,4147,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428910,154343.00
06/27/2015 14:15,1,7.596,ACTIVE,218.6,379.73,60.03,1435428903,"040051121000097","174011321042388",23.36,48,0.779,313.36,389.22,176.5,169.0,0.768,30032.400000012,30074.300000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428911,154344.00
06/27/2015 14:15,2,7.826,ACTIVE,221.42,367.30,59.975,1435428903,"201051344000469","174011321042388",27.19,40.20,0,335.14,415.09,215.4,205.9,1.034,145596.9,145596.9,4151,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428912,154345.00
06/27/2015 14:15,2,7.984,ACTIVE,221.42,364.89,59.970,1435428903,"201051344000988","174011321042388",26.28,44.30,0,334.54,413.59,212.5,203.2,0.972,145277.9,145277.9,4150,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428913,154346.00
06/27/2015 14:15,2,7.832,ACTIVE,221.42,363.99,59.981,1435428903,"201051344001158","174011321042388",26.42,47.30,0,335.44,413.59,209.5,200.3,0.977,151438.7,151438.7,4148,0,0,0,L,1122011218,0,125.62,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428914,154347.00
06/27/2015 14:15,2,7.943,ACTIVE,220.52,365.19,59.986,1435428903,"201051344001025","174011321042388",26.56,49.80,0,336.94,414.19,213.8,204.5,0.937,154713.0,154713.0,4146,0,0,0,L,1122011218,0,125.17,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428915,154348.00
06/27/2015 14:15,1,5.722,ACTIVE,218.7,385.95,60.00,1435428903,"033051125000118","174011321042388",35.65,48,0.895,304.82,411.98,202.9,194.0,0.878,33383.1,33431.299999988,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428916,154349.00
06/27/2015 14:15,2,7.789,ACTIVE,221.19,366.10,59.944,1435428903,"201051344000569","174011321042388",27.04,43.20,0,335.14,415.09,213.3,203.9,1.008,158300.3,158300.3,4157,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428917,154350.00
06/27/2015 14:15,2,5.275,ACTIVE,218.48,408.48,59.959,1435428903,"274151322000094","174011321042388",36.66,59.80,0,370.60,446.35,195.5,186.8,0.747,343122.8,343122.8,5524,0,0,0,L,1151911521,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428918,154351.00
06/27/2015 14:15,1,7.752,ACTIVE,218.5,371.85,60.03,1435428903,"040051121000068","174011321042388",20.96,45,0.714,317.49,381.24,161.7,154.7,0.707,29245.5,29284.1,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428919,154352.00
06/27/2015 14:15,2,7.910,ACTIVE,221.64,367.30,59.970,1435428903,"201051344000458","174011321042388",26.58,45.00,0,327.32,424.41,212.8,203.4,0.994,154096.2,154096.2,4152,0,0,0,L,1122011218,0,126.07,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428920,154353.00
06/27/2015 14:15,2,7.801,ACTIVE,217.80,373.31,59.970,1435428903,"274151322000087","174011321042388",23.72,90.50,0,328.22,401.26,187.4,178.9,0.703,413619.9,413619.9,5038,0,0,0,L,1151911521,0,125.17,124.72,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428921,154354.00
06/27/2015 14:15,2,7.914,ACTIVE,218.48,367.30,59.975,1435428903,"274151322000052","174011321042388",25.64,68.30,0,332.13,397.35,205.3,196.2,0.778,442171.1,442171.1,5443,0,0,0,L,1151911521,0,124.94,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428922,154355.00
06/27/2015 14:15,2,7.932,ACTIVE,219.16,362.79,59.965,1435428903,"201051344001145","174011321042388",26.14,46.40,0,320.11,420.80,210.0,200.8,0.946,159280.6,159280.6,4164,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428923,154356.00
06/27/2015 14:15,2,7.824,ACTIVE,219.16,362.19,59.970,1435428903,"201051344000685","174011321042388",26.44,47.00,0,330.93,406.97,209.3,200.1,0.999,158407.6,158407.6,4163,0,0,0,L,1122011218,0,125.17,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428924,154357.00
06/27/2015 14:15,2,7.857,ACTIVE,218.03,378.42,59.991,1435428903,"274151322000088","174011321042388",25.39,61.00,0,331.83,396.75,202.0,193.1,0.765,423511.5,423511.5,5051,0,0,0,L,1151911521,0,125.85,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428925,154358.00
06/27/2015 14:15,2,7.789,ACTIVE,220.06,364.59,59.981,1435428903,"201051344000438","174011321042388",26.16,49.30,0,337.24,411.78,206.2,197.1,0.932,158508.1,158508.1,4147,0,0,0,L,1122011218,0,125.17,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428926,154359.00
06/27/2015 14:15,2,7.861,ACTIVE,220.06,362.49,59.975,1435428903,"201051344001135","174011321042388",26.24,47.00,0,337.24,411.48,208.8,199.7,0.937,149815.5,149815.5,4141,0,0,0,L,1122011218,0,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428927,154360.00
06/27/2015 14:15,2,7.760,ACTIVE,219.39,363.09,59.975,1435428903,"201051344000417","174011321042388",25.96,52.80,0,333.93,410.28,204.0,195.0,0.955,154277.6,154277.6,4145,0,0,0,L,1122011218,0,124.49,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428928,154361.00
06/27/2015 14:15,2,7.861,ACTIVE,219.39,363.69,59.970,1435428903,"201051344000594","174011321042388",26.58,52.80,0,330.63,412.98,211.6,202.3,0.977,154431.5,154431.5,4148,0,0,0,L,1122011218,0,124.72,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428928,154362.00
06/27/2015 14:15,2,7.982,ACTIVE,217.80,375.11,59.970,1435428903,"274151322000083","174011321042388",25.47,67.30,0,329.13,396.15,205.8,196.7,0.822,438376.7,438376.7,5456,0,0,0,L,1151911521,0,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428929,154363.00
06/27/2015 14:15,2,7.945,ACTIVE,220.52,364.29,59.965,1435428903,"201051344000585","174011321042388",26.64,47.50,0,335.74,413.89,214.3,204.9,1.003,153365.6,153365.6,4147,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428930,154364.00
06/27/2015 14:15,2,7.912,ACTIVE,218.26,378.72,59.965,1435428903,"274151322000054","174011321042388",25.49,62.50,0,330.93,397.66,204.2,195.1,0.773,433555.3,433555.3,5040,0,0,0,L,1151911521,0,125.40,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428931,154365.00
06/27/2015 14:15,2,7.893,ACTIVE,220.52,363.99,59.949,1435428903,"201051344001203","174011321042388",26.72,49.30,0,337.84,414.19,213.4,204.0,0.990,154586.1,154586.1,4151,0,0,0,L,1122011218,0,125.62,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428932,154366.00
06/27/2015 14:15,2,7.859,ACTIVE,219.16,363.39,59.975,1435428903,"201051344000646","174011321042388",26.16,49.30,0,329.43,410.28,208.2,199.0,0.972,151975.6,151975.6,4144,0,0,0,L,1122011218,0,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428933,154367.00
06/27/2015 14:15,2,5.273,ACTIVE,219.39,414.79,59.949,1435428903,"274151322000068","174011321042388",36.26,61.00,0,371.81,439.43,193.0,184.4,0.725,342166.4,342166.4,5131,0,0,0,L,1151911521,0,126.07,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428934,154368.00
06/27/2015 14:15,2,8.301,ACTIVE,218.93,355.58,59.970,1435428903,"274151322000076","174011321042388",26.14,66.30,0,337.54,400.36,219.5,210.0,0.835,462159.9,462159.9,5445,0,0,0,L,1151911521,0,125.62,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428935,154369.00
06/27/2015 14:15,1,4.882,ACTIVE,218.5,355.58,60.03,1435428903,"033051125000132","174011321042388",31.44,47,0.668,316.08,389.07,152.7,145.0,0.667,25133.800000024,25169.900000024,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428936,154370.00
06/27/2015 14:15,1,5.558,ACTIVE,218.7,376.68,60.00,1435428903,"033051125000150","174011321042388",36.51,47,0.896,313.92,393.22,201.9,194.4,0.879,33405.300000012,33453.600000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428937,154371.00
06/27/2015 14:15,2,7.895,ACTIVE,218.93,362.49,59.970,1435428903,"201051344000890","174011321042388",26.12,53.30,0,330.93,407.57,208.6,199.4,0.959,156165.1,156165.1,4151,0,0,0,L,1122011218,0,124.94,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428938,154372.00
06/27/2015 14:15,2,7.971,ACTIVE,220.97,365.49,59.981,1435428903,"201051344000900","174011321042388",26.96,41.50,0,335.74,415.69,217.5,208.0,0.994,156372.6,156372.6,4155,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428939,154373.00
06/27/2015 14:15,2,7.799,ACTIVE,220.29,364.89,59.981,1435428903,"201051344000633","174011321042388",26.62,49.50,0,328.22,419.00,210.3,201.0,0.981,146108.6,146108.6,4159,0,0,0,L,1122011218,0,125.17,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428940,154374.00
06/27/2015 14:15,1,7.677,ACTIVE,218.8,323.63,60.03,1435428903,"040051121000185","174011321042388",23.02,49,0.779,317.78,385.43,175.8,169.0,0.769,29674.199999999,29716.299999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428941,154375.00
06/27/2015 14:15,2,7.730,ACTIVE,221.19,363.99,59.975,1435428903,"201051344000983","174011321042388",27.31,44.00,0,327.02,425.01,213.7,204.4,0.981,153321.9,153321.9,4160,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428942,154376.00
06/27/2015 14:15,2,7.811,ACTIVE,220.06,363.99,59.970,1435428903,"201051344000917","174011321042388",26.74,46.00,0,336.64,413.29,211.3,202.1,0.994,156636.2,156636.2,4159,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428943,154377.00
06/27/2015 14:15,1,7.455,ACTIVE,217.7,366.24,60.03,1435428903,"040051121000116","174011321042388",23.58,44,0.772,310.14,392.24,175.0,166.9,0.764,29524.900000024,29566.200000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428945,154378.00
06/27/2015 14:15,1,4.819,ACTIVE,219.1,364.38,60.03,1435428903,"033051125000135","174011321042388",31.03,46,0.656,319.16,378.19,148.8,142.9,0.652,25019.499999998,25054.999999998,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428946,154379.00
06/27/2015 14:15,2,7.840,ACTIVE,220.97,365.19,59.991,1435428903,"201051344000648","174011321042388",26.44,45.30,0,336.34,414.49,210.0,200.7,0.986,152531.4,152531.4,4153,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428947,154380.00
06/27/2015 14:15,2,7.805,ACTIVE,220.29,363.39,59.970,1435428903,"201051344001093","174011321042388",26.78,46.80,0,330.93,428.61,211.8,202.5,0.959,154753.5,154753.5,4149,0,0,0,L,1122011218,0,125.17,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428948,154381.00
06/27/2015 14:15,2,7.912,ACTIVE,221.19,364.89,59.981,1435428903,"201051344000645","174011321042388",26.58,44.30,0,336.64,413.89,212.8,203.4,0.950,152997.3,152997.3,4158,0,0,0,L,1122011218,0,125.85,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428949,154382.00
06/27/2015 14:15,2,7.908,ACTIVE,218.48,355.28,59.991,1435428903,"274151322000085","174011321042388",25.88,60.80,0,321.01,404.87,207.2,198.1,0.795,435715.6,435715.6,5443,0,0,0,L,1151911521,0,126.07,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428950,154383.00
06/27/2015 14:15,2,7.920,ACTIVE,220.74,363.39,59.954,1435428903,"201051344000651","174011321042388",26.10,46.60,0,336.04,413.29,209.4,200.2,0.955,152389.8,152389.8,4150,0,0,0,L,1122011218,0,125.62,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428951,154384.00
06/27/2015 14:15,2,7.967,ACTIVE,220.06,363.09,59.981,1435428903,"201051344000867","174011321042388",26.32,46.60,0,337.24,412.68,212.4,203.1,0.959,144754.1,144754.1,4161,0,0,0,L,1122011218,0,125.40,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428952,154385.00
06/27/2015 14:15,1,7.677,ACTIVE,218.2,370.01,60.03,1435428903,"040051121000095","174011321042388",20.71,44,0.700,318.31,380.62,158.2,151.7,0.693,29942.5,29980.3,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428953,154386.00
06/27/2015 14:15,2,7.768,ACTIVE,218.93,361.89,59.981,1435428903,"201051344001230","174011321042388",26.76,50.20,0,318.30,425.91,210.5,201.2,0.986,155901.3,155901.3,4163,0,0,0,L,1122011218,0,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428954,154387.00
06/27/2015 14:15,2,7.883,ACTIVE,221.42,368.50,59.975,1435428903,"201051344000576","174011321042388",26.68,42.80,0,335.74,414.19,212.9,203.6,0.955,152294.7,152294.7,4162,0,0,0,L,1122011218,0,125.85,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428955,154388.00
06/27/2015 14:15,2,7.904,ACTIVE,221.42,364.59,59.959,1435428903,"201051344000579","174011321042388",26.30,50.00,0,336.34,413.59,210.5,201.3,0.972,158587.1,158587.1,4150,0,0,0,L,1122011218,0,125.62,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435428956,154389.00
06/27/2015 14:30,2,7.391,ACTIVE,218.93,361.89,59.991,1435429804,"201051344000955","174011321042388",26.58,48.80,0,330.33,406.07,198.9,190.1,0.932,157881.9,157881.9,4153,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429805,154390.00
06/27/2015 14:30,1,7.385,ALERT,218.0,373.97,60.07,1435429804,"040051121000195","174011321042388",23.35,50,0.754,317.24,385.40,171.6,163.0,0.748,32051.099999976,32092.500000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435429807,154391.00
06/27/2015 14:30,2,7.832,ACTIVE,217.58,352.27,59.986,1435429804,"274151322000095","174011321042388",26.64,65.00,0,330.63,399.46,211.1,201.9,0.795,456464.5,456464.5,5070,0,0,0,L,1151911521,0,125.17,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429808,154392.00
06/27/2015 14:30,2,7.482,ACTIVE,219.61,363.09,59.991,1435429804,"201051344000868","174011321042388",27.12,42.30,0,335.14,413.29,205.4,196.4,0.928,144140.2,144140.2,4159,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429809,154393.00
06/27/2015 14:30,2,7.406,ACTIVE,221.64,366.10,59.996,1435429804,"201051344000853","174011321042388",27.47,42.80,0,336.04,411.78,206.0,196.9,0.955,150408.8,150408.8,4156,0,0,0,L,1122011218,0,126.30,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429810,154394.00
06/27/2015 14:30,2,7.371,ACTIVE,220.29,363.09,59.996,1435429804,"201051344000582","174011321042388",26.70,46.00,0,336.34,412.68,199.4,190.6,0.919,150824.2,150824.2,4148,0,0,0,L,1122011218,0,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429810,154395.00
06/27/2015 14:30,1,7.220,ACTIVE,218.3,324.25,60.03,1435429804,"040051121000097","174011321042388",23.51,48,0.745,316.98,385.71,168.9,161.5,0.740,30074.300000012,30115.700000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429812,154396.00
06/27/2015 14:30,2,7.492,ACTIVE,220.97,363.99,59.981,1435429804,"201051344000469","174011321042388",27.14,40.20,0,336.04,413.29,205.9,196.8,0.977,145647.1,145647.1,4152,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429813,154397.00
06/27/2015 14:30,2,7.562,ACTIVE,221.19,365.49,60.002,1435429804,"201051344000988","174011321042388",26.50,44.50,0,333.93,411.78,202.9,193.9,0.928,145327.3,145327.3,4151,0,0,0,L,1122011218,0,125.85,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429814,154398.00
06/27/2015 14:30,2,7.387,ACTIVE,221.19,364.29,59.991,1435429804,"201051344001158","174011321042388",26.76,47.00,0,336.04,411.18,200.1,191.2,0.924,151487.4,151487.4,4149,0,0,0,L,1122011218,0,125.62,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429814,154399.00
06/27/2015 14:30,2,7.467,ACTIVE,219.61,362.49,60.007,1435429804,"201051344001025","174011321042388",27.04,50.20,0,337.24,412.68,204.5,195.4,0.910,154762.8,154762.8,4147,0,0,0,L,1122011218,0,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429815,154400.00
06/27/2015 14:30,1,5.265,ACTIVE,217.9,323.58,60.03,1435429804,"033051125000118","174011321042388",37.13,48,0.860,313.59,392.77,194.5,185.7,0.845,33431.299999988,33478.700000024,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429817,154401.00
06/27/2015 14:30,2,7.420,ACTIVE,220.74,363.09,59.970,1435429804,"201051344000569","174011321042388",27.23,43.20,0,336.04,412.98,204.7,195.6,0.941,158350.1,158350.1,4158,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429817,154402.00
06/27/2015 14:30,2,5.023,ACTIVE,218.26,396.75,59.981,1435429804,"274151322000094","174011321042388",36.46,60.80,0,374.21,439.13,185.9,177.5,0.716,343168.1,343168.1,5525,0,0,0,L,1151911521,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429818,154403.00
06/27/2015 14:30,1,7.295,ACTIVE,218.4,369.72,60.03,1435429804,"040051121000068","174011321042388",21.41,45,0.685,318.03,380.47,155.4,148.6,0.687,29284.1,29321.8,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429820,154404.00
06/27/2015 14:30,2,7.428,ACTIVE,220.74,364.59,59.991,1435429804,"201051344000458","174011321042388",27.08,45.50,0,336.34,412.98,203.7,194.6,0.963,154145.7,154145.7,4153,0,0,0,L,1122011218,0,125.85,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429820,154405.00
06/27/2015 14:30,2,7.443,ACTIVE,217.58,354.07,59.981,1435429804,"274151322000087","174011321042388",23.91,94.00,0,331.53,388.34,180.2,172.0,0.676,413663.6,413663.6,5039,0,0,0,L,1151911521,0,124.94,124.72,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429821,154406.00
06/27/2015 14:30,2,7.520,ACTIVE,218.03,354.07,59.986,1435429804,"274151322000052","174011321042388",25.82,68.70,0,330.93,396.75,196.5,187.8,0.751,442219.0,442219.0,5444,0,0,0,L,1151911521,0,124.72,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429822,154407.00
06/27/2015 14:30,2,7.453,ACTIVE,218.93,361.89,59.986,1435429804,"201051344001145","174011321042388",26.64,46.20,0,331.53,410.58,201.0,192.0,0.915,159329.6,159329.6,4165,0,0,0,L,1122011218,0,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429823,154408.00
06/27/2015 14:30,2,7.492,ACTIVE,218.48,361.59,59.986,1435429804,"201051344000685","174011321042388",26.40,47.30,0,330.63,406.37,200.2,191.3,0.968,158456.4,158456.4,4164,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429824,154409.00
06/27/2015 14:30,2,7.486,ACTIVE,217.58,366.70,59.986,1435429804,"274151322000088","174011321042388",25.54,62.00,0,330.33,396.45,193.5,184.9,0.734,423558.7,423558.7,5052,0,0,0,L,1151911521,0,125.40,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429825,154410.00
06/27/2015 14:30,2,7.301,ACTIVE,219.61,361.89,59.996,1435429804,"201051344000438","174011321042388",26.72,49.30,0,336.94,411.48,197.6,188.7,0.915,158556.1,158556.1,4148,0,0,0,L,1122011218,0,125.40,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429826,154411.00
06/27/2015 14:30,2,7.262,ACTIVE,219.39,360.08,59.970,1435429804,"201051344001135","174011321042388",27.15,47.00,0,332.43,411.48,199.6,190.7,0.897,149864.2,149864.2,4142,0,0,0,L,1122011218,0,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429827,154412.00
06/27/2015 14:30,2,7.297,ACTIVE,218.93,362.19,59.986,1435429804,"201051344000417","174011321042388",26.44,53.30,0,331.53,409.68,195.4,186.7,0.924,154325.1,154325.1,4146,0,0,0,L,1122011218,0,124.72,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429828,154413.00
06/27/2015 14:30,2,7.439,ACTIVE,218.71,361.59,60.012,1435429804,"201051344000594","174011321042388",26.82,53.30,0,329.73,408.48,202.0,193.1,0.937,154480.8,154480.8,4149,0,0,0,L,1122011218,0,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429829,154414.00
06/27/2015 14:30,2,7.564,ACTIVE,217.35,366.40,59.981,1435429804,"274151322000083","174011321042388",25.76,67.70,0,330.03,395.55,197.3,188.5,0.791,438424.8,438424.8,5457,0,0,0,L,1151911521,0,124.94,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429830,154415.00
06/27/2015 14:30,2,7.594,ACTIVE,220.06,364.59,59.986,1435429804,"201051344000585","174011321042388",26.76,47.50,0,336.64,412.38,205.7,196.6,0.932,153415.7,153415.7,4148,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429831,154416.00
06/27/2015 14:30,2,7.484,ACTIVE,218.03,368.20,60.002,1435429804,"274151322000054","174011321042388",25.90,62.50,0,330.33,397.35,196.2,187.4,0.747,433603.1,433603.1,5041,0,0,0,L,1151911521,0,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429832,154417.00
06/27/2015 14:30,2,7.488,ACTIVE,219.84,361.59,59.970,1435429804,"201051344001203","174011321042388",26.92,49.30,0,336.04,412.68,203.8,194.8,0.946,154635.9,154635.9,4152,0,0,0,L,1122011218,0,125.85,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429833,154418.00
06/27/2015 14:30,2,7.402,ACTIVE,218.48,361.29,59.991,1435429804,"201051344000646","174011321042388",26.68,49.30,0,329.73,407.27,199.9,191.0,0.937,152024.3,152024.3,4145,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429834,154419.00
06/27/2015 14:30,2,5.053,ACTIVE,218.71,393.15,59.975,1435429804,"274151322000068","174011321042388",36.02,62.00,0,369.70,439.74,183.2,174.9,0.694,342211.3,342211.3,5132,0,0,0,L,1151911521,0,125.40,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429835,154420.00
06/27/2015 14:30,2,7.883,ACTIVE,218.48,379.62,59.986,1435429804,"274151322000076","174011321042388",26.36,66.70,0,332.73,400.36,210.2,200.9,0.813,462211.3,462211.3,5446,0,0,0,L,1151911521,0,124.94,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429835,154421.00
06/27/2015 14:30,1,4.644,ACTIVE,218.2,361.48,60.03,1435429804,"033051125000132","174011321042388",31.56,47,0.637,318.00,378.45,145.8,138.0,0.644,25169.900000024,25205.200000024,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429837,154422.00
06/27/2015 14:30,1,5.240,ACTIVE,218.2,382.16,60.03,1435429804,"033051125000150","174011321042388",36.90,47,0.855,314.22,393.19,192.4,184.8,0.843,33453.600000012,33501.000000012,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429838,154423.00
06/27/2015 14:30,2,7.439,ACTIVE,218.48,360.38,59.996,1435429804,"201051344000890","174011321042388",26.52,53.30,0,330.63,407.27,199.6,190.7,0.915,156213.7,156213.7,4152,0,0,0,L,1122011218,0,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429839,154424.00
06/27/2015 14:30,2,7.562,ACTIVE,220.29,364.29,59.986,1435429804,"201051344000900","174011321042388",27.10,41.50,0,336.64,414.49,207.7,198.5,0.937,156423.3,156423.3,4156,0,0,0,L,1122011218,0,125.62,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429840,154425.00
06/27/2015 14:30,2,7.504,ACTIVE,219.39,361.89,59.959,1435429804,"201051344000633","174011321042388",26.44,49.50,0,336.04,412.08,201.0,192.1,0.941,146157.5,146157.5,4160,0,0,0,L,1122011218,0,125.17,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429841,154426.00
06/27/2015 14:30,1,7.235,ACTIVE,218.7,372.49,60.03,1435429804,"040051121000185","174011321042388",23.33,50,0.744,317.41,386.52,168.0,161.5,0.735,29716.299999999,29757.499999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429842,154427.00
06/27/2015 14:30,2,7.453,ACTIVE,220.97,364.59,59.996,1435429804,"201051344000983","174011321042388",27.17,43.80,0,336.34,414.19,205.0,195.9,0.955,153371.8,153371.8,4161,0,0,0,L,1122011218,0,125.85,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429843,154428.00
06/27/2015 14:30,2,7.332,ACTIVE,219.84,363.39,59.996,1435429804,"201051344000917","174011321042388",27.23,46.00,0,333.63,412.08,202.3,193.3,0.959,156685.5,156685.5,4160,0,0,0,L,1122011218,0,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429844,154429.00
06/27/2015 14:30,1,7.117,ACTIVE,217.3,321.42,60.03,1435429804,"040051121000116","174011321042388",23.66,45,0.741,316.16,383.59,167.5,159.8,0.735,29566.200000024,29607.000000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429845,154430.00
06/27/2015 14:30,1,4.568,ACTIVE,218.1,369.97,60.07,1435429804,"033051125000135","174011321042388",31.33,46,0.628,319.12,378.04,142.4,136.4,0.630,25054.999999998,25089.900000034,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429846,154431.00
06/27/2015 14:30,2,7.426,ACTIVE,220.06,362.19,60.018,1435429804,"201051344000648","174011321042388",26.62,45.00,0,336.94,413.29,200.2,191.3,0.915,152580.2,152580.2,4154,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429847,154432.00
06/27/2015 14:30,2,7.262,ACTIVE,219.61,363.09,59.996,1435429804,"201051344001093","174011321042388",27.45,46.80,0,336.94,412.98,201.9,192.9,0.915,154802.8,154802.8,4150,0,0,0,L,1122011218,0,125.17,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429848,154433.00
06/27/2015 14:30,2,7.492,ACTIVE,220.29,362.19,59.996,1435429804,"201051344000645","174011321042388",26.76,44.30,0,337.24,412.08,202.9,194.0,0.919,153046.6,153046.6,4159,0,0,0,L,1122011218,0,125.62,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429849,154434.00
06/27/2015 14:30,2,7.494,ACTIVE,217.80,375.11,59.996,1435429804,"274151322000085","174011321042388",26.12,61.70,0,331.83,397.66,198.2,189.4,0.756,435763.9,435763.9,5444,0,0,0,L,1151911521,0,125.40,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429850,154435.00
06/27/2015 14:30,2,7.389,ACTIVE,219.84,363.39,59.975,1435429804,"201051344000651","174011321042388",26.76,46.60,0,336.64,412.38,200.2,191.4,0.906,152438.5,152438.5,4151,0,0,0,L,1122011218,0,125.62,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429851,154436.00
06/27/2015 14:30,2,7.479,ACTIVE,219.61,362.49,59.991,1435429804,"201051344000867","174011321042388",26.82,46.60,0,332.73,410.88,203.0,194.0,0.924,144803.5,144803.5,4162,0,0,0,L,1122011218,0,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429852,154437.00
06/27/2015 14:30,1,7.196,ACTIVE,217.9,329.43,60.03,1435429804,"040051121000095","174011321042388",21.25,44,0.673,317.96,380.53,152.2,145.7,0.670,29980.3,30017.3,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429853,154438.00
06/27/2015 14:30,2,7.410,ACTIVE,218.03,360.08,59.991,1435429804,"201051344001230","174011321042388",26.80,49.50,0,329.73,406.67,200.9,192.0,0.937,155950.3,155950.3,4164,0,0,0,L,1122011218,0,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429854,154439.00
06/27/2015 14:30,2,7.373,ACTIVE,220.74,366.10,59.991,1435429804,"201051344000576","174011321042388",27.25,42.50,0,335.74,412.38,203.6,194.6,0.915,152344.1,152344.1,4163,0,0,0,L,1122011218,0,125.62,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429855,154440.00
06/27/2015 14:30,2,7.482,ACTIVE,220.74,363.09,59.986,1435429804,"201051344000579","174011321042388",26.52,50.40,0,336.64,411.18,201.0,192.1,0.932,158636.0,158636.0,4151,0,0,0,L,1122011218,0,125.62,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435429856,154441.00
06/27/2015 14:45,2,7.213,ACTIVE,219.61,360.69,59.970,1435430703,"201051344000955","174011321042388",27.15,48.50,0,330.33,403.97,198.5,189.6,0.928,157928.8,157928.8,4154,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430704,154442.00
06/27/2015 14:45,1,7.279,ACTIVE,218.7,328.18,60.03,1435430703,"040051121000195","174011321042388",23.63,49,0.748,317.68,383.74,171.1,162.5,0.739,32092.500000012,32132.599999976,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430705,154443.00
06/27/2015 14:45,2,7.834,ACTIVE,218.93,366.10,59.981,1435430703,"274151322000095","174011321042388",26.64,64.50,0,329.73,398.26,211.5,202.2,0.787,456514.4,456514.4,5071,0,0,0,L,1151911521,0,126.07,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430706,154444.00
06/27/2015 14:45,2,7.400,ACTIVE,220.29,364.29,60.002,1435430703,"201051344000868","174011321042388",27.35,41.00,0,327.62,416.59,205.0,195.9,0.919,144188.6,144188.6,4160,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430707,154445.00
06/27/2015 14:45,2,7.432,ACTIVE,222.32,367.00,59.981,1435430703,"201051344000853","174011321042388",27.27,41.80,0,336.04,416.29,205.1,196.0,0.950,150457.2,150457.2,4157,0,0,0,L,1122011218,0,126.53,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430708,154446.00
06/27/2015 14:45,2,7.307,ACTIVE,221.19,363.99,59.996,1435430703,"201051344000582","174011321042388",26.84,45.00,0,336.94,409.98,198.6,189.7,0.924,150871.1,150871.1,4149,0,0,0,L,1122011218,0,125.62,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430709,154447.00
06/27/2015 14:45,1,7.146,ACTIVE,219.9,342.48,60.03,1435430703,"040051121000097","174011321042388",23.72,48,0.741,317.61,384.21,168.6,161.7,0.733,30115.700000012,30155.600000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430711,154448.00
06/27/2015 14:45,2,7.338,ACTIVE,222.32,366.40,59.981,1435430703,"201051344000469","174011321042388",27.63,39.00,0,336.04,411.48,205.2,196.1,0.972,145695.6,145695.6,4153,0,0,0,L,1122011218,0,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430711,154449.00
06/27/2015 14:45,2,7.432,ACTIVE,222.32,366.70,59.986,1435430703,"201051344000988","174011321042388",26.98,43.40,0,335.44,410.28,202.9,193.9,0.924,145375.2,145375.2,4152,0,0,0,L,1122011218,0,126.07,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430712,154450.00
06/27/2015 14:45,2,7.395,ACTIVE,222.32,365.49,59.975,1435430703,"201051344001158","174011321042388",26.74,45.80,0,335.74,409.68,200.3,191.4,0.906,151534.6,151534.6,4150,0,0,0,L,1122011218,0,125.85,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430713,154451.00
06/27/2015 14:45,2,7.375,ACTIVE,221.19,366.10,59.986,1435430703,"201051344001025","174011321042388",27.33,49.50,0,336.94,411.18,204.2,195.1,0.884,154811.0,154811.0,4148,0,0,0,L,1122011218,0,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430714,154452.00
