ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 14:45,1,5.255,ACTIVE,219.6,354.19,60.03,1435430703,"033051125000118","174011321042388",37.11,48,0.851,313.55,391.05,194.0,185.9,0.837,33478.700000024,33524.400000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430715,154453.00
06/27/2015 14:45,2,7.270,ACTIVE,221.87,364.29,59.991,1435430703,"201051344000569","174011321042388",27.77,42.50,0,335.14,410.88,204.4,195.4,0.937,158398.4,158398.4,4159,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430716,154454.00
06/27/2015 14:45,2,4.922,ACTIVE,219.61,423.50,59.986,1435430703,"274151322000094","174011321042388",37.07,60.50,0,376.01,440.94,184.5,176.1,0.694,343211.8,343211.8,5526,0,0,0,L,1151911521,0,125.62,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430717,154455.00
06/27/2015 14:45,1,7.246,ACTIVE,219.2,329.68,60.03,1435430703,"040051121000068","174011321042388",21.53,45,0.681,318.08,379.60,155.2,148.4,0.678,29321.8,29358.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430718,154456.00
06/27/2015 14:45,2,7.389,ACTIVE,222.32,364.89,59.975,1435430703,"201051344000458","174011321042388",27.17,43.80,0,336.94,410.28,203.4,194.4,0.950,154193.8,154193.8,4154,0,0,0,L,1122011218,0,126.30,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430719,154457.00
06/27/2015 14:45,2,7.367,ACTIVE,219.16,359.48,59.981,1435430703,"274151322000087","174011321042388",24.25,94.00,0,330.93,391.34,181.0,172.8,0.676,413706.2,413706.2,5040,0,0,0,L,1151911521,0,125.85,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430720,154458.00
06/27/2015 14:45,2,7.418,ACTIVE,219.39,372.71,59.981,1435430703,"274151322000052","174011321042388",26.12,68.00,0,330.93,395.25,196.2,187.4,0.742,442265.4,442265.4,5445,0,0,0,L,1151911521,0,125.40,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430721,154459.00
06/27/2015 14:45,2,7.400,ACTIVE,220.29,364.29,59.986,1435430703,"201051344001145","174011321042388",26.84,46.00,0,331.83,409.08,201.2,192.2,0.906,159377.0,159377.0,4166,0,0,0,L,1122011218,0,125.17,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430722,154460.00
06/27/2015 14:45,2,7.389,ACTIVE,219.84,361.89,59.970,1435430703,"201051344000685","174011321042388",26.70,46.80,0,330.33,404.57,199.8,190.9,0.959,158503.5,158503.5,4165,0,0,0,L,1122011218,0,125.85,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430723,154461.00
06/27/2015 14:45,2,7.365,ACTIVE,219.16,366.40,59.991,1435430703,"274151322000088","174011321042388",26.00,61.30,0,331.53,394.65,193.9,185.2,0.734,423604.5,423604.5,5053,0,0,0,L,1151911521,0,126.53,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430724,154462.00
06/27/2015 14:45,2,7.203,ACTIVE,220.97,363.09,59.981,1435430703,"201051344000438","174011321042388",27.04,49.00,0,331.83,409.38,197.1,188.3,0.910,158602.7,158602.7,4149,0,0,0,L,1122011218,0,125.85,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430725,154463.00
06/27/2015 14:45,2,7.299,ACTIVE,220.97,364.59,59.981,1435430703,"201051344001135","174011321042388",27.12,46.20,0,331.83,409.08,200.4,191.5,0.902,149911.5,149911.5,4143,0,0,0,L,1122011218,0,125.62,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430726,154464.00
06/27/2015 14:45,2,7.230,ACTIVE,220.52,363.69,59.975,1435430703,"201051344000417","174011321042388",26.64,52.80,0,331.53,407.87,195.1,186.4,0.906,154371.2,154371.2,4147,0,0,0,L,1122011218,0,125.17,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430727,154465.00
06/27/2015 14:45,2,7.455,ACTIVE,220.29,364.29,59.986,1435430703,"201051344000594","174011321042388",26.72,53.00,0,329.43,405.77,201.7,192.8,0.928,154528.4,154528.4,4150,0,0,0,L,1122011218,0,125.40,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430728,154466.00
06/27/2015 14:45,2,7.463,ACTIVE,218.71,353.47,59.954,1435430703,"274151322000083","174011321042388",26.14,67.70,0,330.33,394.95,197.6,188.7,0.787,438471.4,438471.4,5458,0,0,0,L,1151911521,0,125.40,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430729,154467.00
06/27/2015 14:45,2,7.453,ACTIVE,221.64,364.89,59.986,1435430703,"201051344000585","174011321042388",27.31,46.20,0,336.34,409.98,206.1,197.0,0.959,153464.3,153464.3,4149,0,0,0,L,1122011218,0,125.40,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430730,154468.00
06/27/2015 14:45,2,7.482,ACTIVE,219.16,364.89,59.991,1435430703,"274151322000054","174011321042388",25.82,61.70,0,330.33,396.15,195.8,187.0,0.747,433649.3,433649.3,5042,0,0,0,L,1151911521,0,126.07,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430730,154469.00
06/27/2015 14:45,2,7.424,ACTIVE,221.42,363.69,59.986,1435430703,"201051344001203","174011321042388",27.10,48.80,0,337.54,410.58,203.7,194.7,0.937,154684.0,154684.0,4153,0,0,0,L,1122011218,0,126.30,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430731,154470.00
06/27/2015 14:45,2,7.314,ACTIVE,220.06,362.49,59.986,1435430703,"201051344000646","174011321042388",27.04,48.50,0,329.73,404.87,200.2,191.3,0.928,152071.5,152071.5,4146,0,0,0,L,1122011218,0,125.40,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430732,154471.00
06/27/2015 14:45,2,5.004,ACTIVE,220.29,409.38,60.007,1435430703,"274151322000068","174011321042388",36.22,61.70,0,375.11,441.54,183.5,175.2,0.681,342254.7,342254.7,5133,0,0,0,L,1151911521,0,126.53,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430733,154472.00
06/27/2015 14:45,2,7.779,ACTIVE,220.06,370.00,59.991,1435430703,"274151322000076","174011321042388",26.68,66.70,0,333.33,397.96,210.2,200.9,0.826,462260.9,462260.9,5447,0,0,0,L,1151911521,0,125.85,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430734,154473.00
06/27/2015 14:45,1,4.541,ACTIVE,219.1,362.75,60.03,1435430703,"033051125000132","174011321042388",32.20,47,0.635,318.21,377.15,145.5,138.6,0.636,25205.200000024,25239.200000024,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430735,154474.00
06/27/2015 14:45,1,5.176,ACTIVE,219.3,351.92,60.03,1435430703,"033051125000150","174011321042388",37.26,47,0.845,315.38,390.89,191.9,183.8,0.824,33501.000000012,33546.500000012,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430737,154475.00
06/27/2015 14:45,2,7.375,ACTIVE,219.84,360.99,59.986,1435430703,"201051344000890","174011321042388",26.68,52.80,0,330.93,404.87,199.3,190.5,0.915,156260.8,156260.8,4153,0,0,0,L,1122011218,0,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430738,154476.00
06/27/2015 14:45,2,7.408,ACTIVE,221.64,362.49,59.981,1435430703,"201051344000900","174011321042388",27.67,40.00,0,336.64,411.48,207.6,198.4,0.937,156472.4,156472.4,4157,0,0,0,L,1122011218,0,126.07,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430738,154477.00
06/27/2015 14:45,2,7.385,ACTIVE,220.97,364.89,59.991,1435430703,"201051344000633","174011321042388",26.84,48.80,0,336.04,409.38,200.7,191.8,0.928,146205.0,146205.0,4161,0,0,0,L,1122011218,0,125.85,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430739,154478.00
06/27/2015 14:45,1,7.240,ACTIVE,220.1,378.41,60.03,1435430703,"040051121000185","174011321042388",23.30,49,0.736,318.18,384.45,167.9,160.9,0.731,29757.499999999,29797.299999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430741,154479.00
06/27/2015 14:45,2,7.365,ACTIVE,222.32,365.49,59.991,1435430703,"201051344000983","174011321042388",27.45,43.00,0,332.43,419.00,204.8,195.7,0.937,153420.2,153420.2,4162,0,0,0,L,1122011218,0,126.30,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430742,154480.00
06/27/2015 14:45,2,7.412,ACTIVE,221.19,363.39,59.981,1435430703,"201051344000917","174011321042388",26.94,45.50,0,336.64,409.98,202.2,193.2,0.955,156733.2,156733.2,4161,0,0,0,L,1122011218,0,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430743,154481.00
06/27/2015 14:45,1,7.033,ACTIVE,219.1,374.32,60.03,1435430703,"040051121000116","174011321042388",23.96,44,0.737,316.04,383.89,167.6,160.1,0.730,29607.000000024,29646.500000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430744,154482.00
06/27/2015 14:45,1,4.506,ACTIVE,220.3,340.49,60.03,1435430703,"033051125000135","174011321042388",31.75,45,0.623,318.99,377.38,142.4,136.1,0.623,25089.900000034,25123.499999998,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430745,154483.00
06/27/2015 14:45,2,7.270,ACTIVE,221.87,364.89,59.996,1435430703,"201051344000648","174011321042388",27.17,43.60,0,332.43,420.20,200.0,191.1,0.937,152627.4,152627.4,4155,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430746,154484.00
06/27/2015 14:45,2,7.258,ACTIVE,221.19,365.49,59.981,1435430703,"201051344001093","174011321042388",27.39,46.20,0,336.94,409.98,201.4,192.5,0.919,154850.4,154850.4,4151,0,0,0,L,1122011218,0,125.62,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430747,154485.00
06/27/2015 14:45,2,7.395,ACTIVE,222.10,365.80,59.986,1435430703,"201051344000645","174011321042388",27.10,43.80,0,336.94,409.98,202.8,193.8,0.897,153094.6,153094.6,4160,0,0,0,L,1122011218,0,126.30,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430748,154486.00
06/27/2015 14:45,2,7.391,ACTIVE,219.61,365.80,59.959,1435430703,"274151322000085","174011321042388",26.46,60.80,0,331.83,396.45,197.8,189.0,0.765,435810.7,435810.7,5445,0,0,0,L,1151911521,0,126.07,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430749,154487.00
06/27/2015 14:45,2,7.367,ACTIVE,221.64,363.09,60.007,1435430703,"201051344000651","174011321042388",26.82,46.00,0,336.94,409.08,200.0,191.1,0.893,152485.8,152485.8,4152,0,0,0,L,1122011218,0,126.30,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430750,154488.00
06/27/2015 14:45,2,7.297,ACTIVE,220.97,362.79,59.991,1435430703,"201051344000867","174011321042388",27.39,45.30,0,332.43,409.08,202.3,193.3,0.915,144851.5,144851.5,4163,0,0,0,L,1122011218,0,125.62,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430751,154489.00
06/27/2015 14:45,1,7.104,ACTIVE,219.6,331.73,60.03,1435430703,"040051121000095","174011321042388",21.53,43,0.670,318.61,379.39,152.2,146.0,0.664,30017.3,30053.4,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430752,154490.00
06/27/2015 14:45,2,7.309,ACTIVE,219.84,362.79,59.981,1435430703,"201051344001230","174011321042388",27.15,49.30,0,329.73,404.57,200.9,192.0,0.937,155997.8,155997.8,4165,0,0,0,L,1122011218,0,125.40,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430753,154491.00
06/27/2015 14:45,2,7.262,ACTIVE,222.10,366.10,60.002,1435430703,"201051344000576","174011321042388",27.61,41.30,0,336.04,410.58,202.9,194.0,0.919,152392.2,152392.2,4164,0,0,0,L,1122011218,0,126.07,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430754,154492.00
06/27/2015 14:45,2,7.297,ACTIVE,222.32,365.80,59.981,1435430703,"201051344000579","174011321042388",27.21,48.80,0,336.34,409.68,201.1,192.1,0.928,158683.6,158683.6,4152,0,0,0,L,1122011218,0,126.07,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435430755,154493.00
06/27/2015 15:00,2,6.963,ACTIVE,219.16,361.29,59.981,1435431604,"201051344000955","174011321042388",27.04,48.00,0,331.53,408.48,190.6,182.1,0.888,157975.2,157975.2,4155,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431605,154494.00
06/27/2015 15:00,1,7.040,ACTIVE,218.6,325.79,60.03,1435431604,"040051121000195","174011321042388",23.62,49,0.725,318.43,385.17,165.5,157.6,0.721,32132.599999976,32172.500000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431606,154495.00
06/27/2015 15:00,2,7.527,ACTIVE,218.48,356.48,59.981,1435431604,"274151322000095","174011321042388",26.80,64.50,0,331.23,399.16,204.2,195.2,0.769,456564.0,456564.0,5072,0,0,0,L,1151911521,0,125.85,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431607,154496.00
06/27/2015 15:00,2,7.164,ACTIVE,219.84,361.59,59.986,1435431604,"201051344000868","174011321042388",27.12,40.60,0,336.94,410.28,196.6,187.8,0.884,144236.3,144236.3,4161,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431608,154497.00
06/27/2015 15:00,2,7.137,ACTIVE,221.64,366.10,59.986,1435431604,"201051344000853","174011321042388",27.25,41.30,0,336.04,410.28,196.9,188.2,0.919,150505.0,150505.0,4158,0,0,0,L,1122011218,0,126.07,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431609,154498.00
06/27/2015 15:00,2,7.012,ACTIVE,220.52,363.09,59.991,1435431604,"201051344000582","174011321042388",26.96,45.30,0,336.64,410.28,191.4,182.8,0.875,150917.5,150917.5,4150,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431610,154499.00
06/27/2015 15:00,1,6.853,ACTIVE,219.1,369.97,60.03,1435431604,"040051121000097","174011321042388",24.01,47,0.723,318.26,385.46,163.7,157.3,0.715,30155.600000012,30195.500000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431611,154500.00
06/27/2015 15:00,2,6.938,ACTIVE,221.42,364.59,59.981,1435431604,"201051344000469","174011321042388",27.99,38.60,0,335.74,409.98,196.7,187.9,0.932,145743.4,145743.4,4154,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431612,154501.00
06/27/2015 15:00,2,7.131,ACTIVE,221.42,364.59,59.981,1435431604,"201051344000988","174011321042388",26.94,42.80,0,334.84,409.68,194.5,185.8,0.893,145422.4,145422.4,4153,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431613,154502.00
06/27/2015 15:00,2,7.072,ACTIVE,221.42,361.29,59.986,1435431604,"201051344001158","174011321042388",26.84,44.80,0,335.74,407.87,192.2,183.6,0.884,151581.2,151581.2,4151,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431614,154503.00
06/27/2015 15:00,2,7.129,ACTIVE,220.29,363.09,59.986,1435431604,"201051344001025","174011321042388",27.21,48.80,0,337.54,410.88,196.5,187.8,0.871,154858.7,154858.7,4149,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431615,154504.00
06/27/2015 15:00,1,5.042,ACTIVE,218.6,385.56,60.03,1435431604,"033051125000118","174011321042388",37.35,47,0.823,315.81,391.83,187.4,178.9,0.812,33524.400000012,33569.700000024,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431616,154505.00
06/27/2015 15:00,2,7.004,ACTIVE,221.19,364.29,59.944,1435431604,"201051344000569","174011321042388",27.63,41.50,0,335.74,410.28,196.0,187.3,0.902,158445.9,158445.9,4160,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431617,154506.00
06/27/2015 15:00,2,4.783,ACTIVE,218.71,419.30,59.975,1435431604,"274151322000094","174011321042388",37.01,59.00,0,376.01,443.64,179.8,171.7,0.689,343255.1,343255.1,5527,0,0,0,L,1151911521,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431618,154507.00
06/27/2015 15:00,1,6.948,ACTIVE,218.7,351.49,60.03,1435431604,"040051121000068","174011321042388",21.72,44,0.661,318.96,380.83,150.1,143.5,0.660,29358.5,29394.8,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431619,154508.00
06/27/2015 15:00,2,7.076,ACTIVE,221.19,362.49,59.970,1435431604,"201051344000458","174011321042388",27.21,43.20,0,335.44,409.68,195.1,186.4,0.919,154241.1,154241.1,4155,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431620,154509.00
06/27/2015 15:00,2,7.111,ACTIVE,218.26,366.70,59.970,1435431604,"274151322000087","174011321042388",24.43,92.50,0,332.43,391.94,176.2,168.2,0.663,413748.6,413748.6,5041,0,0,0,L,1151911521,0,125.40,124.72,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431621,154510.00
06/27/2015 15:00,2,7.148,ACTIVE,218.48,376.01,59.970,1435431604,"274151322000052","174011321042388",26.24,66.70,0,336.04,395.25,190.0,181.4,0.712,442311.4,442311.4,5446,0,0,0,L,1151911521,0,125.17,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431622,154511.00
06/27/2015 15:00,2,7.004,ACTIVE,219.39,360.69,59.975,1435431604,"201051344001145","174011321042388",27.27,45.30,0,337.24,409.68,193.6,185.0,0.875,159423.9,159423.9,4167,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431623,154512.00
06/27/2015 15:00,2,7.029,ACTIVE,218.93,360.69,59.970,1435431604,"201051344000685","174011321042388",27.02,46.20,0,331.23,408.18,192.3,183.7,0.924,158550.1,158550.1,4166,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431624,154513.00
06/27/2015 15:00,2,7.025,ACTIVE,218.48,377.22,59.975,1435431604,"274151322000088","174011321042388",26.34,59.80,0,337.24,394.95,187.4,179.0,0.707,423649.9,423649.9,5054,0,0,0,L,1151911521,0,126.30,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431625,154514.00
06/27/2015 15:00,2,6.939,ACTIVE,220.06,361.59,59.959,1435431604,"201051344000438","174011321042388",27.00,47.80,0,337.54,409.08,189.7,181.1,0.879,158648.7,158648.7,4150,0,0,0,L,1122011218,0,125.17,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431626,154515.00
06/27/2015 15:00,2,7.033,ACTIVE,220.06,361.59,59.970,1435431604,"201051344001135","174011321042388",26.98,45.50,0,337.24,409.68,192.2,183.6,0.862,149958.3,149958.3,4144,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431627,154516.00
06/27/2015 15:00,2,7.006,ACTIVE,219.39,361.59,59.981,1435431604,"201051344000417","174011321042388",26.44,51.30,0,336.94,408.48,187.5,179.1,0.879,154416.7,154416.7,4148,0,0,0,L,1122011218,0,124.49,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431628,154517.00
06/27/2015 15:00,2,7.146,ACTIVE,219.16,362.49,59.986,1435431604,"201051344000594","174011321042388",26.78,52.30,0,330.63,409.68,193.8,185.1,0.906,154575.5,154575.5,4151,0,0,0,L,1122011218,0,124.72,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431628,154518.00
06/27/2015 15:00,2,7.162,ACTIVE,218.26,372.11,59.981,1435431604,"274151322000083","174011321042388",26.32,66.70,0,330.63,395.55,190.7,182.2,0.756,438517.6,438517.6,5459,0,0,0,L,1151911521,0,125.17,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431629,154519.00
06/27/2015 15:00,2,7.143,ACTIVE,220.52,363.39,59.986,1435431604,"201051344000585","174011321042388",27.39,46.20,0,336.04,410.28,198.1,189.2,0.906,153512.4,153512.4,4150,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431630,154520.00
06/27/2015 15:00,2,7.088,ACTIVE,218.26,376.31,59.975,1435431604,"274151322000054","174011321042388",26.44,60.80,0,332.43,396.45,189.6,181.0,0.725,433695.3,433695.3,5043,0,0,0,L,1151911521,0,125.62,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431631,154521.00
06/27/2015 15:00,2,7.053,ACTIVE,220.29,362.79,59.996,1435431604,"201051344001203","174011321042388",27.35,47.80,0,337.24,410.58,195.3,186.6,0.915,154731.5,154731.5,4154,0,0,0,L,1122011218,0,125.85,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431632,154522.00
06/27/2015 15:00,2,7.037,ACTIVE,219.16,360.69,59.986,1435431604,"201051344000646","174011321042388",26.92,47.30,0,330.93,409.08,192.0,183.4,0.897,152118.2,152118.2,4147,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431633,154523.00
06/27/2015 15:00,2,4.768,ACTIVE,219.61,413.89,59.986,1435431604,"274151322000068","174011321042388",36.92,61.30,0,376.31,440.34,179.7,171.5,0.681,342297.7,342297.7,5134,0,0,0,L,1151911521,0,126.07,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431634,154524.00
06/27/2015 15:00,2,7.514,ACTIVE,219.61,367.30,59.991,1435431604,"274151322000076","174011321042388",26.74,65.30,0,337.24,398.26,203.4,194.4,0.778,462310.2,462310.2,5448,0,0,0,L,1151911521,0,125.85,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431635,154525.00
06/27/2015 15:00,1,4.403,ACTIVE,218.9,353.04,60.03,1435431604,"033051125000132","174011321042388",32.07,46,0.612,320.03,377.76,140.5,133.2,0.619,25239.200000024,25273.000000024,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431636,154526.00
06/27/2015 15:00,1,4.985,ACTIVE,218.7,345.86,60.03,1435431604,"033051125000150","174011321042388",37.37,46,0.821,315.70,391.61,185.4,178.3,0.815,33546.500000012,33591.800000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431637,154527.00
06/27/2015 15:00,2,7.072,ACTIVE,219.16,360.99,59.986,1435431604,"201051344000890","174011321042388",26.76,51.80,0,331.53,409.08,191.7,183.1,0.879,156307.3,156307.3,4154,0,0,0,L,1122011218,0,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431638,154528.00
06/27/2015 15:00,2,7.121,ACTIVE,221.19,365.19,59.975,1435431604,"201051344000900","174011321042388",27.61,40.00,0,336.34,410.58,199.2,190.3,0.897,156520.7,156520.7,4158,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431639,154529.00
06/27/2015 15:00,2,7.127,ACTIVE,220.29,362.19,59.986,1435431604,"201051344000633","174011321042388",26.74,48.00,0,335.74,408.78,192.9,184.2,0.897,146251.8,146251.8,4162,0,0,0,L,1122011218,0,125.40,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431640,154530.00
06/27/2015 15:00,1,6.956,ACTIVE,219.4,328.29,60.03,1435431604,"040051121000185","174011321042388",23.46,48,0.717,318.88,385.81,162.4,156.3,0.709,29797.299999999,29836.899999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431642,154531.00
06/27/2015 15:00,2,6.986,ACTIVE,221.42,364.59,59.981,1435431604,"201051344000983","174011321042388",27.75,42.30,0,335.74,409.98,196.2,187.5,0.919,153467.9,153467.9,4163,0,0,0,L,1122011218,0,125.85,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431643,154532.00
06/27/2015 15:00,2,7.064,ACTIVE,220.52,362.49,59.986,1435431604,"201051344000917","174011321042388",27.19,44.50,0,336.94,409.98,194.5,185.8,0.919,156780.4,156780.4,4162,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431643,154533.00
06/27/2015 15:00,1,6.744,ACTIVE,218.1,358.25,60.03,1435431604,"040051121000116","174011321042388",24.17,43,0.714,317.26,383.21,162.2,154.9,0.711,29646.500000024,29685.500000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431645,154534.00
06/27/2015 15:00,1,4.312,ACTIVE,219.2,367.62,60.03,1435431604,"033051125000135","174011321042388",32.08,44,0.604,320.47,377.62,137.6,131.9,0.603,25123.499999998,25156.900000034,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431646,154535.00
06/27/2015 15:00,2,6.955,ACTIVE,221.19,363.69,59.970,1435431604,"201051344000648","174011321042388",27.25,43.40,0,336.64,409.68,191.9,183.3,0.875,152674.0,152674.0,4156,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431647,154536.00
06/27/2015 15:00,2,6.883,ACTIVE,220.74,365.19,59.975,1435431604,"201051344001093","174011321042388",27.69,45.50,0,336.34,409.98,192.9,184.3,0.853,154897.3,154897.3,4152,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431648,154537.00
06/27/2015 15:00,2,7.115,ACTIVE,221.42,364.59,59.991,1435431604,"201051344000645","174011321042388",27.00,43.40,0,336.64,408.78,194.6,185.9,0.884,153141.8,153141.8,4161,0,0,0,L,1122011218,0,125.85,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431649,154538.00
06/27/2015 15:00,2,7.119,ACTIVE,218.93,351.97,59.975,1435431604,"274151322000085","174011321042388",26.52,59.80,0,336.64,396.75,191.1,182.5,0.725,435857.0,435857.0,5446,0,0,0,L,1151911521,0,126.30,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431650,154539.00
06/27/2015 15:00,2,7.135,ACTIVE,220.74,363.09,59.981,1435431604,"201051344000651","174011321042388",26.64,45.80,0,336.34,408.48,192.5,183.9,0.862,152532.5,152532.5,4153,0,0,0,L,1122011218,0,125.62,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431650,154540.00
06/27/2015 15:00,2,7.164,ACTIVE,220.52,360.69,59.981,1435431604,"201051344000867","174011321042388",26.78,45.30,0,337.54,409.08,194.2,185.5,0.875,144898.6,144898.6,4164,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431651,154541.00
06/27/2015 15:00,1,6.904,ACTIVE,219.5,374.29,60.03,1435431604,"040051121000095","174011321042388",21.46,43,0.650,319.01,380.25,147.4,141.6,0.646,30053.4,30089.1,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431653,154542.00
06/27/2015 15:00,2,6.996,ACTIVE,218.93,358.58,59.975,1435431604,"201051344001230","174011321042388",27.25,48.00,0,330.33,404.87,193.1,184.4,0.910,156044.6,156044.6,4166,0,0,0,L,1122011218,0,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431654,154543.00
06/27/2015 15:00,2,6.969,ACTIVE,221.42,365.49,59.975,1435431604,"201051344000576","174011321042388",27.59,41.00,0,336.34,409.68,194.6,185.9,0.844,152439.4,152439.4,4165,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431654,154544.00
06/27/2015 15:00,2,7.119,ACTIVE,221.64,365.49,59.970,1435431604,"201051344000579","174011321042388",26.78,48.00,0,336.94,408.48,193.1,184.5,0.893,158730.4,158730.4,4153,0,0,0,L,1122011218,0,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435431655,154545.00
06/27/2015 15:15,2,7.047,ACTIVE,219.16,360.99,59.975,1435432504,"201051344000955","174011321042388",26.88,47.00,0,337.24,402.77,191.6,183.0,0.897,158020.5,158020.5,4156,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432505,154546.00
06/27/2015 15:15,1,7.152,ACTIVE,218.4,327.81,60.00,1435432504,"040051121000195","174011321042388",23.63,48,0.737,318.66,382.40,168.2,160.0,0.729,32172.500000012,32211.599999976,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432506,154547.00
06/27/2015 15:15,2,7.633,ACTIVE,218.03,355.28,59.981,1435432504,"274151322000095","174011321042388",26.90,63.70,0,336.64,397.35,207.5,198.4,0.778,456612.6,456612.6,5073,0,0,0,L,1151911521,0,125.62,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432507,154548.00
06/27/2015 15:15,2,6.973,ACTIVE,219.84,362.19,59.975,1435432504,"201051344000868","174011321042388",27.33,40.40,0,338.14,408.78,193.1,184.5,0.866,144282.9,144282.9,4162,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432508,154549.00
06/27/2015 15:15,2,6.965,ACTIVE,221.64,364.29,59.944,1435432504,"201051344000853","174011321042388",27.25,41.30,0,336.04,408.18,192.3,183.7,0.897,150551.7,150551.7,4159,0,0,0,L,1122011218,0,126.07,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432509,154550.00
06/27/2015 15:15,2,7.139,ACTIVE,220.52,363.69,59.975,1435432504,"201051344000582","174011321042388",26.52,44.30,0,336.94,408.78,191.8,183.2,0.884,150962.9,150962.9,4151,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432510,154551.00
06/27/2015 15:15,1,6.970,ACTIVE,219.1,361.20,60.03,1435432504,"040051121000097","174011321042388",23.92,46,0.732,318.88,383.22,165.9,159.5,0.724,30195.500000012,30234.500000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432511,154552.00
06/27/2015 15:15,2,6.990,ACTIVE,221.19,363.99,59.975,1435432504,"201051344000469","174011321042388",27.31,38.20,0,335.44,409.08,193.4,184.7,0.906,145790.2,145790.2,4155,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432512,154553.00
06/27/2015 15:15,2,7.107,ACTIVE,221.19,365.49,59.959,1435432504,"201051344000988","174011321042388",26.56,42.50,0,334.54,407.57,191.2,182.6,0.888,145468.5,145468.5,4154,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432513,154554.00
06/27/2015 15:15,2,7.047,ACTIVE,220.97,361.59,59.970,1435432504,"201051344001158","174011321042388",26.52,44.80,0,336.64,406.97,189.2,180.6,0.884,151626.7,151626.7,4152,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432514,154555.00
06/27/2015 15:15,2,7.160,ACTIVE,220.29,361.29,59.981,1435432504,"201051344001025","174011321042388",27.21,48.30,0,337.84,409.68,197.2,188.4,0.884,154905.3,154905.3,4150,0,0,0,L,1122011218,0,124.94,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432515,154556.00
06/27/2015 15:15,1,5.123,ACTIVE,218.6,361.10,60.03,1435432504,"033051125000118","174011321042388",37.31,47,0.838,314.82,390.43,190.2,181.9,0.824,33569.700000024,33614.200000024,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432516,154557.00
06/27/2015 15:15,2,6.789,ACTIVE,220.97,363.99,59.965,1435432504,"201051344000569","174011321042388",27.55,41.80,0,335.44,408.78,189.5,181.0,0.857,158492.3,158492.3,4161,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432517,154558.00
06/27/2015 15:15,2,4.773,ACTIVE,218.48,422.60,59.975,1435432504,"274151322000094","174011321042388",37.41,59.00,0,378.12,440.04,180.0,171.8,0.685,343297.6,343297.6,5528,0,0,0,L,1151911521,0,125.17,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432518,154559.00
06/27/2015 15:15,1,7.105,ACTIVE,218.3,370.87,60.03,1435432504,"040051121000068","174011321042388",21.52,44,0.671,319.99,378.45,152.1,145.6,0.670,29394.8,29430.7,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432519,154560.00
06/27/2015 15:15,2,6.836,ACTIVE,220.97,361.59,59.970,1435432504,"201051344000458","174011321042388",27.39,43.40,0,337.24,408.48,189.7,181.1,0.910,154287.4,154287.4,4156,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432520,154561.00
06/27/2015 15:15,2,7.145,ACTIVE,218.26,355.58,59.933,1435432504,"274151322000087","174011321042388",24.67,92.50,0,336.04,390.14,178.5,170.3,0.667,413790.5,413790.5,5042,0,0,0,L,1151911521,0,125.62,124.72,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432521,154562.00
06/27/2015 15:15,2,7.260,ACTIVE,218.48,370.00,59.965,1435432504,"274151322000052","174011321042388",26.22,66.30,0,336.94,394.35,192.7,184.1,0.742,442356.6,442356.6,5447,0,0,0,L,1151911521,0,125.17,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432522,154563.00
06/27/2015 15:15,2,7.230,ACTIVE,219.16,361.89,59.959,1435432504,"201051344001145","174011321042388",26.62,45.00,0,336.64,407.87,195.0,186.3,0.884,159469.9,159469.9,4168,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432523,154564.00
06/27/2015 15:15,2,7.182,ACTIVE,218.93,360.99,59.991,1435432504,"201051344000685","174011321042388",26.70,46.20,0,332.73,403.37,194.2,185.5,0.928,158595.8,158595.8,4167,0,0,0,L,1122011218,0,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432524,154565.00
06/27/2015 15:15,2,7.162,ACTIVE,218.48,358.88,59.965,1435432504,"274151322000088","174011321042388",26.22,59.50,0,337.24,394.05,189.9,181.4,0.716,423694.5,423694.5,5055,0,0,0,L,1151911521,0,126.07,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432525,154566.00
06/27/2015 15:15,2,7.043,ACTIVE,219.84,363.09,59.965,1435432504,"201051344000438","174011321042388",26.82,47.50,0,337.54,407.57,191.3,182.8,0.888,158693.9,158693.9,4151,0,0,0,L,1122011218,0,125.17,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432525,154567.00
06/27/2015 15:15,2,7.072,ACTIVE,220.06,360.69,59.965,1435432504,"201051344001135","174011321042388",27.02,45.00,0,337.84,407.57,193.5,184.8,0.871,150004.0,150004.0,4145,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432526,154568.00
06/27/2015 15:15,2,6.941,ACTIVE,219.39,361.59,59.965,1435432504,"201051344000417","174011321042388",26.88,51.30,0,336.94,407.27,188.9,180.4,0.888,154461.4,154461.4,4149,0,0,0,L,1122011218,0,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432527,154569.00
06/27/2015 15:15,2,6.865,ACTIVE,219.16,360.38,59.965,1435432504,"201051344000594","174011321042388",27.21,51.80,0,335.74,404.27,189.4,180.9,0.875,154621.5,154621.5,4152,0,0,0,L,1122011218,0,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432528,154570.00
06/27/2015 15:15,2,7.314,ACTIVE,217.80,376.92,59.970,1435432504,"274151322000083","174011321042388",26.10,66.30,0,333.03,394.05,193.2,184.6,0.769,438563.1,438563.1,5460,0,0,0,L,1151911521,0,124.94,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432529,154571.00
06/27/2015 15:15,2,7.223,ACTIVE,220.52,362.49,59.970,1435432504,"201051344000585","174011321042388",27.17,45.30,0,336.04,408.78,198.5,189.7,0.902,153559.6,153559.6,4151,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432530,154572.00
06/27/2015 15:15,2,7.238,ACTIVE,218.26,353.77,59.959,1435432504,"274151322000054","174011321042388",26.20,59.30,0,337.24,394.95,191.9,183.3,0.734,433740.5,433740.5,5044,0,0,0,L,1151911521,0,125.62,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432531,154573.00
06/27/2015 15:15,2,6.998,ACTIVE,220.29,362.19,59.970,1435432504,"201051344001203","174011321042388",27.35,47.30,0,337.24,409.38,193.8,185.1,0.906,154778.0,154778.0,4155,0,0,0,L,1122011218,0,125.62,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432532,154574.00
06/27/2015 15:15,2,6.990,ACTIVE,218.93,361.29,59.970,1435432504,"201051344000646","174011321042388",27.14,46.80,0,335.74,406.67,192.3,183.7,0.897,152163.9,152163.9,4148,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432533,154575.00
06/27/2015 15:15,2,4.791,ACTIVE,219.61,405.47,59.959,1435432504,"274151322000068","174011321042388",37.03,60.80,0,374.21,442.14,180.1,171.9,0.685,342339.9,342339.9,5135,0,0,0,L,1151911521,0,126.07,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432534,154576.00
06/27/2015 15:15,2,7.559,ACTIVE,218.93,357.08,59.965,1435432504,"274151322000076","174011321042388",26.82,64.80,0,337.54,398.26,205.2,196.1,0.787,462358.7,462358.7,5449,0,0,0,L,1151911521,0,125.85,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432535,154577.00
06/27/2015 15:15,1,4.374,ACTIVE,218.7,351.70,60.00,1435432504,"033051125000132","174011321042388",32.44,45,0.615,318.23,375.70,141.2,134.0,0.619,25273.000000024,25306.200000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432536,154578.00
06/27/2015 15:15,1,4.996,ACTIVE,218.8,383.29,60.00,1435432504,"033051125000150","174011321042388",37.48,45,0.826,316.65,389.90,186.3,179.5,0.810,33591.800000012,33636.200000012,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432537,154579.00
06/27/2015 15:15,2,6.840,ACTIVE,218.93,360.08,59.965,1435432504,"201051344000890","174011321042388",27.31,51.00,0,336.64,403.07,189.2,180.7,0.862,156352.9,156352.9,4155,0,0,0,L,1122011218,0,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432538,154580.00
06/27/2015 15:15,2,6.561,ACTIVE,220.52,362.19,59.959,1435432504,"201051344000900","174011321042388",27.83,40.00,0,336.04,410.28,184.9,176.5,0.835,156567.9,156567.9,4159,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432539,154581.00
06/27/2015 15:15,2,6.801,ACTIVE,219.84,362.49,59.965,1435432504,"201051344000633","174011321042388",26.62,47.80,0,337.24,408.18,183.3,175.0,0.849,146297.5,146297.5,4163,0,0,0,L,1122011218,0,125.17,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432540,154582.00
06/27/2015 15:15,1,6.881,ACTIVE,218.9,327.16,60.00,1435432504,"040051121000185","174011321042388",23.78,47,0.718,319.40,382.88,162.8,156.0,0.714,29836.899999999,29875.699999999,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432542,154583.00
06/27/2015 15:15,2,6.516,ACTIVE,220.97,362.19,59.959,1435432504,"201051344000983","174011321042388",27.79,41.80,0,336.34,409.08,183.5,175.2,0.853,153514.5,153514.5,4164,0,0,0,L,1122011218,0,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432543,154584.00
06/27/2015 15:15,2,6.838,ACTIVE,220.06,362.49,59.975,1435432504,"201051344000917","174011321042388",27.27,44.80,0,337.84,408.18,188.9,180.4,0.888,156826.6,156826.6,4163,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432544,154585.00
06/27/2015 15:15,1,6.827,ACTIVE,218.1,324.96,60.00,1435432504,"040051121000116","174011321042388",23.86,43,0.714,317.30,381.13,162.1,154.7,0.708,29685.500000024,29724.000000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432545,154586.00
06/27/2015 15:15,1,4.304,ACTIVE,219.5,329.86,60.03,1435432504,"033051125000135","174011321042388",32.11,44,0.605,320.87,376.04,137.5,132.0,0.602,25156.900000034,25189.80000001,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432546,154587.00
06/27/2015 15:15,2,6.412,ACTIVE,220.29,361.59,59.949,1435432504,"201051344000648","174011321042388",27.25,43.20,0,336.64,408.48,177.0,168.9,0.822,152719.6,152719.6,4157,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432547,154588.00
06/27/2015 15:15,2,6.670,ACTIVE,220.06,361.59,59.970,1435432504,"201051344001093","174011321042388",27.35,45.00,0,336.94,408.78,184.8,176.5,0.840,154943.1,154943.1,4153,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432548,154589.00
06/27/2015 15:15,2,6.479,ACTIVE,220.74,362.79,59.981,1435432504,"201051344000645","174011321042388",27.12,43.00,0,337.54,407.87,177.9,169.8,0.795,153187.9,153187.9,4162,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432549,154590.00
06/27/2015 15:15,2,7.006,ACTIVE,218.71,370.90,59.965,1435432504,"274151322000085","174011321042388",26.68,60.00,0,337.84,396.15,189.2,180.7,0.725,435902.5,435902.5,5447,0,0,0,L,1151911521,0,126.07,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432550,154591.00
06/27/2015 15:15,2,6.859,ACTIVE,220.52,360.69,59.959,1435432504,"201051344000651","174011321042388",26.86,45.30,0,337.24,408.18,186.5,178.1,0.857,152578.3,152578.3,4154,0,0,0,L,1122011218,0,125.62,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432551,154592.00
06/27/2015 15:15,2,6.557,ACTIVE,219.84,359.48,59.959,1435432504,"201051344000867","174011321042388",27.00,45.00,0,337.84,407.57,179.3,171.2,0.813,144944.8,144944.8,4165,0,0,0,L,1122011218,0,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432552,154593.00
06/27/2015 15:15,1,6.854,ACTIVE,218.7,330.49,60.03,1435432504,"040051121000095","174011321042388",21.52,42,0.647,319.09,378.12,146.7,140.8,0.644,30089.1,30124.3,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432553,154594.00
06/27/2015 15:15,2,6.729,ACTIVE,218.71,359.18,59.970,1435432504,"201051344001230","174011321042388",27.29,47.80,0,330.33,403.07,186.0,177.6,0.871,156090.5,156090.5,4167,0,0,0,L,1122011218,0,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432554,154595.00
06/27/2015 15:15,2,6.277,ACTIVE,220.74,363.69,59.965,1435432504,"201051344000576","174011321042388",27.49,40.80,0,335.74,407.87,174.9,166.9,0.791,152485.6,152485.6,4166,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432555,154596.00
