ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 15:15,2,6.473,ACTIVE,220.74,361.89,59.965,1435432504,"201051344000579","174011321042388",27.35,47.80,0,336.04,406.97,179.1,171.0,0.835,158776.3,158776.3,4154,0,0,0,L,1122011218,0,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435432556,154597.00
06/27/2015 15:30,2,4.539,ACTIVE,216.90,351.07,59.975,1435433404,"201051344000955","174011321042388",27.81,45.00,0,318.91,402.77,127.8,121.4,0.610,158053.6,158053.6,4157,0,0,0,L,1122011218,0,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433405,154598.00
06/27/2015 15:30,1,4.495,ACTIVE,217.6,355.12,60.03,1435433404,"040051121000195","174011321042388",24.66,45,0.485,304.75,449.49,110.3,104.9,0.496,32211.599999976,32239.399999988,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433407,154599.00
06/27/2015 15:30,2,4.902,ACTIVE,216.90,351.07,59.970,1435433404,"274151322000095","174011321042388",27.89,58.30,0,331.23,397.96,138.4,131.7,0.521,456647.9,456647.9,5074,0,0,0,L,1151911521,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433408,154600.00
06/27/2015 15:30,2,4.732,ACTIVE,217.58,351.67,59.981,1435433404,"201051344000868","174011321042388",28.43,38.00,0,318.91,408.78,136.4,129.7,0.623,144317.1,144317.1,4163,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433409,154601.00
06/27/2015 15:30,2,4.717,ALERT,218.71,354.97,59.965,1435433404,"201051344000853","174011321042388",28.55,38.80,0,304.78,408.48,136.3,129.6,0.645,150585.6,150585.6,4160,0,0,0,L,1122011218,0,125.17,126.07,0002,36,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433411,154602.00
06/27/2015 15:30,2,4.660,ACTIVE,218.03,354.07,59.970,1435433404,"201051344000582","174011321042388",27.87,42.80,0,316.80,408.78,131.7,125.1,0.619,150996.1,150996.1,4152,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433412,154603.00
06/27/2015 15:30,1,4.514,ACTIVE,217.4,334.94,60.03,1435433404,"040051121000097","174011321042388",25.18,43,0.500,305.41,451.76,113.1,108.2,0.509,30234.500000012,30262.200000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433413,154604.00
06/27/2015 15:30,2,4.781,ACTIVE,218.71,355.58,59.975,1435433404,"201051344000469","174011321042388",28.57,36.50,0,318.61,408.78,138.3,131.5,0.672,145824.4,145824.4,4156,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433414,154605.00
06/27/2015 15:30,2,4.881,ACTIVE,218.71,355.58,59.970,1435433404,"201051344000988","174011321042388",27.85,40.00,0,319.21,407.87,137.7,131.0,0.641,145502.4,145502.4,4155,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433415,154606.00
06/27/2015 15:30,2,4.838,ACTIVE,218.71,354.07,59.975,1435433404,"201051344001158","174011321042388",27.89,42.30,0,319.51,406.97,136.8,130.1,0.645,151660.2,151660.2,4153,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433416,154607.00
06/27/2015 15:30,2,4.795,ACTIVE,217.80,354.97,59.959,1435433404,"201051344001025","174011321042388",28.31,45.30,0,320.71,409.38,137.4,130.7,0.636,154939.4,154939.4,4151,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433416,154608.00
06/27/2015 15:30,1,3.400,ACTIVE,217.4,360.28,60.00,1435433404,"033051125000118","174011321042388",37.98,44,0.566,315.27,390.25,128.5,122.6,0.573,33614.200000024,33645.999999976,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433418,154609.00
06/27/2015 15:30,2,4.859,ACTIVE,218.48,354.67,59.975,1435433404,"201051344000569","174011321042388",28.39,39.00,0,319.21,409.08,139.6,132.8,0.654,158526.2,158526.2,4162,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433419,154610.00
06/27/2015 15:30,2,3.180,ACTIVE,217.13,419.90,59.965,1435433404,"274151322000094","174011321042388",38.17,55.00,0,373.91,439.74,122.7,116.5,0.473,343328.1,343328.1,5529,0,0,0,L,1151911521,0,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433419,154611.00
06/27/2015 15:30,1,4.668,ACTIVE,218.0,349.79,60.03,1435433404,"040051121000068","174011321042388",22.95,42,0.469,304.23,449.66,106.6,101.9,0.485,29430.7,29456.3,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433421,154612.00
06/27/2015 15:30,2,4.959,ACTIVE,218.71,354.07,59.959,1435433404,"201051344000458","174011321042388",28.09,40.60,0,317.70,408.18,141.1,134.3,0.672,154321.2,154321.2,4157,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433422,154613.00
06/27/2015 15:30,2,4.816,ACTIVE,216.90,360.69,59.954,1435433404,"274151322000087","174011321042388",26.06,86.50,0,329.73,391.04,127.1,120.7,0.491,413820.9,413820.9,5043,0,0,0,L,1151911521,0,124.49,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433423,154614.00
06/27/2015 15:30,2,4.867,ACTIVE,216.90,348.66,59.959,1435433404,"274151322000052","174011321042388",27.67,60.80,0,331.53,394.95,136.4,129.7,0.517,442389.3,442389.3,5448,0,0,0,L,1151911521,0,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433423,154615.00
06/27/2015 15:30,2,4.920,ACTIVE,217.35,352.87,59.959,1435433404,"201051344001145","174011321042388",27.75,43.00,0,319.51,407.87,138.4,131.6,0.632,159503.3,159503.3,4169,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433424,154616.00
06/27/2015 15:30,2,4.865,ACTIVE,217.35,353.17,59.965,1435433404,"201051344000685","174011321042388",27.77,43.40,0,317.10,406.97,136.9,130.2,0.672,158628.9,158628.9,4168,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433425,154617.00
06/27/2015 15:30,2,4.842,ACTIVE,217.13,355.88,59.959,1435433404,"274151322000088","174011321042388",27.51,54.80,0,328.22,394.05,134.8,128.2,0.504,423726.6,423726.6,5056,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433426,154618.00
06/27/2015 15:30,2,4.809,ACTIVE,217.80,352.57,59.965,1435433404,"201051344000438","174011321042388",28.03,45.50,0,318.30,407.87,136.6,129.9,0.645,158726.5,158726.5,4152,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433427,154619.00
06/27/2015 15:30,2,4.971,ACTIVE,217.80,352.87,59.959,1435433404,"201051344001135","174011321042388",27.79,43.40,0,320.11,407.87,139.8,133.0,0.645,150037.3,150037.3,4146,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433428,154620.00
06/27/2015 15:30,2,4.910,ACTIVE,217.58,352.87,59.954,1435433404,"201051344000417","174011321042388",27.45,48.30,0,318.91,407.27,136.6,129.9,0.658,154493.7,154493.7,4150,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433429,154621.00
06/27/2015 15:30,2,5.104,ACTIVE,217.13,354.07,59.954,1435433404,"201051344000594","174011321042388",28.15,49.00,0,316.50,404.57,145.6,138.6,0.681,154655.1,154655.1,4153,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433430,154622.00
06/27/2015 15:30,2,5.062,ACTIVE,216.45,358.28,59.954,1435433404,"274151322000083","174011321042388",27.67,60.00,0,330.03,394.65,141.8,134.9,0.557,438595.9,438595.9,5461,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433431,154623.00
06/27/2015 15:30,2,5.143,ACTIVE,218.26,355.28,59.959,1435433404,"201051344000585","174011321042388",28.25,43.00,0,321.91,408.48,147.1,140.0,0.681,153594.0,153594.0,4152,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433432,154624.00
06/27/2015 15:30,2,5.061,ACTIVE,217.13,356.48,59.965,1435433404,"274151322000054","174011321042388",27.57,54.80,0,330.33,396.15,141.2,134.4,0.539,433773.0,433773.0,5045,0,0,0,L,1151911521,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433433,154625.00
06/27/2015 15:30,2,5.121,ACTIVE,218.26,353.47,59.933,1435433404,"201051344001203","174011321042388",28.07,45.00,0,319.51,409.38,145.6,138.6,0.685,154811.6,154811.6,4156,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433434,154626.00
06/27/2015 15:30,2,5.031,ACTIVE,217.35,354.37,59.965,1435433404,"201051344000646","174011321042388",27.99,44.80,0,319.21,407.27,142.6,135.7,0.676,152196.9,152196.9,4149,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433435,154627.00
06/27/2015 15:30,2,3.457,ACTIVE,217.80,418.70,59.949,1435433404,"274151322000068","174011321042388",37.57,56.50,0,369.70,441.84,131.7,125.2,0.495,342370.0,342370.0,5136,0,0,0,L,1151911521,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433436,154628.00
06/27/2015 15:30,2,5.406,ACTIVE,217.80,364.59,59.954,1435433404,"274151322000076","174011321042388",28.09,59.80,0,330.63,397.96,153.7,146.4,0.592,462393.4,462393.4,5450,0,0,0,L,1151911521,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433436,154629.00
06/27/2015 15:30,1,3.179,ACTIVE,217.8,332.63,60.00,1435433404,"033051125000132","174011321042388",33.44,43,0.459,300.96,447.90,105.8,99.9,0.478,25306.200000024,25329.600000024,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433438,154630.00
06/27/2015 15:30,1,3.655,ACTIVE,218.1,369.08,60.00,1435433404,"033051125000150","174011321042388",38.12,43,0.616,316.95,389.83,138.6,133.5,0.619,33636.200000012,33667.800000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433439,154631.00
06/27/2015 15:30,2,5.180,ACTIVE,217.58,354.67,59.959,1435433404,"201051344000890","174011321042388",27.93,48.30,0,318.91,403.67,146.5,139.5,0.672,156385.8,156385.8,4156,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433440,154632.00
06/27/2015 15:30,2,5.336,ACTIVE,218.71,356.18,59.959,1435433404,"201051344000900","174011321042388",28.61,37.80,0,320.41,409.68,154.6,147.3,0.712,156602.0,156602.0,4160,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433441,154633.00
06/27/2015 15:30,2,5.359,ACTIVE,218.26,355.58,59.959,1435433404,"201051344000633","174011321042388",28.03,44.80,0,315.90,407.87,152.2,144.9,0.720,146330.8,146330.8,4164,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433442,154634.00
06/27/2015 15:30,1,5.063,ACTIVE,218.0,357.96,60.03,1435433404,"040051121000185","174011321042388",24.65,44,0.549,304.97,450.98,124.2,119.2,0.557,29875.699999999,29903.099999999,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433443,154635.00
06/27/2015 15:30,2,5.445,ACTIVE,219.39,357.38,59.954,1435433404,"201051344000983","174011321042388",28.23,39.50,0,321.31,446.65,155.6,148.3,0.734,153548.3,153548.3,4165,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433444,154636.00
06/27/2015 15:30,2,5.396,ACTIVE,218.48,355.58,59.959,1435433404,"201051344000917","174011321042388",27.95,42.50,0,319.51,408.78,152.8,145.6,0.729,156859.9,156859.9,4164,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433445,154637.00
06/27/2015 15:30,1,5.071,ACTIVE,217.4,360.00,60.03,1435433404,"040051121000116","174011321042388",24.95,41,0.553,301.59,450.70,125.9,119.6,0.563,29724.000000024,29751.200000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433446,154638.00
06/27/2015 15:30,1,3.243,ACTIVE,218.5,359.18,60.03,1435433404,"033051125000135","174011321042388",33.34,42,0.473,304.37,449.10,107.6,102.9,0.485,25189.80000001,25212.999999998,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433448,154639.00
06/27/2015 15:30,2,5.510,ACTIVE,219.16,357.98,59.949,1435433404,"201051344000648","174011321042388",27.95,40.20,0,317.70,408.78,155.9,148.6,0.729,152752.7,152752.7,4158,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433448,154640.00
06/27/2015 15:30,2,5.352,ACTIVE,218.71,358.28,59.965,1435433404,"201051344001093","174011321042388",28.55,43.00,0,318.00,407.87,154.6,147.3,0.712,154976.1,154976.1,4154,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433449,154641.00
06/27/2015 15:30,2,5.578,ACTIVE,219.39,356.78,59.944,1435433404,"201051344000645","174011321042388",28.21,40.20,0,319.51,407.87,159.3,151.8,0.720,153221.4,153221.4,4163,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433450,154642.00
06/27/2015 15:30,2,5.477,ACTIVE,217.58,347.46,59.965,1435433404,"274151322000085","174011321042388",27.59,55.80,0,331.53,395.85,153.0,145.7,0.588,435935.1,435935.1,5448,0,0,0,L,1151911521,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433451,154643.00
06/27/2015 15:30,2,5.525,ACTIVE,218.48,356.48,59.975,1435433404,"201051344000651","174011321042388",27.95,43.20,0,319.21,407.87,156.3,149.0,0.716,152611.2,152611.2,4155,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433452,154644.00
06/27/2015 15:30,2,5.686,ACTIVE,218.48,355.88,59.959,1435433404,"201051344000867","174011321042388",27.97,42.00,0,318.91,408.18,161.2,153.6,0.742,144978.3,144978.3,4166,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433453,154645.00
06/27/2015 15:30,1,5.264,ACTIVE,217.7,346.10,60.00,1435433404,"040051121000095","174011321042388",22.65,40,0.521,300.10,448.00,118.6,113.0,0.532,30124.3,30149.3,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433454,154646.00
06/27/2015 15:30,2,5.633,ACTIVE,217.58,354.97,59.959,1435433404,"201051344001230","174011321042388",27.73,45.30,0,318.30,403.37,158.2,150.8,0.751,156123.5,156123.5,4168,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433455,154647.00
06/27/2015 15:30,2,5.633,ALERT,219.61,358.88,59.970,1435433404,"201051344000576","174011321042388",28.53,38.00,0,305.68,407.87,162.6,155.0,0.738,152518.8,152518.8,4167,0,0,0,L,1122011218,0,125.17,126.30,0002,34,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433457,154648.00
06/27/2015 15:30,2,5.740,ACTIVE,219.84,359.48,59.959,1435433404,"201051344000579","174011321042388",28.13,45.30,0,320.71,407.57,163.4,155.8,0.769,158809.7,158809.7,4155,0,0,0,L,1122011218,0,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435433458,154649.00
06/27/2015 15:45,2,6.012,ACTIVE,218.26,357.98,59.965,1435434304,"201051344000955","174011321042388",27.45,45.80,0,331.83,397.05,167.1,159.4,0.791,158094.0,158094.0,4158,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434305,154650.00
06/27/2015 15:45,1,6.139,ACTIVE,217.5,367.76,60.03,1435434304,"040051121000195","174011321042388",24.14,45,0.648,318.61,378.43,147.5,140.1,0.651,32239.399999988,32274.7,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434306,154651.00
06/27/2015 15:45,2,6.658,ACTIVE,217.35,373.31,59.981,1435434304,"274151322000095","174011321042388",27.12,59.50,0,330.63,389.24,182.7,174.4,0.685,456691.8,456691.8,5075,0,0,0,L,1151911521,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434307,154652.00
06/27/2015 15:45,2,6.166,ACTIVE,218.48,358.58,59.975,1435434304,"201051344000868","174011321042388",27.47,38.60,0,332.13,400.36,171.6,163.7,0.778,144358.9,144358.9,4164,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434308,154653.00
06/27/2015 15:45,2,6.090,ACTIVE,220.52,360.69,59.991,1435434304,"201051344000853","174011321042388",27.81,39.50,0,336.64,404.87,171.5,163.6,0.800,150627.4,150627.4,4162,0,0,0,L,1122011218,0,125.85,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434309,154654.00
06/27/2015 15:45,2,6.076,ACTIVE,219.39,360.08,59.981,1435434304,"201051344000582","174011321042388",27.23,43.00,0,332.43,402.46,167.5,159.7,0.773,151036.7,151036.7,4153,0,0,0,L,1122011218,0,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434310,154655.00
06/27/2015 15:45,1,6.004,ACTIVE,218.8,336.39,60.03,1435434304,"040051121000097","174011321042388",24.50,43,0.647,318.70,378.82,146.3,140.6,0.644,30262.200000012,30297.300000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434311,154656.00
06/27/2015 15:45,2,6.104,ACTIVE,220.06,360.08,59.970,1435434304,"201051344000469","174011321042388",27.81,36.80,0,333.33,405.77,171.9,164.0,0.813,145866.2,145866.2,4157,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434312,154657.00
06/27/2015 15:45,2,6.256,ACTIVE,220.06,360.69,59.975,1435434304,"201051344000988","174011321042388",26.88,40.60,0,335.74,404.87,170.2,162.3,0.791,145543.9,145543.9,4156,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434313,154658.00
06/27/2015 15:45,2,6.129,ACTIVE,220.06,360.08,59.975,1435434304,"201051344001158","174011321042388",27.14,42.50,0,334.54,403.97,168.5,160.7,0.787,151701.2,151701.2,4154,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434314,154659.00
06/27/2015 15:45,2,6.164,ACTIVE,219.16,358.28,59.981,1435434304,"201051344001025","174011321042388",27.59,46.20,0,332.73,401.56,172.3,164.4,0.765,154981.2,154981.2,4152,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434315,154660.00
06/27/2015 15:45,1,4.449,ACTIVE,218.1,328.65,60.03,1435434304,"033051125000118","174011321042388",37.50,44,0.732,314.91,384.88,166.0,158.5,0.727,33645.999999976,33685.900000012,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434316,154661.00
06/27/2015 15:45,2,6.111,ACTIVE,219.84,358.88,59.981,1435434304,"201051344000569","174011321042388",27.55,39.80,0,332.43,404.57,170.6,162.7,0.791,158567.8,158567.8,4163,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434317,154662.00
06/27/2015 15:45,2,4.164,ACTIVE,217.80,418.70,59.975,1435434304,"274151322000094","174011321042388",37.49,56.30,0,380.52,445.45,158.6,151.1,0.610,343366.1,343366.1,5530,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434318,154663.00
06/27/2015 15:45,1,6.044,ACTIVE,217.8,369.22,60.03,1435434304,"040051121000068","174011321042388",22.27,42,0.590,319.45,375.25,133.9,127.8,0.596,29456.3,29488.5,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434320,154664.00
06/27/2015 15:45,2,6.189,ACTIVE,220.29,359.78,59.975,1435434304,"201051344000458","174011321042388",27.21,41.30,0,334.24,404.57,170.7,162.8,0.809,154362.9,154362.9,4158,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434320,154665.00
06/27/2015 15:45,2,6.268,ACTIVE,217.80,369.70,59.975,1435434304,"274151322000087","174011321042388",25.15,87.50,0,332.13,384.13,159.5,152.1,0.588,413859.4,413859.4,5044,0,0,0,L,1151911521,0,125.40,124.49,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434321,154666.00
06/27/2015 15:45,2,6.262,ACTIVE,217.80,373.31,59.944,1435434304,"274151322000052","174011321042388",26.84,62.30,0,331.83,390.44,170.2,162.3,0.650,442430.3,442430.3,5449,0,0,0,L,1151911521,0,124.72,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434322,154667.00
06/27/2015 15:45,2,6.191,ACTIVE,218.26,357.68,59.970,1435434304,"201051344001145","174011321042388",27.12,43.40,0,332.13,398.86,170.1,162.2,0.782,159544.6,159544.6,4170,0,0,0,L,1122011218,0,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434323,154668.00
06/27/2015 15:45,2,6.141,ACTIVE,218.26,357.38,59.975,1435434304,"201051344000685","174011321042388",27.10,43.80,0,331.83,397.05,168.7,160.9,0.818,158669.8,158669.8,4169,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434324,154669.00
06/27/2015 15:45,2,6.230,ACTIVE,217.80,362.49,59.959,1435434304,"274151322000088","174011321042388",26.52,55.80,0,332.43,389.24,167.2,159.5,0.636,423766.9,423766.9,5057,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434325,154670.00
06/27/2015 15:45,2,6.023,ACTIVE,218.93,359.48,59.975,1435434304,"201051344000438","174011321042388",27.33,46.00,0,331.83,398.56,166.7,159.0,0.778,158767.0,158767.0,4153,0,0,0,L,1122011218,0,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434326,154671.00
06/27/2015 15:45,2,6.115,ACTIVE,218.93,357.38,59.981,1435434304,"201051344001135","174011321042388",27.21,43.60,0,331.83,397.96,168.5,160.7,0.765,150078.4,150078.4,4147,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434327,154672.00
06/27/2015 15:45,2,6.061,ACTIVE,218.48,357.98,59.970,1435434304,"201051344000417","174011321042388",26.86,48.50,0,331.83,398.26,164.9,157.3,0.773,154533.8,154533.8,4151,0,0,0,L,1122011218,0,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434328,154673.00
06/27/2015 15:45,2,6.170,ACTIVE,218.26,358.28,59.975,1435434304,"201051344000594","174011321042388",27.27,48.80,0,330.63,399.16,170.5,162.6,0.795,154696.8,154696.8,4154,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434329,154674.00
06/27/2015 15:45,2,6.334,ACTIVE,217.35,351.37,59.970,1435434304,"274151322000083","174011321042388",26.78,61.30,0,331.23,386.23,171.8,163.9,0.685,438637.4,438637.4,5462,0,0,0,L,1151911521,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434329,154675.00
06/27/2015 15:45,2,6.283,ACTIVE,219.39,359.18,59.975,1435434304,"201051344000585","174011321042388",27.47,43.40,0,333.33,403.67,174.7,166.7,0.804,153636.4,153636.4,4153,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434330,154676.00
06/27/2015 15:45,2,6.248,ACTIVE,217.58,354.67,59.970,1435434304,"274151322000054","174011321042388",26.82,56.00,0,331.23,386.83,169.6,161.8,0.645,433813.9,433813.9,5046,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434331,154677.00
06/27/2015 15:45,2,6.156,ACTIVE,219.16,357.98,60.007,1435434304,"201051344001203","174011321042388",27.37,45.50,0,333.03,401.56,170.7,162.8,0.795,154853.3,154853.3,4157,0,0,0,L,1122011218,0,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434332,154678.00
06/27/2015 15:45,2,6.113,ACTIVE,218.26,355.28,59.975,1435434304,"201051344000646","174011321042388",27.23,45.00,0,330.33,397.96,168.6,160.8,0.787,152237.9,152237.9,4150,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434333,154679.00
06/27/2015 15:45,2,4.244,ACTIVE,218.71,403.97,59.965,1435434304,"274151322000068","174011321042388",36.64,57.70,0,378.12,449.65,157.6,150.2,0.588,342408.1,342408.1,5137,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434334,154680.00
06/27/2015 15:45,2,6.645,ACTIVE,218.71,363.09,59.965,1435434304,"274151322000076","174011321042388",27.00,60.80,0,333.93,392.85,181.6,173.3,0.698,462437.3,462437.3,5451,0,0,0,L,1151911521,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434335,154681.00
06/27/2015 15:45,1,3.874,ACTIVE,217.9,366.28,60.03,1435434304,"033051125000132","174011321042388",32.49,43,0.547,319.63,372.06,125.2,118.7,0.553,25329.600000024,25359.600000024,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434336,154682.00
06/27/2015 15:45,1,4.410,ACTIVE,218.2,347.08,60.03,1435434304,"033051125000150","174011321042388",37.52,43,0.731,316.46,383.98,164.6,158.7,0.720,33667.800000012,33707.800000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434338,154683.00
06/27/2015 15:45,2,6.016,ACTIVE,218.03,357.08,59.981,1435434304,"201051344000890","174011321042388",27.53,48.50,0,331.83,397.66,167.8,160.0,0.769,156426.8,156426.8,4157,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434339,154684.00
06/27/2015 15:45,2,6.154,ACTIVE,219.61,359.18,59.965,1435434304,"201051344000900","174011321042388",27.79,38.60,0,332.73,405.47,173.2,165.3,0.791,156644.5,156644.5,4161,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434339,154685.00
06/27/2015 15:45,2,6.189,ACTIVE,219.16,358.58,59.959,1435434304,"201051344000633","174011321042388",27.00,45.00,0,333.63,402.77,169.2,161.3,0.795,146372.3,146372.3,4165,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434340,154686.00
06/27/2015 15:45,1,6.046,ALERT,218.5,353.67,60.00,1435434304,"040051121000185","174011321042388",24.12,44,0.640,318.81,378.36,145.1,139.3,0.638,29903.099999999,29938.399999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435434342,154687.00
06/27/2015 15:45,2,6.186,ACTIVE,220.06,359.48,59.970,1435434304,"201051344000983","174011321042388",27.39,40.40,0,337.54,405.17,171.5,163.6,0.804,153590.4,153590.4,4166,0,0,0,L,1122011218,0,125.40,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434343,154688.00
06/27/2015 15:45,2,6.061,ACTIVE,218.93,357.98,59.981,1435434304,"201051344000917","174011321042388",27.71,43.40,0,332.73,399.16,170.1,162.3,0.804,156901.6,156901.6,4165,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434344,154689.00
06/27/2015 15:45,1,6.015,ACTIVE,217.3,346.18,60.00,1435434304,"040051121000116","174011321042388",24.27,41,0.642,317.85,377.94,145.3,138.8,0.644,29751.200000024,29786.100000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434345,154690.00
06/27/2015 15:45,1,3.818,ACTIVE,218.5,364.75,60.03,1435434304,"033051125000135","174011321042388",32.34,42,0.541,319.59,372.25,122.9,117.5,0.548,25212.999999998,25242.699999986,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434346,154691.00
06/27/2015 15:45,2,6.090,ACTIVE,219.39,359.18,59.970,1435434304,"201051344000648","174011321042388",27.29,40.60,0,337.84,404.87,168.2,160.4,0.782,152794.0,152794.0,4159,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434347,154692.00
06/27/2015 15:45,2,6.008,ACTIVE,218.93,358.58,60.002,1435434304,"201051344001093","174011321042388",27.57,43.00,0,335.14,402.77,167.9,160.1,0.769,155017.2,155017.2,4155,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434348,154693.00
06/27/2015 15:45,2,6.148,ACTIVE,219.61,359.48,59.965,1435434304,"201051344000645","174011321042388",27.35,40.80,0,337.24,404.57,170.3,162.4,0.773,153263.3,153263.3,4164,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434349,154694.00
06/27/2015 15:45,2,6.287,ACTIVE,217.58,364.29,59.954,1435434304,"274151322000085","174011321042388",26.78,56.50,0,332.43,389.24,170.3,162.5,0.654,435976.4,435976.4,5449,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434350,154695.00
06/27/2015 15:45,2,6.172,ACTIVE,219.39,358.88,59.959,1435434304,"201051344000651","174011321042388",27.00,44.00,0,335.44,402.77,168.8,161.0,0.756,152652.4,152652.4,4156,0,0,0,L,1122011218,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434351,154696.00
06/27/2015 15:45,2,6.191,ACTIVE,218.93,356.48,59.954,1435434304,"201051344000867","174011321042388",27.15,42.50,0,332.13,399.16,170.3,162.5,0.773,145020.1,145020.1,4167,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434352,154697.00
06/27/2015 15:45,1,6.077,ACTIVE,218.0,366.13,60.00,1435434304,"040051121000095","174011321042388",21.80,41,0.580,318.05,374.37,131.8,125.9,0.587,30149.3,30181.2,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434353,154698.00
06/27/2015 15:45,2,6.020,ACTIVE,217.80,358.28,59.954,1435434304,"201051344001230","174011321042388",27.69,45.80,0,331.23,397.35,168.8,161.0,0.800,156164.8,156164.8,4169,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434354,154699.00
06/27/2015 15:45,2,6.170,ACTIVE,219.84,359.18,59.965,1435434304,"201051344000576","174011321042388",27.12,39.30,0,337.24,405.47,169.4,161.6,0.773,152560.5,152560.5,4169,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434355,154700.00
06/27/2015 15:45,2,6.172,ACTIVE,219.84,359.48,59.959,1435434304,"201051344000579","174011321042388",27.14,45.50,0,338.14,404.27,169.6,161.8,0.791,158851.3,158851.3,4156,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435434356,154701.00
06/27/2015 16:00,2,5.797,ACTIVE,218.48,357.98,60.002,1435435203,"201051344000955","174011321042388",27.29,45.30,0,308.39,429.52,160.3,152.8,0.756,158132.8,158132.8,4159,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435204,154702.00
06/27/2015 16:00,1,5.899,ACTIVE,217.7,328.25,60.03,1435435203,"040051121000195","174011321042388",24.07,45,0.619,304.11,377.31,141.3,133.9,0.623,32274.7,32308.800000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435205,154703.00
06/27/2015 16:00,2,6.463,ACTIVE,217.80,352.87,60.002,1435435203,"274151322000095","174011321042388",26.90,59.50,0,319.81,390.74,176.1,168.1,0.650,456734.5,456734.5,5076,0,0,0,L,1151911521,0,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435206,154704.00
06/27/2015 16:00,2,5.938,ACTIVE,219.16,358.58,60.012,1435435203,"201051344000868","174011321042388",27.33,38.60,0,320.71,400.06,164.3,156.6,0.738,144398.8,144398.8,4165,0,0,0,L,1122011218,0,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435207,154705.00
06/27/2015 16:00,2,5.896,ACTIVE,220.74,359.78,60.002,1435435203,"201051344000853","174011321042388",27.59,39.50,0,327.32,402.77,164.8,157.1,0.769,150667.4,150667.4,4163,0,0,0,L,1122011218,0,126.07,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435208,154706.00
06/27/2015 16:00,2,5.807,ACTIVE,219.61,358.88,60.002,1435435203,"201051344000582","174011321042388",27.33,43.20,0,322.81,400.66,160.7,153.1,0.747,151075.7,151075.7,4154,0,0,0,L,1122011218,0,125.40,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435209,154707.00
06/27/2015 16:00,1,5.818,ACTIVE,218.5,329.16,60.07,1435435203,"040051121000097","174011321042388",24.26,44,0.621,307.41,378.10,140.4,134.9,0.623,30297.300000012,30331.500000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435210,154708.00
06/27/2015 16:00,2,5.906,ACTIVE,220.29,360.08,60.012,1435435203,"201051344000469","174011321042388",27.51,37.00,0,327.62,401.26,164.6,157.0,0.787,145906.2,145906.2,4158,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435211,154709.00
06/27/2015 16:00,2,5.924,ACTIVE,220.06,361.29,59.996,1435435203,"201051344000988","174011321042388",27.21,40.60,0,325.22,400.96,163.2,155.6,0.756,145583.5,145583.5,4157,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435212,154710.00
06/27/2015 16:00,2,5.859,ACTIVE,220.06,359.18,60.002,1435435203,"201051344001158","174011321042388",27.21,42.30,0,327.92,400.36,161.4,153.9,0.747,151740.4,151740.4,4155,0,0,0,L,1122011218,0,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435213,154711.00
06/27/2015 16:00,2,5.996,ACTIVE,219.39,357.38,59.996,1435435203,"201051344001025","174011321042388",27.23,45.50,0,321.61,400.06,165.3,157.7,0.742,155021.3,155021.3,4153,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435214,154712.00
06/27/2015 16:00,1,4.268,ACTIVE,218.4,373.36,60.07,1435435203,"033051125000118","174011321042388",37.51,44,0.701,305.47,382.59,159.3,151.8,0.696,33685.900000012,33724.400000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435215,154713.00
06/27/2015 16:00,2,5.764,ACTIVE,220.06,357.98,60.002,1435435203,"201051344000569","174011321042388",27.99,40.20,0,327.02,401.26,163.5,155.9,0.756,158607.4,158607.4,4164,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435216,154714.00
06/27/2015 16:00,2,4.090,ACTIVE,218.26,399.76,60.002,1435435203,"274151322000094","174011321042388",36.94,56.30,0,379.62,438.23,152.7,145.5,0.583,343402.9,343402.9,5531,0,0,0,L,1151911521,0,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435217,154715.00
06/27/2015 16:00,1,5.834,ACTIVE,218.1,329.71,60.03,1435435203,"040051121000068","174011321042388",22.17,43,0.567,306.91,373.42,128.7,123.2,0.573,29488.5,29519.6,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435218,154716.00
06/27/2015 16:00,2,5.842,ACTIVE,220.06,360.08,60.002,1435435203,"201051344000458","174011321042388",27.67,41.30,0,328.22,400.66,163.7,156.0,0.782,154402.6,154402.6,4159,0,0,0,L,1122011218,0,125.62,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435219,154717.00
06/27/2015 16:00,2,6.004,ACTIVE,218.03,348.96,59.996,1435435203,"274151322000087","174011321042388",25.19,88.00,0,319.51,383.53,153.2,145.9,0.561,413896.5,413896.5,5045,0,0,0,L,1151911521,0,124.94,125.17,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435220,154718.00
06/27/2015 16:00,2,6.016,ACTIVE,218.03,370.00,59.996,1435435203,"274151322000052","174011321042388",26.84,62.00,0,320.41,386.83,163.6,156.0,0.619,442469.9,442469.9,5450,0,0,0,L,1151911521,0,124.72,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435221,154719.00
06/27/2015 16:00,2,5.914,ACTIVE,218.71,358.58,60.012,1435435203,"201051344001145","174011321042388",27.25,43.40,0,321.01,399.16,163.4,155.8,0.738,159584.2,159584.2,4171,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435222,154720.00
06/27/2015 16:00,2,5.791,ALERT,218.03,357.98,60.007,1435435203,"201051344000685","174011321042388",27.53,44.00,0,286.74,395.85,161.4,153.9,0.782,158708.8,158708.8,4170,0,0,0,L,1122011218,0,125.40,125.62,0002,39,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435224,154721.00
06/27/2015 16:00,2,6.016,ACTIVE,218.03,369.70,59.996,1435435203,"274151322000088","174011321042388",26.34,55.00,0,318.91,386.53,160.4,152.9,0.605,423805.8,423805.8,5058,0,0,0,L,1151911521,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435225,154722.00
06/27/2015 16:00,2,5.793,ALERT,218.93,357.68,59.970,1435435203,"201051344000438","174011321042388",27.17,45.80,0,290.05,400.06,159.3,151.9,0.742,158805.4,158805.4,4154,0,0,0,L,1122011218,0,125.17,126.30,0002,42,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435227,154723.00
06/27/2015 16:00,2,5.807,ALERT,218.93,356.18,60.012,1435435203,"201051344001135","174011321042388",27.47,43.40,0,302.98,393.75,161.6,154.0,0.742,150117.5,150117.5,4148,0,0,0,L,1122011218,0,124.94,126.07,0002,41,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435228,154724.00
06/27/2015 16:00,2,5.711,ALERT,218.48,356.48,60.002,1435435203,"201051344000417","174011321042388",27.29,47.80,0,296.66,394.35,157.8,150.4,0.751,154572.2,154572.2,4152,0,0,0,L,1122011218,0,124.72,125.85,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435230,154725.00
06/27/2015 16:00,2,5.842,ACTIVE,218.48,357.08,60.034,1435435203,"201051344000594","174011321042388",27.57,48.80,0,321.61,400.66,163.2,155.6,0.765,154736.6,154736.6,4155,0,0,0,L,1122011218,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435231,154726.00
06/27/2015 16:00,2,6.141,ACTIVE,217.58,370.90,59.996,1435435203,"274151322000083","174011321042388",26.60,61.70,0,319.21,386.83,165.4,157.7,0.654,438677.5,438677.5,5463,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435232,154727.00
06/27/2015 16:00,2,6.020,ACTIVE,219.61,359.18,60.023,1435435203,"201051344000585","174011321042388",27.47,43.20,0,321.01,400.06,167.7,159.9,0.769,153677.2,153677.2,4154,0,0,0,L,1122011218,0,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435233,154728.00
06/27/2015 16:00,2,5.988,ACTIVE,218.03,359.18,60.007,1435435203,"274151322000054","174011321042388",26.86,55.80,0,318.61,388.34,162.8,155.2,0.619,433853.5,433853.5,5047,0,0,0,L,1151911521,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435234,154729.00
06/27/2015 16:00,2,5.881,ACTIVE,219.61,357.98,59.970,1435435203,"201051344001203","174011321042388",27.43,44.80,0,322.81,400.66,163.5,155.9,0.760,154893.2,154893.2,4158,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435235,154730.00
06/27/2015 16:00,2,5.736,ACTIVE,218.26,356.48,60.002,1435435203,"201051344000646","174011321042388",27.77,44.50,0,313.20,434.02,161.4,153.8,0.756,152277.2,152277.2,4151,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435236,154731.00
06/27/2015 16:00,2,4.053,ACTIVE,218.71,399.76,60.018,1435435203,"274151322000068","174011321042388",36.90,58.00,0,375.11,438.83,152.3,145.1,0.579,342444.9,342444.9,5138,0,0,0,L,1151911521,0,125.17,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435237,154732.00
06/27/2015 16:00,2,6.312,ACTIVE,218.71,373.61,59.996,1435435203,"274151322000076","174011321042388",27.31,61.00,0,324.62,390.44,174.6,166.6,0.667,462479.8,462479.8,5452,0,0,0,L,1151911521,0,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435238,154733.00
06/27/2015 16:00,1,3.662,ACTIVE,218.8,365.05,60.03,1435435203,"033051125000132","174011321042388",32.93,43,0.523,308.18,369.94,120.0,113.8,0.535,25359.600000024,25388.500000024,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435239,154734.00
06/27/2015 16:00,1,4.214,ACTIVE,218.7,326.96,60.03,1435435203,"033051125000150","174011321042388",37.56,43,0.698,304.60,384.77,157.5,151.4,0.698,33707.800000012,33746.500000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435240,154735.00
06/27/2015 16:00,2,5.846,ALERT,218.48,354.67,59.996,1435435203,"201051344000890","174011321042388",27.17,48.00,0,302.07,399.16,160.9,153.4,0.742,156466.0,156466.0,4158,0,0,0,L,1122011218,0,125.17,125.40,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435242,154736.00
06/27/2015 16:00,2,5.895,ACTIVE,219.84,358.58,59.996,1435435203,"201051344000900","174011321042388",27.77,38.40,0,326.42,401.26,165.8,158.1,0.751,156685.0,156685.0,4162,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435243,154737.00
06/27/2015 16:00,2,5.766,ACTIVE,219.16,357.08,60.002,1435435203,"201051344000633","174011321042388",27.71,45.00,0,322.21,400.36,161.7,154.1,0.760,146411.8,146411.8,4166,0,0,0,L,1122011218,0,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435244,154738.00
06/27/2015 16:00,1,5.813,ACTIVE,218.8,362.60,60.03,1435435203,"040051121000185","174011321042388",23.99,44,0.613,305.86,378.67,138.8,133.2,0.616,29938.399999999,29972.399999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435245,154739.00
06/27/2015 16:00,2,5.861,ACTIVE,220.29,358.28,59.996,1435435203,"201051344000983","174011321042388",27.71,40.40,0,326.42,400.96,164.6,157.0,0.773,153630.6,153630.6,4167,0,0,0,L,1122011218,0,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435246,154740.00
