ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 16:00,2,5.861,ACTIVE,219.16,356.18,60.002,1435435203,"201051344000917","174011321042388",27.49,43.20,0,321.01,400.06,163.2,155.6,0.760,156941.4,156941.4,4166,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435247,154741.00
06/27/2015 16:00,1,5.724,ACTIVE,217.7,368.89,60.03,1435435203,"040051121000116","174011321042388",24.45,41,0.615,304.49,376.08,139.3,132.9,0.618,29786.100000024,29820.000000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435248,154742.00
06/27/2015 16:00,1,3.638,ACTIVE,218.8,331.41,60.03,1435435203,"033051125000135","174011321042388",32.51,42,0.518,307.33,371.50,117.7,112.7,0.526,25242.699999986,25271.400000034,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435249,154743.00
06/27/2015 16:00,2,5.732,ACTIVE,219.84,358.58,60.002,1435435203,"201051344000648","174011321042388",27.75,40.80,0,328.22,401.86,161.1,153.6,0.747,152833.3,152833.3,4160,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435250,154744.00
06/27/2015 16:00,2,5.734,ACTIVE,219.39,357.68,60.002,1435435203,"201051344001093","174011321042388",27.63,43.00,0,320.71,400.06,160.5,153.0,0.729,155056.4,155056.4,4156,0,0,0,L,1122011218,0,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435251,154745.00
06/27/2015 16:00,2,5.865,ACTIVE,219.84,357.68,59.975,1435435203,"201051344000645","174011321042388",27.47,40.60,0,327.32,400.36,163.2,155.6,0.738,153303.0,153303.0,4165,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435252,154746.00
06/27/2015 16:00,2,6.021,ACTIVE,218.03,359.18,59.991,1435435203,"274151322000085","174011321042388",26.84,55.80,0,321.61,388.64,163.6,156.0,0.628,436016.2,436016.2,5450,0,0,0,L,1151911521,0,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435253,154747.00
06/27/2015 16:00,2,5.865,ACTIVE,219.61,358.28,59.996,1435435203,"201051344000651","174011321042388",27.19,43.60,0,321.01,399.16,161.5,154.0,0.725,152691.9,152691.9,4157,0,0,0,L,1122011218,0,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435254,154748.00
06/27/2015 16:00,2,5.824,ACTIVE,218.93,357.08,59.991,1435435203,"201051344000867","174011321042388",27.65,42.30,0,321.31,397.05,163.1,155.5,0.738,145060.0,145060.0,4168,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435255,154749.00
06/27/2015 16:00,1,5.782,ACTIVE,218.4,328.82,60.07,1435435203,"040051121000095","174011321042388",21.97,41,0.556,308.02,372.11,126.4,120.8,0.558,30181.2,30211.9,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435256,154750.00
06/27/2015 16:00,2,5.811,ALERT,218.03,355.88,59.996,1435435203,"201051344001230","174011321042388",27.43,45.30,0,301.17,398.86,161.6,154.1,0.760,156204.1,156204.1,4170,0,0,0,L,1122011218,0,124.72,125.62,0002,40,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435258,154751.00
06/27/2015 16:00,2,5.762,ACTIVE,220.06,359.18,59.991,1435435203,"201051344000576","174011321042388",27.85,39.00,0,327.02,401.86,162.6,155.0,0.742,152600.3,152600.3,4170,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435259,154752.00
06/27/2015 16:00,2,5.912,ACTIVE,220.29,358.28,59.996,1435435203,"201051344000579","174011321042388",27.08,45.00,0,322.81,401.56,162.2,154.6,0.756,158891.0,158891.0,4157,0,0,0,L,1122011218,0,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435435260,154753.00
06/27/2015 16:15,2,5.373,ACTIVE,218.26,354.97,59.970,1435436103,"201051344000955","174011321042388",27.57,45.30,0,332.13,391.94,149.9,142.8,0.703,158169.8,158169.8,4160,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436104,154754.00
06/27/2015 16:15,1,5.574,ACTIVE,218.2,369.48,60.00,1435436103,"040051121000195","174011321042388",24.08,45,0.584,319.81,374.88,133.6,127.1,0.592,32308.800000024,32341.300000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436106,154755.00
06/27/2015 16:15,2,6.057,ACTIVE,217.58,350.47,59.959,1435436103,"274151322000095","174011321042388",27.31,59.00,0,331.23,385.33,167.5,159.7,0.628,456775.4,456775.4,5077,0,0,0,L,1151911521,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436107,154756.00
06/27/2015 16:15,2,5.551,ACTIVE,218.71,356.78,59.986,1435436103,"201051344000868","174011321042388",27.37,39.80,0,332.43,393.75,153.9,146.6,0.685,144436.7,144436.7,4166,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436107,154757.00
06/27/2015 16:15,2,5.465,ACTIVE,220.29,357.38,59.938,1435436103,"201051344000853","174011321042388",27.81,40.00,0,338.14,398.86,153.9,146.6,0.725,150705.3,150705.3,4164,0,0,0,L,1122011218,0,125.85,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436108,154758.00
06/27/2015 16:15,2,5.547,ACTIVE,219.39,355.88,59.949,1435436103,"201051344000582","174011321042388",26.80,43.00,0,332.73,394.65,150.6,143.4,0.698,151112.7,151112.7,4155,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436109,154759.00
06/27/2015 16:15,1,5.484,ALERT,218.6,351.84,60.00,1435436103,"040051121000097","174011321042388",24.37,44,0.586,319.36,374.88,133.0,127.5,0.589,30331.500000012,30364.100000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435436111,154760.00
06/27/2015 16:15,2,5.512,ACTIVE,220.06,357.38,59.959,1435436103,"201051344000469","174011321042388",27.65,37.80,0,334.84,395.25,154.3,147.0,0.729,145944.1,145944.1,4159,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436112,154761.00
06/27/2015 16:15,2,5.557,ACTIVE,220.06,357.98,59.965,1435436103,"201051344000988","174011321042388",27.12,41.00,0,336.94,398.26,152.5,145.3,0.712,145621.1,145621.1,4158,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436113,154762.00
06/27/2015 16:15,2,5.543,ACTIVE,219.84,356.78,59.959,1435436103,"201051344001158","174011321042388",26.92,43.60,0,337.24,394.95,151.1,143.9,0.707,151777.6,151777.6,4156,0,0,0,L,1122011218,0,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436114,154763.00
06/27/2015 16:15,2,5.529,ACTIVE,218.93,355.58,59.965,1435436103,"201051344001025","174011321042388",27.69,45.80,0,333.03,395.25,155.1,147.7,0.698,155059.4,155059.4,4154,0,0,0,L,1122011218,0,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436115,154764.00
06/27/2015 16:15,1,4.003,ACTIVE,217.9,366.64,60.03,1435436103,"033051125000118","174011321042388",37.84,44,0.662,316.69,380.24,150.7,143.6,0.666,33724.400000012,33761.400000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436116,154765.00
06/27/2015 16:15,2,5.477,ACTIVE,219.61,357.38,59.959,1435436103,"201051344000569","174011321042388",27.63,40.20,0,337.24,396.45,153.2,145.9,0.712,158645.1,158645.1,4165,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436117,154766.00
06/27/2015 16:15,2,3.850,ACTIVE,218.26,403.37,59.959,1435436103,"274151322000094","174011321042388",36.92,55.80,0,378.72,436.73,143.6,136.7,0.552,343438.1,343438.1,5532,0,0,0,L,1151911521,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436119,154767.00
06/27/2015 16:15,1,5.485,ACTIVE,218.7,337.00,60.03,1435436103,"040051121000068","174011321042388",22.33,43,0.535,319.96,371.11,121.9,116.6,0.547,29519.6,29549.5,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436120,154768.00
06/27/2015 16:15,2,5.520,ACTIVE,219.84,356.48,59.959,1435436103,"201051344000458","174011321042388",27.39,41.80,0,337.84,393.75,153.1,145.9,0.725,154440.3,154440.3,4160,0,0,0,L,1122011218,0,125.62,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436121,154769.00
06/27/2015 16:15,2,5.688,ACTIVE,218.03,351.07,59.949,1435436103,"274151322000087","174011321042388",25.23,86.50,0,332.13,379.62,145.2,138.2,0.535,413932.1,413932.1,5046,0,0,0,L,1151911521,0,124.94,124.94,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436122,154770.00
06/27/2015 16:15,2,5.688,ACTIVE,218.03,352.27,59.949,1435436103,"274151322000052","174011321042388",26.90,61.00,0,331.53,382.33,154.9,147.6,0.583,442507.9,442507.9,5451,0,0,0,L,1151911521,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436123,154771.00
06/27/2015 16:15,2,5.504,ACTIVE,218.48,355.28,59.986,1435436103,"201051344001145","174011321042388",27.53,43.20,0,332.43,392.85,153.5,146.2,0.698,159621.9,159621.9,4172,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436124,154772.00
06/27/2015 16:15,2,5.523,ACTIVE,218.26,356.18,59.959,1435436103,"201051344000685","174011321042388",27.12,43.80,0,331.53,392.25,151.8,144.6,0.738,158746.1,158746.1,4172,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436124,154773.00
06/27/2015 16:15,2,5.635,ACTIVE,218.03,366.40,59.959,1435436103,"274151322000088","174011321042388",26.64,54.80,0,332.73,381.73,151.9,144.7,0.570,423843.0,423843.0,5059,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436125,154774.00
06/27/2015 16:15,2,5.459,ACTIVE,218.93,355.28,59.975,1435436103,"201051344000438","174011321042388",27.14,46.00,0,332.13,392.55,150.0,142.9,0.703,158842.3,158842.3,4156,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436126,154775.00
06/27/2015 16:15,2,5.465,ACTIVE,218.71,353.77,59.954,1435436103,"201051344001135","174011321042388",27.43,43.40,0,332.13,391.94,151.7,144.5,0.689,150154.8,150154.8,4150,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436127,154776.00
06/27/2015 16:15,2,5.445,ACTIVE,218.48,356.48,59.975,1435436103,"201051344000417","174011321042388",26.90,47.80,0,332.13,391.64,148.4,141.3,0.703,154608.6,154608.6,4154,0,0,0,L,1122011218,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436128,154777.00
06/27/2015 16:15,2,5.520,ACTIVE,218.03,355.58,59.959,1435436103,"201051344000594","174011321042388",27.37,48.50,0,330.93,393.45,152.9,145.7,0.720,154774.1,154774.1,4156,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436129,154778.00
06/27/2015 16:15,2,5.766,ACTIVE,217.58,368.20,59.970,1435436103,"274151322000083","174011321042388",26.88,60.50,0,331.53,382.33,156.9,149.5,0.623,438715.8,438715.8,5464,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436130,154779.00
06/27/2015 16:15,2,5.619,ACTIVE,219.39,356.78,59.986,1435436103,"201051344000585","174011321042388",27.69,43.00,0,333.93,394.35,157.5,150.1,0.716,153715.8,153715.8,4155,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436131,154780.00
06/27/2015 16:15,2,5.689,ACTIVE,217.80,354.97,59.959,1435436103,"274151322000054","174011321042388",26.76,54.80,0,332.13,382.93,154.1,146.8,0.592,433891.2,433891.2,5048,0,0,0,L,1151911521,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436132,154781.00
06/27/2015 16:15,2,5.512,ACTIVE,219.16,356.18,59.965,1435436103,"201051344001203","174011321042388",27.47,44.80,0,333.63,400.36,153.4,146.2,0.716,154930.8,154930.8,4159,0,0,0,L,1122011218,0,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436133,154782.00
06/27/2015 16:15,2,5.475,ACTIVE,218.03,356.18,59.981,1435436103,"201051344000646","174011321042388",27.33,45.30,0,331.53,393.45,151.4,144.3,0.698,152314.4,152314.4,4152,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436134,154783.00
06/27/2015 16:15,2,3.875,ACTIVE,218.71,395.55,59.949,1435436103,"274151322000068","174011321042388",36.46,57.30,0,379.92,435.53,142.4,135.5,0.530,342479.9,342479.9,5139,0,0,0,L,1151911521,0,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436135,154784.00
06/27/2015 16:15,2,5.982,ACTIVE,218.71,348.66,59.965,1435436103,"274151322000076","174011321042388",27.35,59.80,0,334.24,385.03,165.5,157.8,0.628,462520.2,462520.2,5453,0,0,0,L,1151911521,0,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436136,154785.00
06/27/2015 16:15,1,3.514,ACTIVE,218.6,355.65,60.00,1435436103,"033051125000132","174011321042388",32.48,43,0.493,318.82,368.20,113.5,107.2,0.508,25388.500000024,25416.000000024,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436137,154786.00
06/27/2015 16:15,1,3.998,ACTIVE,218.2,358.83,60.00,1435436103,"033051125000150","174011321042388",37.45,43,0.662,317.60,380.04,149.0,143.7,0.663,33746.500000012,33783.200000012,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436138,154787.00
06/27/2015 16:15,2,5.461,ACTIVE,218.03,354.97,59.965,1435436103,"201051344000890","174011321042388",27.43,48.00,0,332.43,392.85,151.6,144.4,0.698,156503.1,156503.1,4160,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436139,154788.00
06/27/2015 16:15,2,5.510,ACTIVE,219.39,356.78,59.959,1435436103,"201051344000900","174011321042388",27.87,38.80,0,333.93,394.35,155.5,148.1,0.707,156723.1,156723.1,4163,0,0,0,L,1122011218,0,125.40,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436140,154789.00
06/27/2015 16:15,2,5.510,ACTIVE,218.93,356.48,60.002,1435436103,"201051344000633","174011321042388",27.21,45.00,0,332.43,393.15,151.8,144.6,0.716,146449.1,146449.1,4167,0,0,0,L,1122011218,0,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436141,154790.00
06/27/2015 16:15,1,5.442,ACTIVE,218.7,354.56,60.00,1435436103,"040051121000185","174011321042388",24.22,44,0.579,319.53,373.59,131.2,126.1,0.582,29972.399999999,30004.599999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436142,154791.00
06/27/2015 16:15,2,5.494,ACTIVE,219.84,356.48,59.954,1435436103,"201051344000983","174011321042388",27.71,40.80,0,335.74,394.95,154.2,146.9,0.716,153668.4,153668.4,4168,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436143,154792.00
06/27/2015 16:15,2,5.500,ACTIVE,218.93,356.48,59.944,1435436103,"201051344000917","174011321042388",27.55,43.40,0,332.13,393.15,153.5,146.2,0.725,156978.9,156978.9,4167,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436144,154793.00
06/27/2015 16:15,1,5.475,ACTIVE,217.6,360.94,60.03,1435436103,"040051121000116","174011321042388",24.26,41,0.581,317.42,376.22,132.2,125.7,0.587,29820.000000024,29852.000000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436145,154794.00
06/27/2015 16:15,1,3.415,ACTIVE,218.6,328.05,60.03,1435436103,"033051125000135","174011321042388",32.76,42,0.488,319.79,368.43,111.3,106.2,0.498,25271.400000034,25298.699999986,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436146,154795.00
06/27/2015 16:15,2,5.467,ACTIVE,219.61,356.78,59.965,1435436103,"201051344000648","174011321042388",27.21,41.30,0,337.84,396.45,150.6,143.4,0.703,152870.3,152870.3,4161,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436147,154796.00
06/27/2015 16:15,2,5.395,ACTIVE,218.93,356.18,59.981,1435436103,"201051344001093","174011321042388",27.53,42.30,0,329.43,398.56,150.3,143.2,0.685,155093.3,155093.3,4157,0,0,0,L,1122011218,0,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436148,154797.00
06/27/2015 16:15,2,5.539,ACTIVE,219.61,356.48,59.938,1435436103,"201051344000645","174011321042388",27.21,41.30,0,337.54,394.35,152.5,145.3,0.694,153340.5,153340.5,4166,0,0,0,L,1122011218,0,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436149,154798.00
06/27/2015 16:15,2,5.680,ACTIVE,218.48,363.39,59.933,1435436103,"274151322000085","174011321042388",26.94,55.30,0,333.03,382.63,154.8,147.5,0.597,436054.0,436054.0,5451,0,0,0,L,1151911521,0,125.85,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436150,154799.00
06/27/2015 16:15,2,5.525,ACTIVE,219.39,356.48,59.981,1435436103,"201051344000651","174011321042388",27.06,43.40,0,333.33,392.55,151.5,144.3,0.685,152729.0,152729.0,4158,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436151,154800.00
06/27/2015 16:15,2,5.475,ACTIVE,218.93,355.58,59.970,1435436103,"201051344000867","174011321042388",27.53,42.80,0,332.13,391.94,152.6,145.4,0.694,145097.4,145097.4,4169,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436152,154801.00
06/27/2015 16:15,1,5.540,ACTIVE,218.0,333.94,60.00,1435436103,"040051121000095","174011321042388",21.78,41,0.526,320.15,370.84,120.0,114.5,0.534,30211.9,30241.2,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436153,154802.00
06/27/2015 16:15,2,5.424,ACTIVE,217.80,353.17,59.959,1435436103,"201051344001230","174011321042388",27.67,44.80,0,332.13,393.75,152.1,144.8,0.712,156241.3,156241.3,4172,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436154,154803.00
06/27/2015 16:15,2,5.402,ACTIVE,219.84,357.98,59.959,1435436103,"201051344000576","174011321042388",27.73,39.80,0,337.54,397.66,151.7,144.5,0.689,152637.5,152637.5,4171,0,0,0,L,1122011218,0,125.40,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436155,154804.00
06/27/2015 16:15,2,5.543,ACTIVE,219.84,356.78,59.965,1435436103,"201051344000579","174011321042388",27.12,46.00,0,338.14,395.85,152.2,144.9,0.707,158928.3,158928.3,4158,0,0,0,L,1122011218,0,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435436156,154805.00
06/27/2015 16:30,2,5.164,ACTIVE,217.13,355.58,59.970,1435437003,"201051344000955","174011321042388",27.39,45.00,0,332.73,390.44,143.3,136.4,0.681,158204.6,158204.6,4161,0,0,0,L,1122011218,0,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437005,154806.00
06/27/2015 16:30,1,5.269,ACTIVE,217.5,325.01,60.00,1435437003,"040051121000195","174011321042388",24.35,44,0.561,294.10,391.71,127.7,121.6,0.568,32341.300000024,32372.300000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437006,154807.00
06/27/2015 16:30,2,5.756,ALERT,216.90,351.07,59.959,1435437003,"274151322000095","174011321042388",27.55,57.30,0,292.46,388.94,160.7,153.1,0.601,456814.3,456814.3,5078,0,0,0,L,1151911521,0,124.94,124.04,0002,47,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437008,154808.00
06/27/2015 16:30,2,5.246,ACTIVE,217.80,354.67,59.959,1435437003,"201051344000868","174011321042388",27.67,38.40,0,331.83,389.54,146.9,139.9,0.667,144472.5,144472.5,4167,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437008,154809.00
06/27/2015 16:30,2,5.211,ACTIVE,219.39,356.78,59.965,1435437003,"201051344000853","174011321042388",27.91,39.50,0,338.44,394.35,147.3,140.3,0.694,150741.1,150741.1,4165,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437009,154810.00
06/27/2015 16:30,2,5.188,ACTIVE,218.48,356.48,59.991,1435437003,"201051344000582","174011321042388",27.35,42.50,0,332.73,390.14,143.6,136.7,0.672,151147.7,151147.7,4156,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437010,154811.00
06/27/2015 16:30,1,5.206,ACTIVE,217.6,363.66,60.00,1435437003,"040051121000097","174011321042388",24.62,43,0.565,319.19,372.57,127.5,122.3,0.570,30364.100000012,30395.300000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437012,154812.00
06/27/2015 16:30,2,5.197,ACTIVE,218.71,356.18,59.959,1435437003,"201051344000469","174011321042388",27.97,37.30,0,333.93,391.04,147.2,140.2,0.703,145980.0,145980.0,4160,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437013,154813.00
06/27/2015 16:30,2,5.262,ALERT,218.93,356.48,59.970,1435437003,"201051344000988","174011321042388",27.41,40.40,0,302.68,391.64,146.0,139.0,0.681,145656.5,145656.5,4159,0,0,0,L,1122011218,0,124.49,126.30,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437014,154814.00
06/27/2015 16:30,2,5.248,ACTIVE,218.71,355.58,59.954,1435437003,"201051344001158","174011321042388",27.21,42.30,0,335.44,389.84,144.6,137.6,0.681,151812.9,151812.9,4157,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437015,154815.00
06/27/2015 16:30,2,5.270,ACTIVE,218.26,354.07,59.959,1435437003,"201051344001025","174011321042388",27.75,44.50,0,332.73,390.14,148.1,141.0,0.667,155095.5,155095.5,4155,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437016,154816.00
06/27/2015 16:30,1,3.857,ACTIVE,217.5,326.74,60.03,1435437003,"033051125000118","174011321042388",37.48,43,0.634,276.05,400.21,143.8,137.1,0.635,33761.400000012,33796.400000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437017,154817.00
06/27/2015 16:30,2,5.191,ACTIVE,218.71,355.88,59.965,1435437003,"201051344000569","174011321042388",27.75,39.80,0,334.24,390.74,146.0,139.0,0.676,158680.7,158680.7,4166,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437018,154818.00
06/27/2015 16:30,2,3.693,ACTIVE,217.35,411.48,59.975,1435437003,"274151322000094","174011321042388",36.84,55.50,0,366.40,467.69,137.1,130.4,0.530,343471.5,343471.5,5533,0,0,0,L,1151911521,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437019,154819.00
06/27/2015 16:30,1,5.306,ACTIVE,217.4,354.12,60.00,1435437003,"040051121000068","174011321042388",22.16,42,0.517,302.81,394.90,117.0,112.0,0.529,29549.5,29577.9,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437021,154820.00
06/27/2015 16:30,2,5.176,ACTIVE,218.93,354.67,59.954,1435437003,"201051344000458","174011321042388",27.95,41.00,0,334.24,391.04,146.4,139.4,0.703,154476.0,154476.0,4161,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437021,154821.00
06/27/2015 16:30,2,5.398,ACTIVE,217.35,363.99,59.954,1435437003,"274151322000087","174011321042388",25.50,84.50,0,317.40,390.44,139.5,132.8,0.539,413965.9,413965.9,5047,0,0,0,L,1151911521,0,124.94,124.27,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437022,154822.00
06/27/2015 16:30,2,5.459,ACTIVE,216.67,354.67,59.922,1435437003,"274151322000052","174011321042388",26.88,60.30,0,331.83,379.92,148.6,141.5,0.566,442544.0,442544.0,5452,0,0,0,L,1151911521,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437023,154823.00
06/27/2015 16:30,2,5.256,ACTIVE,217.58,354.97,59.965,1435437003,"201051344001145","174011321042388",27.49,42.80,0,332.43,389.54,146.4,139.4,0.672,159657.6,159657.6,4173,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437024,154824.00
06/27/2015 16:30,2,5.150,ACTIVE,217.13,355.28,59.959,1435437003,"201051344000685","174011321042388",27.75,43.40,0,331.53,389.24,144.6,137.7,0.716,158781.3,158781.3,4173,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437025,154825.00
06/27/2015 16:30,2,5.324,ACTIVE,216.90,351.97,59.959,1435437003,"274151322000088","174011321042388",26.96,54.50,0,332.13,379.62,145.4,138.4,0.548,423878.3,423878.3,5060,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437026,154826.00
06/27/2015 16:30,2,5.111,ACTIVE,218.03,354.97,59.991,1435437003,"201051344000438","174011321042388",27.61,45.00,0,332.43,389.54,142.9,136.0,0.672,158877.1,158877.1,4157,0,0,0,L,1122011218,0,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437027,154827.00
06/27/2015 16:30,2,5.191,ACTIVE,217.80,354.97,59.991,1435437003,"201051344001135","174011321042388",27.51,43.00,0,332.43,389.24,144.8,137.8,0.663,150190.0,150190.0,4151,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437028,154828.00
06/27/2015 16:30,2,5.141,ACTIVE,217.35,353.47,59.965,1435437003,"201051344000417","174011321042388",27.17,47.00,0,332.13,388.34,141.5,134.6,0.663,154643.0,154643.0,4155,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437029,154829.00
06/27/2015 16:30,2,5.240,ACTIVE,217.35,354.67,59.959,1435437003,"201051344000594","174011321042388",27.55,47.50,0,332.13,390.74,146.1,139.1,0.685,154809.8,154809.8,4157,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437030,154830.00
06/27/2015 16:30,2,5.492,ALERT,216.67,348.36,59.975,1435437003,"274151322000083","174011321042388",27.08,60.00,0,296.96,380.22,150.5,143.4,0.592,438752.2,438752.2,5465,0,0,0,L,1151911521,0,124.27,124.27,0002,47,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437032,154831.00
06/27/2015 16:30,2,5.416,ACTIVE,218.48,355.88,59.975,1435437003,"201051344000585","174011321042388",27.45,42.50,0,332.73,391.34,150.7,143.5,0.694,153752.6,153752.6,4156,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437033,154832.00
06/27/2015 16:30,2,5.396,ACTIVE,217.13,364.89,59.938,1435437003,"274151322000054","174011321042388",27.06,54.80,0,330.93,380.52,147.8,140.7,0.561,433927.1,433927.1,5049,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437034,154833.00
06/27/2015 16:30,2,5.148,ACTIVE,218.48,355.88,59.970,1435437003,"201051344001203","174011321042388",28.01,44.00,0,333.03,389.84,146.0,139.0,0.689,154966.5,154966.5,4160,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437034,154834.00
06/27/2015 16:30,2,5.133,ACTIVE,217.35,353.17,59.996,1435437003,"201051344000646","174011321042388",27.83,43.80,0,331.83,390.14,144.6,137.7,0.694,152349.6,152349.6,4153,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437035,154835.00
06/27/2015 16:30,2,3.572,ACTIVE,217.58,421.70,59.954,1435437003,"274151322000068","174011321042388",37.73,57.30,0,378.12,433.72,136.2,129.5,0.513,342513.1,342513.1,5140,0,0,0,L,1151911521,0,125.17,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437036,154836.00
06/27/2015 16:30,2,5.682,ACTIVE,217.80,360.08,59.975,1435437003,"274151322000076","174011321042388",27.59,59.30,0,333.63,382.63,158.9,151.5,0.610,462558.8,462558.8,5454,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437037,154837.00
06/27/2015 16:30,1,3.352,ACTIVE,217.3,347.30,60.03,1435437003,"033051125000132","174011321042388",32.56,43,0.473,303.23,384.98,108.6,102.4,0.490,25416.000000024,25442.200000024,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437038,154838.00
06/27/2015 16:30,1,3.783,ACTIVE,218.0,359.16,60.00,1435437003,"033051125000150","174011321042388",37.85,43,0.633,316.94,377.26,142.5,137.2,0.636,33783.200000012,33818.200000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437040,154839.00
06/27/2015 16:30,2,5.143,ACTIVE,217.13,353.17,59.965,1435437003,"201051344000890","174011321042388",27.73,47.00,0,332.13,390.14,144.4,137.5,0.676,156538.3,156538.3,4161,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437041,154840.00
06/27/2015 16:30,2,5.225,ACTIVE,218.71,356.18,59.975,1435437003,"201051344000900","174011321042388",27.97,38.40,0,332.43,390.44,148.0,140.9,0.676,156759.2,156759.2,4164,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437041,154841.00
06/27/2015 16:30,2,5.201,ACTIVE,218.03,355.88,59.965,1435437003,"201051344000633","174011321042388",27.49,44.30,0,313.80,406.97,144.9,137.9,0.685,146484.4,146484.4,4168,0,0,0,L,1122011218,0,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437043,154842.00
06/27/2015 16:30,1,5.228,ACTIVE,217.8,350.01,60.03,1435437003,"040051121000185","174011321042388",24.19,44,0.557,319.73,371.72,125.8,120.8,0.562,30004.599999999,30035.399999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437044,154843.00
06/27/2015 16:30,2,5.207,ACTIVE,218.93,356.18,60.002,1435437003,"201051344000983","174011321042388",27.91,40.20,0,332.43,390.74,147.3,140.3,0.698,153704.3,153704.3,4169,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437045,154844.00
06/27/2015 16:30,2,5.219,ACTIVE,218.03,355.28,59.970,1435437003,"201051344000917","174011321042388",27.71,42.80,0,331.83,389.54,146.6,139.6,0.707,157014.7,157014.7,4168,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437046,154845.00
06/27/2015 16:30,1,5.165,ACTIVE,216.6,355.62,60.03,1435437003,"040051121000116","174011321042388",24.67,41,0.558,308.43,382.66,126.8,120.3,0.567,29852.000000024,29882.700000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437047,154846.00
06/27/2015 16:30,1,3.276,ACTIVE,217.7,332.84,60.03,1435437003,"033051125000135","174011321042388",32.75,41,0.470,320.41,366.82,106.8,102.0,0.479,25298.699999986,25324.600000022,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437049,154847.00
06/27/2015 16:30,2,5.092,ACTIVE,218.48,355.28,59.965,1435437003,"201051344000648","174011321042388",27.89,40.40,0,334.54,391.04,143.8,136.9,0.676,152905.4,152905.4,4162,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437050,154848.00
06/27/2015 16:30,2,5.031,ALERT,218.26,356.18,59.970,1435437003,"201051344001093","174011321042388",28.07,42.00,0,303.88,390.44,143.0,136.1,0.658,155128.2,155128.2,4158,0,0,0,L,1122011218,0,124.27,126.07,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437051,154849.00
06/27/2015 16:30,2,5.209,ACTIVE,218.71,355.58,59.933,1435437003,"201051344000645","174011321042388",27.61,40.60,0,333.03,397.05,145.7,138.7,0.663,153376.1,153376.1,4167,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437052,154850.00
06/27/2015 16:30,2,5.404,ACTIVE,217.35,348.36,59.959,1435437003,"274151322000085","174011321042388",27.08,54.80,0,333.33,380.52,148.2,141.1,0.570,436090.2,436090.2,5452,0,0,0,L,1151911521,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437053,154851.00
06/27/2015 16:30,2,5.199,ACTIVE,218.48,355.28,60.002,1435437003,"201051344000651","174011321042388",27.43,43.00,0,332.73,389.84,144.5,137.5,0.658,152764.4,152764.4,4159,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437054,154852.00
06/27/2015 16:30,2,5.219,ALERT,218.03,353.17,59.970,1435437003,"201051344000867","174011321042388",27.55,42.50,0,302.37,388.64,145.6,138.6,0.650,145132.9,145132.9,4170,0,0,0,L,1122011218,0,124.27,125.62,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437056,154853.00
06/27/2015 16:30,1,5.214,ACTIVE,217.7,326.98,60.03,1435437003,"040051121000095","174011321042388",22.23,41,0.507,317.98,368.88,115.3,109.9,0.516,30241.2,30269.2,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437057,154854.00
06/27/2015 16:30,2,5.092,ACTIVE,216.90,352.57,59.975,1435437003,"201051344001230","174011321042388",28.05,44.30,0,333.03,390.44,144.7,137.7,0.689,156276.7,156276.7,4173,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437058,154855.00
06/27/2015 16:30,2,5.084,ACTIVE,218.93,356.78,59.959,1435437003,"201051344000576","174011321042388",28.11,38.80,0,330.03,392.25,144.7,137.7,0.663,152673.0,152673.0,4172,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437059,154856.00
06/27/2015 16:30,2,5.209,ACTIVE,218.93,355.58,59.970,1435437003,"201051344000579","174011321042388",27.59,45.00,0,318.61,405.77,145.6,138.6,0.676,158963.9,158963.9,4159,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437060,154857.00
06/27/2015 16:45,2,4.744,ACTIVE,216.90,351.97,59.970,1435437904,"201051344000955","174011321042388",27.33,44.50,0,333.03,387.14,131.4,124.9,0.628,158237.2,158237.2,4162,0,0,0,L,1122011218,0,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437905,154858.00
06/27/2015 16:45,1,4.877,ACTIVE,216.9,353.56,60.03,1435437904,"040051121000195","174011321042388",24.37,44,0.519,319.16,369.02,118.3,112.0,0.534,32372.300000024,32401.300000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437906,154859.00
06/27/2015 16:45,2,5.367,ACTIVE,216.67,348.06,60.002,1435437904,"274151322000095","174011321042388",27.51,56.30,0,331.53,380.82,149.5,142.4,0.570,456851.1,456851.1,5080,0,0,0,L,1151911521,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437907,154860.00
06/27/2015 16:45,2,4.850,ACTIVE,217.35,351.67,59.996,1435437904,"201051344000868","174011321042388",27.33,39.00,0,332.43,388.04,134.2,127.6,0.601,144505.8,144505.8,4168,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437908,154861.00
06/27/2015 16:45,2,4.773,ACTIVE,218.71,355.88,59.996,1435437904,"201051344000853","174011321042388",27.75,40.00,0,337.54,388.94,134.1,127.5,0.632,150774.5,150774.5,4166,0,0,0,L,1122011218,0,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437909,154862.00
06/27/2015 16:45,2,4.783,ACTIVE,218.03,353.77,60.002,1435437904,"201051344000582","174011321042388",27.23,42.50,0,332.43,388.34,132.0,125.5,0.614,151180.4,151180.4,4157,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437910,154863.00
06/27/2015 16:45,1,4.849,ACTIVE,217.7,334.96,60.03,1435437904,"040051121000097","174011321042388",24.51,43,0.523,318.88,369.74,118.2,113.1,0.533,30395.300000012,30424.600000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437912,154864.00
06/27/2015 16:45,2,4.760,ACTIVE,218.48,354.67,59.991,1435437904,"201051344000469","174011321042388",27.89,37.50,0,333.33,388.94,134.4,127.8,0.645,146013.4,146013.4,4161,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437913,154865.00
06/27/2015 16:45,2,4.859,ACTIVE,218.26,355.28,60.002,1435437904,"201051344000988","174011321042388",27.12,40.80,0,333.03,389.24,133.4,126.8,0.623,145689.6,145689.6,4161,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437914,154866.00
06/27/2015 16:45,2,4.805,ACTIVE,218.26,353.47,59.991,1435437904,"201051344001158","174011321042388",27.19,43.40,0,333.03,387.44,132.2,125.7,0.623,151845.6,151845.6,4158,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437914,154867.00
06/27/2015 16:45,2,4.918,ACTIVE,217.58,351.07,60.007,1435437904,"201051344001025","174011321042388",27.25,44.80,0,332.73,387.74,135.8,129.2,0.605,155129.1,155129.1,4156,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437915,154868.00
06/27/2015 16:45,1,3.555,ACTIVE,217.4,325.35,60.03,1435437904,"033051125000118","174011321042388",37.68,43,0.589,293.87,381.93,133.3,127.3,0.592,33796.400000012,33829.200000024,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437917,154869.00
06/27/2015 16:45,2,4.762,ACTIVE,218.26,354.37,60.002,1435437904,"201051344000569","174011321042388",27.61,39.80,0,333.03,388.04,133.2,126.7,0.619,158713.8,158713.8,4167,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437918,154870.00
06/27/2015 16:45,2,3.346,ACTIVE,216.67,405.17,59.991,1435437904,"274151322000094","174011321042388",37.61,54.00,0,381.42,434.93,126.8,120.5,0.486,343502.7,343502.7,5534,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437918,154871.00
06/27/2015 16:45,1,4.898,ACTIVE,217.4,333.72,60.03,1435437904,"040051121000068","174011321042388",22.25,42,0.478,319.92,366.33,108.4,103.3,0.492,29577.9,29604.6,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437920,154872.00
06/27/2015 16:45,2,4.828,ACTIVE,218.48,354.07,59.996,1435437904,"201051344000458","174011321042388",27.35,41.80,0,333.63,388.34,133.7,127.1,0.645,154509.1,154509.1,4162,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437921,154873.00
06/27/2015 16:45,2,5.002,ACTIVE,216.67,349.26,59.986,1435437904,"274151322000087","174011321042388",25.62,82.00,0,331.83,376.62,129.7,123.3,0.499,413997.8,413997.8,5048,0,0,0,L,1151911521,0,124.49,124.04,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437922,154874.00
06/27/2015 16:45,2,5.045,ACTIVE,216.90,349.56,59.986,1435437904,"274151322000052","174011321042388",26.96,59.80,0,332.13,378.12,137.8,131.1,0.530,442577.9,442577.9,5453,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437922,154875.00
06/27/2015 16:45,2,4.834,ACTIVE,217.13,352.87,59.991,1435437904,"201051344001145","174011321042388",27.49,42.50,0,332.43,387.44,134.6,128.0,0.619,159690.9,159690.9,4174,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437923,154876.00
06/27/2015 16:45,2,4.762,ACTIVE,216.90,351.07,60.002,1435437904,"201051344000685","174011321042388",27.55,43.20,0,332.43,388.04,132.9,126.3,0.654,158814.2,158814.2,4174,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437924,154877.00
06/27/2015 16:45,2,4.953,ACTIVE,216.90,362.19,59.981,1435437904,"274151322000088","174011321042388",26.84,53.80,0,332.43,377.52,134.6,128.0,0.504,423911.4,423911.4,5061,0,0,0,L,1151911521,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437925,154878.00
06/27/2015 16:45,2,4.744,ACTIVE,217.58,353.17,59.975,1435437904,"201051344000438","174011321042388",27.33,44.80,0,333.03,387.74,131.4,124.9,0.619,158909.5,158909.5,4158,0,0,0,L,1122011218,0,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437926,154879.00
06/27/2015 16:45,2,4.732,ACTIVE,217.35,351.97,59.986,1435437904,"201051344001135","174011321042388",27.69,43.20,0,333.03,387.14,132.7,126.1,0.592,150222.9,150222.9,4152,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437927,154880.00
06/27/2015 16:45,2,4.756,ACTIVE,217.13,352.87,59.981,1435437904,"201051344000417","174011321042388",26.90,46.80,0,332.43,386.53,129.6,123.2,0.614,154675.1,154675.1,4156,0,0,0,L,1122011218,0,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437928,154881.00
06/27/2015 16:45,2,4.793,ACTIVE,216.90,351.97,59.959,1435437904,"201051344000594","174011321042388",27.61,47.30,0,333.33,388.64,134.2,127.6,0.632,154842.9,154842.9,4158,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437929,154882.00
06/27/2015 16:45,2,5.115,ACTIVE,216.22,344.76,59.986,1435437904,"274151322000083","174011321042388",27.04,58.80,0,332.13,379.02,140.0,133.2,0.552,438786.6,438786.6,5467,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437930,154883.00
06/27/2015 16:45,2,4.990,ACTIVE,218.03,355.58,59.991,1435437904,"201051344000585","174011321042388",27.41,42.80,0,332.13,388.04,138.6,131.8,0.641,153786.9,153786.9,4157,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437930,154884.00
