ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 16:45,2,4.998,ACTIVE,216.90,364.59,59.975,1435437904,"274151322000054","174011321042388",27.02,53.30,0,331.83,378.72,136.8,130.1,0.539,433960.8,433960.8,5050,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437931,154885.00
06/27/2015 16:45,2,4.775,ACTIVE,217.13,350.77,59.991,1435437904,"201051344001203","174011321042388",27.67,44.00,0,332.73,387.14,133.9,127.3,0.628,154999.6,154999.6,4161,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437932,154886.00
06/27/2015 16:45,2,4.707,ACTIVE,216.67,352.27,59.986,1435437904,"201051344000646","174011321042388",27.75,44.00,0,333.03,388.04,132.4,125.9,0.628,152382.5,152382.5,4154,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437933,154887.00
06/27/2015 16:45,2,3.398,ACTIVE,217.58,410.88,59.975,1435437904,"274151322000068","174011321042388",37.15,56.30,0,379.02,434.93,127.3,121.0,0.477,342544.3,342544.3,5141,0,0,0,L,1151911521,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437934,154888.00
06/27/2015 16:45,2,5.244,ACTIVE,217.58,363.69,59.986,1435437904,"274151322000076","174011321042388",27.73,58.00,0,333.93,380.52,147.4,140.3,0.570,462595.1,462595.1,5455,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437935,154889.00
06/27/2015 16:45,1,3.080,ACTIVE,217.1,348.08,60.03,1435437904,"033051125000132","174011321042388",32.85,42,0.440,309.26,433.46,100.7,95.1,0.450,25442.200000024,25466.700000024,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437936,154890.00
06/27/2015 16:45,1,3.513,ACTIVE,217.3,360.48,60.03,1435437904,"033051125000150","174011321042388",37.78,43,0.587,316.98,374.65,132.1,126.8,0.593,33818.200000012,33851.000000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437938,154891.00
06/27/2015 16:45,2,4.752,ACTIVE,216.67,351.37,59.981,1435437904,"201051344000890","174011321042388",27.59,47.00,0,332.13,388.04,132.8,126.3,0.619,156571.1,156571.1,4162,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437939,154892.00
06/27/2015 16:45,2,4.801,ALERT,217.80,352.27,59.959,1435437904,"201051344000900","174011321042388",27.83,38.40,0,299.97,388.04,135.4,128.8,0.610,156792.7,156792.7,4165,0,0,0,L,1122011218,0,124.49,125.62,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437940,154893.00
06/27/2015 16:45,2,4.836,ACTIVE,217.58,356.18,59.975,1435437904,"201051344000633","174011321042388",27.12,44.50,0,331.83,388.04,132.8,126.3,0.628,146517.3,146517.3,4169,0,0,0,L,1122011218,0,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437941,154894.00
06/27/2015 16:45,1,4.861,ACTIVE,217.4,348.36,60.03,1435437904,"040051121000185","174011321042388",24.10,43,0.515,319.80,369.72,116.6,111.3,0.525,30035.399999999,30063.999999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437943,154895.00
06/27/2015 16:45,2,4.781,ACTIVE,218.26,353.17,59.975,1435437904,"201051344000983","174011321042388",27.83,40.60,0,332.13,388.04,134.8,128.2,0.632,153737.7,153737.7,4170,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437944,154896.00
06/27/2015 16:45,2,4.848,ACTIVE,217.35,353.77,59.970,1435437904,"201051344000917","174011321042388",27.43,42.80,0,331.83,386.83,134.7,128.1,0.636,157047.9,157047.9,4169,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437944,154897.00
06/27/2015 16:45,1,4.830,ACTIVE,216.5,344.18,60.03,1435437904,"040051121000116","174011321042388",24.53,40,0.520,318.00,369.60,117.9,111.7,0.528,29882.700000024,29911.400000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437946,154898.00
06/27/2015 16:45,1,3.049,ACTIVE,217.9,330.76,60.03,1435437904,"033051125000135","174011321042388",32.66,41,0.435,291.19,454.37,99.1,94.3,0.451,25324.600000022,25349.100000022,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437947,154899.00
06/27/2015 16:45,2,4.705,ACTIVE,218.03,352.87,59.986,1435437904,"201051344000648","174011321042388",27.63,41.30,0,333.03,388.04,131.7,125.2,0.623,152938.1,152938.1,4163,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437948,154900.00
06/27/2015 16:45,2,4.668,ACTIVE,217.80,351.37,59.981,1435437904,"201051344001093","174011321042388",27.71,41.50,0,332.73,387.14,131.0,124.5,0.601,155160.6,155160.6,4160,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437949,154901.00
06/27/2015 16:45,2,4.807,ACTIVE,218.26,351.97,59.970,1435437904,"201051344000645","174011321042388",27.35,41.00,0,333.33,387.14,133.2,126.6,0.614,153409.1,153409.1,4168,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437950,154902.00
06/27/2015 16:45,2,4.990,ACTIVE,216.67,354.67,59.975,1435437904,"274151322000085","174011321042388",27.17,54.00,0,326.42,424.41,137.3,130.6,0.530,436123.9,436123.9,5453,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437951,154903.00
06/27/2015 16:45,2,4.760,ACTIVE,217.80,352.27,59.975,1435437904,"201051344000651","174011321042388",27.53,43.20,0,333.03,387.44,132.8,126.2,0.597,152797.2,152797.2,4160,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437951,154904.00
06/27/2015 16:45,2,4.781,ACTIVE,217.58,352.87,59.970,1435437904,"201051344000867","174011321042388",27.59,42.50,0,333.03,387.74,133.6,127.0,0.619,145166.0,145166.0,4172,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437952,154905.00
06/27/2015 16:45,1,4.859,ACTIVE,217.2,324.29,60.03,1435437904,"040051121000095","174011321042388",22.16,41,0.470,306.41,372.68,107.1,101.6,0.484,30269.2,30295.3,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437954,154906.00
06/27/2015 16:45,2,4.713,ACTIVE,216.45,350.17,59.970,1435437904,"201051344001230","174011321042388",27.85,43.80,0,333.33,387.44,132.9,126.4,0.632,156309.5,156309.5,4174,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437955,154907.00
06/27/2015 16:45,2,4.779,ACTIVE,218.48,353.77,59.975,1435437904,"201051344000576","174011321042388",27.29,39.30,0,333.63,388.64,132.1,125.6,0.605,152705.7,152705.7,4173,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437955,154908.00
06/27/2015 16:45,2,4.783,ACTIVE,218.03,353.47,59.986,1435437904,"201051344000579","174011321042388",27.55,45.80,0,333.33,387.74,133.5,127.0,0.632,158996.8,158996.8,4160,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435437957,154909.00
06/27/2015 17:00,2,4.268,ACTIVE,215.77,349.56,59.991,1435438803,"201051344000955","174011321042388",27.29,44.30,0,320.41,383.83,118.1,112.0,0.566,158266.8,158266.8,4163,0,0,0,L,1122011218,0,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438804,154910.00
06/27/2015 17:00,1,4.411,ACTIVE,215.9,343.52,60.03,1435438803,"040051121000195","174011321042388",24.45,43,0.472,317.83,366.95,107.3,101.6,0.488,32401.300000024,32427.800000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438806,154911.00
06/27/2015 17:00,2,4.898,ACTIVE,215.77,351.97,59.975,1435438803,"274151322000095","174011321042388",27.47,55.80,0,333.03,378.72,136.3,129.6,0.521,456885.1,456885.1,5081,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438807,154912.00
06/27/2015 17:00,2,4.307,ACTIVE,216.22,349.26,59.981,1435438803,"201051344000868","174011321042388",27.91,38.40,0,315.30,394.65,121.7,115.5,0.552,144536.2,144536.2,4169,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438807,154913.00
06/27/2015 17:00,2,4.309,ACTIVE,217.58,351.67,59.991,1435438803,"201051344000853","174011321042388",27.95,39.30,0,333.03,384.73,121.9,115.7,0.579,150804.8,150804.8,4167,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438808,154914.00
06/27/2015 17:00,2,4.238,ACTIVE,217.13,350.77,59.981,1435438803,"201051344000582","174011321042388",27.69,42.30,0,332.43,384.43,118.8,112.8,0.557,151210.1,151210.1,4158,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438809,154915.00
06/27/2015 17:00,1,4.367,ACTIVE,217.5,360.46,60.00,1435438803,"040051121000097","174011321042388",24.80,43,0.477,315.48,367.06,107.8,103.0,0.492,30424.600000012,30451.600000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438811,154916.00
06/27/2015 17:00,2,4.346,ACTIVE,217.58,350.77,59.981,1435438803,"201051344000469","174011321042388",27.65,37.30,0,332.73,384.73,121.7,115.5,0.588,146043.8,146043.8,4162,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438812,154917.00
06/27/2015 17:00,2,4.410,ACTIVE,217.35,352.27,59.996,1435438803,"201051344000988","174011321042388",27.17,40.60,0,331.83,384.13,121.4,115.2,0.552,145719.8,145719.8,4162,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438813,154918.00
06/27/2015 17:00,2,4.326,ACTIVE,217.35,349.56,59.986,1435438803,"201051344001158","174011321042388",27.49,42.00,0,333.03,383.23,120.5,114.4,0.575,151875.5,151875.5,4159,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438813,154919.00
06/27/2015 17:00,2,4.373,ACTIVE,216.67,348.96,59.981,1435438803,"201051344001025","174011321042388",27.69,44.00,0,333.63,385.03,122.7,116.5,0.552,155159.8,155159.8,4157,0,0,0,L,1122011218,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438815,154920.00
06/27/2015 17:00,1,3.204,ACTIVE,216.5,350.14,60.03,1435438803,"033051125000118","174011321042388",37.98,43,0.535,315.61,371.80,121.0,115.1,0.544,33829.200000024,33859.299999988,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438816,154921.00
06/27/2015 17:00,2,4.221,ACTIVE,217.35,351.37,59.991,1435438803,"201051344000569","174011321042388",28.13,39.30,0,333.03,384.13,120.2,114.1,0.566,158743.9,158743.9,4168,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438817,154922.00
06/27/2015 17:00,2,3.090,ACTIVE,216.22,406.67,59.970,1435438803,"274151322000094","174011321042388",36.84,54.30,0,378.72,434.93,115.3,109.3,0.442,343531.4,343531.4,5535,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438818,154923.00
06/27/2015 17:00,1,4.398,ACTIVE,216.7,336.53,60.03,1435438803,"040051121000068","174011321042388",22.45,42,0.432,317.26,362.78,98.2,93.3,0.451,29604.6,29629.2,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438819,154924.00
06/27/2015 17:00,2,4.299,ACTIVE,217.35,351.07,59.991,1435438803,"201051344000458","174011321042388",27.69,41.00,0,331.53,383.83,120.6,114.5,0.583,154539.4,154539.4,4163,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438820,154925.00
06/27/2015 17:00,2,4.508,ACTIVE,216.00,358.28,59.975,1435438803,"274151322000087","174011321042388",25.88,79.70,0,332.43,374.81,118.1,112.0,0.442,414027.2,414027.2,5049,0,0,0,L,1151911521,0,124.49,124.04,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438821,154926.00
06/27/2015 17:00,2,4.539,ACTIVE,216.22,350.17,59.959,1435438803,"274151322000052","174011321042388",27.17,58.00,0,333.03,376.01,124.9,118.6,0.482,442609.2,442609.2,5454,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438822,154927.00
06/27/2015 17:00,2,4.314,ACTIVE,216.22,349.56,59.986,1435438803,"201051344001145","174011321042388",27.73,42.50,0,332.13,384.73,121.2,115.1,0.561,159721.3,159721.3,4175,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438823,154928.00
06/27/2015 17:00,2,4.277,ACTIVE,216.22,349.86,59.954,1435438803,"201051344000685","174011321042388",27.55,43.20,0,332.43,385.33,119.5,113.4,0.588,158844.1,158844.1,4175,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438824,154929.00
06/27/2015 17:00,2,4.441,ACTIVE,215.77,360.99,59.975,1435438803,"274151322000088","174011321042388",27.12,52.80,0,332.73,375.41,122.0,115.8,0.468,423941.9,423941.9,5062,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438825,154930.00
06/27/2015 17:00,2,4.287,ACTIVE,216.67,350.47,59.975,1435438803,"201051344000438","174011321042388",27.21,44.80,0,333.33,384.43,118.1,112.1,0.561,158939.1,158939.1,4159,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438825,154931.00
06/27/2015 17:00,2,4.277,ACTIVE,216.45,348.06,59.981,1435438803,"201051344001135","174011321042388",27.67,43.00,0,333.33,383.83,119.8,113.7,0.548,150252.8,150252.8,4153,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438826,154932.00
06/27/2015 17:00,2,4.244,ACTIVE,216.45,350.17,59.975,1435438803,"201051344000417","174011321042388",27.27,46.60,0,332.73,383.53,117.2,111.2,0.561,154704.4,154704.4,4157,0,0,0,L,1122011218,0,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438827,154933.00
06/27/2015 17:00,2,4.365,ACTIVE,216.00,350.17,59.975,1435438803,"201051344000594","174011321042388",27.55,46.60,0,329.13,385.03,121.9,115.7,0.575,154873.3,154873.3,4159,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438828,154934.00
06/27/2015 17:00,2,4.633,ACTIVE,216.00,346.26,59.970,1435438803,"274151322000083","174011321042388",27.27,57.00,0,333.03,376.92,128.0,121.6,0.508,438818.4,438818.4,5468,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438829,154935.00
06/27/2015 17:00,2,4.479,ACTIVE,217.13,350.17,59.975,1435438803,"201051344000585","174011321042388",27.71,42.50,0,333.03,384.43,125.8,119.4,0.588,153818.2,153818.2,4158,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438830,154936.00
06/27/2015 17:00,2,4.562,ACTIVE,216.00,360.99,59.954,1435438803,"274151322000054","174011321042388",26.90,53.00,0,331.83,376.62,124.2,117.9,0.468,433991.8,433991.8,5051,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438831,154937.00
06/27/2015 17:00,2,4.342,ACTIVE,216.90,349.56,59.981,1435438803,"201051344001203","174011321042388",27.47,43.60,0,333.63,384.73,120.9,114.7,0.570,155029.8,155029.8,4162,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438832,154938.00
06/27/2015 17:00,2,4.332,ACTIVE,216.00,349.56,59.975,1435438803,"201051344000646","174011321042388",27.21,43.60,0,327.62,384.13,119.4,113.3,0.566,152412.4,152412.4,4155,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438833,154939.00
06/27/2015 17:00,2,3.057,ACTIVE,216.90,396.45,59.959,1435438803,"274151322000068","174011321042388",37.11,56.00,0,378.12,437.03,114.8,108.9,0.420,342573.0,342573.0,5142,0,0,0,L,1151911521,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438834,154940.00
06/27/2015 17:00,2,4.760,ACTIVE,216.90,359.48,59.981,1435438803,"274151322000076","174011321042388",27.83,57.00,0,333.03,377.52,134.1,127.5,0.513,462628.5,462628.5,5456,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438835,154941.00
06/27/2015 17:00,1,2.748,ACTIVE,217.0,336.86,60.03,1435438803,"033051125000132","174011321042388",33.39,41,0.397,316.58,360.58,91.3,86.0,0.417,25466.700000024,25489.300000024,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438837,154942.00
06/27/2015 17:00,1,3.189,ACTIVE,216.6,325.91,60.00,1435438803,"033051125000150","174011321042388",37.70,42,0.534,315.87,370.95,119.6,115.0,0.545,33851.000000012,33881.100000012,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438838,154943.00
06/27/2015 17:00,2,4.250,ACTIVE,215.77,348.66,59.959,1435438803,"201051344000890","174011321042388",27.73,46.40,0,332.73,384.13,119.3,113.2,0.557,156601.0,156601.0,4163,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438839,154944.00
06/27/2015 17:00,2,4.330,ACTIVE,216.45,349.26,59.970,1435438803,"201051344000900","174011321042388",27.95,38.20,0,333.33,384.73,122.6,116.4,0.561,156823.3,156823.3,4167,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438840,154945.00
06/27/2015 17:00,2,4.316,ACTIVE,216.67,351.37,59.970,1435438803,"201051344000633","174011321042388",27.53,43.60,0,309.59,395.85,120.4,114.3,0.570,146547.3,146547.3,4170,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438841,154946.00
06/27/2015 17:00,1,4.406,ACTIVE,216.8,350.99,60.03,1435438803,"040051121000185","174011321042388",24.18,43,0.468,317.58,365.50,106.0,101.0,0.483,30063.999999999,30090.599999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438842,154947.00
06/27/2015 17:00,2,4.275,ACTIVE,217.35,350.77,59.975,1435438803,"201051344000983","174011321042388",28.27,40.20,0,331.23,385.03,122.5,116.3,0.583,153768.2,153768.2,4171,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438843,154948.00
06/27/2015 17:00,2,4.334,ACTIVE,216.67,350.17,59.970,1435438803,"201051344000917","174011321042388",27.67,43.00,0,331.83,385.63,121.5,115.3,0.575,157078.2,157078.2,4170,0,0,0,L,1122011218,0,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438844,154949.00
06/27/2015 17:00,1,4.369,ACTIVE,216.0,349.48,60.00,1435438803,"040051121000116","174011321042388",24.79,40,0.474,317.17,365.59,107.7,101.7,0.488,29911.400000024,29937.800000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438845,154950.00
06/27/2015 17:00,1,2.758,ACTIVE,217.3,328.07,60.03,1435438803,"033051125000135","174011321042388",32.88,41,0.397,318.83,360.97,90.2,86.0,0.414,25349.100000022,25371.499999998,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438846,154951.00
06/27/2015 17:00,2,4.275,ACTIVE,217.13,351.37,59.975,1435438803,"201051344000648","174011321042388",27.71,40.40,0,331.83,384.73,120.0,113.9,0.583,152967.8,152967.8,4164,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438847,154952.00
06/27/2015 17:00,2,4.199,ACTIVE,216.90,350.47,59.970,1435438803,"201051344001093","174011321042388",27.71,42.00,0,333.03,383.53,117.9,111.8,0.544,155190.0,155190.0,4161,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438848,154953.00
06/27/2015 17:00,2,4.311,ACTIVE,217.35,351.07,59.965,1435438803,"201051344000645","174011321042388",27.83,40.60,0,332.13,383.23,121.5,115.3,0.557,153439.2,153439.2,4169,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438849,154954.00
06/27/2015 17:00,2,4.537,ACTIVE,216.22,345.66,59.933,1435438803,"274151322000085","174011321042388",27.19,53.00,0,333.03,375.71,124.9,118.6,0.482,436154.9,436154.9,5454,0,0,0,L,1151911521,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438850,154955.00
06/27/2015 17:00,2,4.312,ACTIVE,216.67,349.86,59.944,1435438803,"201051344000651","174011321042388",27.45,43.20,0,332.73,383.83,120.0,113.9,0.548,152827.0,152827.0,4161,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438851,154956.00
06/27/2015 17:00,2,4.340,ACTIVE,216.45,349.26,59.975,1435438803,"201051344000867","174011321042388",27.65,41.80,0,311.99,395.25,121.6,115.4,0.561,145196.1,145196.1,4173,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438852,154957.00
06/27/2015 17:00,1,4.414,ACTIVE,216.1,323.77,60.03,1435438803,"040051121000095","174011321042388",22.28,40,0.429,316.33,363.00,97.8,92.5,0.446,30295.3,30319.3,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438853,154958.00
06/27/2015 17:00,2,4.297,ACTIVE,215.54,347.76,59.965,1435438803,"201051344001230","174011321042388",27.55,43.80,0,328.52,380.82,119.9,113.8,0.570,156339.4,156339.4,4175,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438854,154959.00
06/27/2015 17:00,2,4.279,ACTIVE,217.35,351.67,59.975,1435438803,"201051344000576","174011321042388",27.77,38.60,0,332.73,383.83,120.5,114.3,0.566,152735.5,152735.5,4174,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438855,154960.00
06/27/2015 17:00,2,4.359,ACTIVE,217.13,351.67,59.965,1435438803,"201051344000579","174011321042388",27.55,44.80,0,333.33,383.83,121.7,115.5,0.575,159027.0,159027.0,4161,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435438856,154961.00
06/27/2015 17:15,2,3.895,ACTIVE,215.54,347.46,59.965,1435439704,"201051344000955","174011321042388",27.61,44.50,0,329.43,375.41,109.0,103.3,0.521,158293.9,158293.9,4164,0,0,0,L,1122011218,0,122.68,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439705,154962.00
06/27/2015 17:15,1,4.131,ACTIVE,215.9,326.20,60.03,1435439704,"040051121000195","174011321042388",24.42,42,0.443,317.94,363.41,100.4,95.4,0.457,32427.800000024,32452.599999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439707,154963.00
06/27/2015 17:15,2,4.568,ACTIVE,215.32,350.17,59.975,1435439704,"274151322000095","174011321042388",27.63,54.30,0,333.03,375.41,127.8,121.4,0.477,456916.8,456916.8,5082,0,0,0,L,1151911521,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439707,154964.00
06/27/2015 17:15,2,3.984,ACTIVE,215.77,348.36,59.965,1435439704,"201051344000868","174011321042388",27.81,38.40,0,330.63,377.22,112.3,106.5,0.508,144564.0,144564.0,4170,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439708,154965.00
06/27/2015 17:15,2,3.990,ACTIVE,217.13,349.56,59.965,1435439704,"201051344000853","174011321042388",27.75,39.50,0,333.63,380.52,112.2,106.3,0.535,150832.7,150832.7,4168,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439709,154966.00
06/27/2015 17:15,2,3.959,ACTIVE,216.45,349.56,59.970,1435439704,"201051344000582","174011321042388",27.39,42.30,0,332.43,379.62,109.9,104.1,0.521,151237.3,151237.3,4159,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439710,154967.00
06/27/2015 17:15,1,4.093,ACTIVE,216.4,342.61,60.00,1435439704,"040051121000097","174011321042388",24.68,42,0.444,318.06,362.80,100.5,95.8,0.464,30451.600000012,30476.600000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439711,154968.00
06/27/2015 17:15,2,3.936,ACTIVE,216.67,349.56,59.959,1435439704,"201051344000469","174011321042388",28.13,37.50,0,332.73,380.82,112.2,106.4,0.539,146071.6,146071.6,4163,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439713,154969.00
06/27/2015 17:15,2,4.031,ACTIVE,216.67,350.47,59.970,1435439704,"201051344000988","174011321042388",27.39,40.40,0,332.73,381.12,112.0,106.2,0.530,145747.5,145747.5,4163,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439714,154970.00
06/27/2015 17:15,2,4.029,ACTIVE,216.67,349.26,59.928,1435439704,"201051344001158","174011321042388",27.14,41.80,0,333.33,380.52,110.7,105.0,0.526,151903.0,151903.0,4160,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439715,154971.00
06/27/2015 17:15,2,4.078,ACTIVE,216.00,347.76,59.970,1435439704,"201051344001025","174011321042388",27.47,44.00,0,332.73,378.72,113.4,107.5,0.517,155187.9,155187.9,4158,0,0,0,L,1122011218,0,122.91,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439716,154972.00
06/27/2015 17:15,1,2.999,ACTIVE,215.9,349.08,60.03,1435439704,"033051125000118","174011321042388",37.88,42,0.500,315.91,367.74,113.0,107.5,0.507,33859.299999988,33887.400000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439717,154973.00
06/27/2015 17:15,2,3.918,ACTIVE,216.45,348.66,59.970,1435439704,"201051344000569","174011321042388",27.93,39.80,0,333.03,380.52,110.9,105.1,0.526,158771.5,158771.5,4169,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439718,154974.00
06/27/2015 17:15,2,2.791,ACTIVE,215.77,409.68,59.959,1435439704,"274151322000094","174011321042388",37.87,53.50,0,379.62,432.82,107.3,101.7,0.411,343557.9,343557.9,5536,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439719,154975.00
06/27/2015 17:15,1,4.101,ACTIVE,216.0,325.07,60.00,1435439704,"040051121000068","174011321042388",22.59,41,0.407,318.78,360.51,92.2,87.4,0.427,29629.2,29651.9,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439720,154976.00
06/27/2015 17:15,2,3.996,ACTIVE,216.67,349.26,59.954,1435439704,"201051344000458","174011321042388",27.67,40.60,0,333.33,380.22,112.1,106.3,0.544,154567.2,154567.2,4164,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439721,154977.00
06/27/2015 17:15,2,4.230,ACTIVE,215.32,353.47,59.949,1435439704,"274151322000087","174011321042388",26.08,78.50,0,333.03,371.81,111.7,105.9,0.415,414054.7,414054.7,5050,0,0,0,L,1151911521,0,124.04,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439722,154978.00
06/27/2015 17:15,2,4.256,ACTIVE,215.54,343.55,59.959,1435439704,"274151322000052","174011321042388",27.23,56.80,0,333.33,374.81,117.3,111.3,0.442,442638.2,442638.2,5455,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439723,154979.00
06/27/2015 17:15,2,4.029,ACTIVE,215.54,347.46,59.975,1435439704,"201051344001145","174011321042388",27.65,42.30,0,332.73,379.92,113.0,107.1,0.517,159749.3,159749.3,4176,0,0,0,L,1122011218,0,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439724,154980.00
06/27/2015 17:15,2,3.984,ACTIVE,215.54,348.36,59.965,1435439704,"201051344000685","174011321042388",27.45,43.20,0,331.83,377.22,110.8,105.0,0.548,158871.6,158871.6,4176,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439725,154981.00
06/27/2015 17:15,2,4.201,ACTIVE,215.32,359.78,59.959,1435439704,"274151322000088","174011321042388",26.78,52.00,0,333.03,372.41,113.9,108.0,0.442,423970.1,423970.1,5063,0,0,0,L,1151911521,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439725,154982.00
06/27/2015 17:15,2,3.889,ACTIVE,216.00,348.36,59.970,1435439704,"201051344000438","174011321042388",27.75,44.50,0,331.83,377.52,109.3,103.6,0.526,158966.3,158966.3,4160,0,0,0,L,1122011218,0,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439726,154983.00
06/27/2015 17:15,2,3.949,ACTIVE,215.77,347.46,59.954,1435439704,"201051344001135","174011321042388",27.65,43.20,0,330.03,376.31,110.6,104.8,0.513,150280.2,150280.2,4154,0,0,0,L,1122011218,0,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439727,154984.00
06/27/2015 17:15,2,3.844,ACTIVE,215.77,348.36,59.965,1435439704,"201051344000417","174011321042388",27.75,45.50,0,332.43,376.62,108.1,102.4,0.513,154731.2,154731.2,4158,0,0,0,L,1122011218,0,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439728,154985.00
06/27/2015 17:15,2,3.984,ACTIVE,215.32,347.76,59.965,1435439704,"201051344000594","174011321042388",27.79,46.00,0,327.92,377.22,112.2,106.4,0.526,154901.1,154901.1,4160,0,0,0,L,1122011218,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439729,154986.00
06/27/2015 17:15,2,4.342,ACTIVE,215.09,345.66,59.944,1435439704,"274151322000083","174011321042388",27.25,56.50,0,333.03,373.91,119.7,113.6,0.482,438848.0,438848.0,5469,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439730,154987.00
06/27/2015 17:15,2,4.164,ACTIVE,216.22,349.26,59.933,1435439704,"201051344000585","174011321042388",27.65,43.00,0,332.43,380.52,116.6,110.6,0.544,153847.0,153847.0,4159,0,0,0,L,1122011218,0,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439731,154988.00
06/27/2015 17:15,2,4.207,ACTIVE,215.54,353.47,59.975,1435439704,"274151322000054","174011321042388",27.15,52.00,0,332.43,373.31,115.8,109.8,0.446,434020.3,434020.3,5052,0,0,0,L,1151911521,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439732,154989.00
06/27/2015 17:15,2,3.973,ACTIVE,216.22,347.16,59.959,1435439704,"201051344001203","174011321042388",27.69,43.40,0,333.03,379.62,111.4,105.6,0.526,155057.4,155057.4,4163,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439733,154990.00
06/27/2015 17:15,2,3.990,ACTIVE,215.32,347.76,59.965,1435439704,"201051344000646","174011321042388",27.33,43.40,0,328.82,376.01,110.5,104.7,0.526,152439.8,152439.8,4156,0,0,0,L,1122011218,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439734,154991.00
06/27/2015 17:15,2,2.793,ACTIVE,216.22,415.09,59.949,1435439704,"274151322000068","174011321042388",37.79,55.00,0,377.52,435.53,106.3,100.6,0.398,342599.5,342599.5,5143,0,0,0,L,1151911521,0,124.49,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439735,154992.00
06/27/2015 17:15,2,4.449,ACTIVE,216.22,358.58,59.975,1435439704,"274151322000076","174011321042388",27.83,55.30,0,333.93,375.41,125.2,118.9,0.482,462659.6,462659.6,5457,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439736,154993.00
06/27/2015 17:15,1,2.613,ACTIVE,216.0,353.43,60.00,1435439704,"033051125000132","174011321042388",32.78,40,0.371,319.14,357.82,85.2,79.8,0.391,25489.300000024,25510.000000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439737,154994.00
06/27/2015 17:15,1,2.977,ACTIVE,216.7,354.93,60.00,1435439704,"033051125000150","174011321042388",37.66,41,0.496,315.90,366.10,111.6,107.2,0.511,33881.100000012,33909.100000012,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439738,154995.00
06/27/2015 17:15,2,3.953,ACTIVE,215.32,347.76,59.949,1435439704,"201051344000890","174011321042388",27.63,45.50,0,329.43,376.62,110.6,104.8,0.517,156628.4,156628.4,4164,0,0,0,L,1122011218,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439739,154996.00
06/27/2015 17:15,2,3.957,ACTIVE,216.45,348.36,59.954,1435439704,"201051344000900","174011321042388",28.13,38.20,0,333.03,380.52,112.7,106.9,0.526,156851.3,156851.3,4168,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439740,154997.00
06/27/2015 17:15,2,3.984,ACTIVE,216.00,349.56,59.959,1435439704,"201051344000633","174011321042388",27.57,43.40,0,332.13,379.92,111.3,105.5,0.526,146574.9,146574.9,4171,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439741,154998.00
06/27/2015 17:15,1,4.081,ACTIVE,216.4,352.90,60.00,1435439704,"040051121000185","174011321042388",24.32,42,0.436,318.53,361.59,98.7,94.1,0.451,30090.599999999,30114.999999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439742,154999.00
06/27/2015 17:15,2,3.922,ACTIVE,216.67,348.36,59.970,1435439704,"201051344000983","174011321042388",28.35,40.00,0,332.43,380.22,112.7,106.9,0.539,153796.2,153796.2,4172,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439743,155000.00
06/27/2015 17:15,2,4.004,ACTIVE,216.00,348.66,59.970,1435439704,"201051344000917","174011321042388",27.65,42.80,0,332.13,379.02,112.2,106.4,0.539,157106.0,157106.0,4171,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439744,155001.00
06/27/2015 17:15,1,4.085,ACTIVE,215.7,349.50,60.00,1435439704,"040051121000116","174011321042388",24.73,39,0.441,317.41,362.24,100.5,94.7,0.458,29937.800000024,29962.500000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439745,155002.00
06/27/2015 17:15,1,2.544,ACTIVE,216.6,334.47,60.03,1435439704,"033051125000135","174011321042388",33.10,40,0.368,318.87,357.62,83.7,79.5,0.386,25371.499999998,25392.100000022,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439747,155003.00
06/27/2015 17:15,2,3.928,ACTIVE,216.67,349.56,59.965,1435439704,"201051344000648","174011321042388",27.71,39.80,0,334.24,380.82,110.2,104.4,0.521,152995.2,152995.2,4165,0,0,0,L,1122011218,0,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439748,155004.00
06/27/2015 17:15,2,3.832,ACTIVE,216.00,348.66,59.970,1435439704,"201051344001093","174011321042388",27.83,41.80,0,332.73,379.02,108.0,102.3,0.504,155216.8,155216.8,4162,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439749,155005.00
06/27/2015 17:15,2,3.996,ACTIVE,216.67,348.66,59.959,1435439704,"201051344000645","174011321042388",27.55,40.00,0,333.93,380.22,111.4,105.6,0.517,153466.9,153466.9,4170,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439750,155006.00
06/27/2015 17:15,2,4.217,ACTIVE,215.54,357.98,59.975,1435439704,"274151322000085","174011321042388",27.17,52.80,0,333.93,373.01,116.0,110.1,0.442,436183.6,436183.6,5455,0,0,0,L,1151911521,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439750,155007.00
06/27/2015 17:15,2,3.988,ACTIVE,216.22,348.06,59.938,1435439704,"201051344000651","174011321042388",27.33,43.20,0,333.03,379.62,110.5,104.7,0.513,152854.4,152854.4,4162,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439751,155008.00
06/27/2015 17:15,2,3.967,ACTIVE,216.00,346.86,59.959,1435439704,"201051344000867","174011321042388",27.79,41.30,0,332.43,377.52,111.7,105.9,0.517,145223.8,145223.8,4174,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439752,155009.00
06/27/2015 17:15,1,4.123,ACTIVE,215.7,341.29,60.03,1435439704,"040051121000095","174011321042388",22.20,41,0.398,317.54,359.07,91.1,85.7,0.415,30319.3,30341.6,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439753,155010.00
06/27/2015 17:15,2,3.955,ACTIVE,215.09,347.16,59.970,1435439704,"201051344001230","174011321042388",27.57,43.20,0,327.62,375.41,110.5,104.8,0.526,156366.8,156366.8,4176,0,0,0,L,1122011218,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439754,155011.00
06/27/2015 17:15,2,3.898,ACTIVE,216.67,350.47,59.965,1435439704,"201051344000576","174011321042388",27.91,38.40,0,331.83,381.42,110.3,104.5,0.517,152763.0,152763.0,4175,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439755,155012.00
06/27/2015 17:15,2,3.986,ACTIVE,216.67,348.96,59.970,1435439704,"201051344000579","174011321042388",27.75,44.00,0,333.63,380.52,112.1,106.3,0.521,159054.7,159054.7,4162,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435439756,155013.00
06/27/2015 17:30,2,3.363,ACTIVE,214.87,345.06,59.959,1435440603,"201051344000955","174011321042388",27.63,44.80,0,329.13,372.41,94.2,88.9,0.455,158317.9,158317.9,4165,0,0,0,L,1122011218,0,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440604,155014.00
06/27/2015 17:30,1,3.616,ACTIVE,215.4,352.83,60.03,1435440603,"040051121000195","174011321042388",24.33,42,0.384,316.57,359.11,87.5,82.3,0.404,32452.599999976,32474.7,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440606,155015.00
06/27/2015 17:30,2,3.963,ACTIVE,215.32,356.18,59.959,1435440603,"274151322000095","174011321042388",27.95,53.50,0,332.73,373.01,112.1,106.2,0.420,456945.3,456945.3,5083,0,0,0,L,1151911521,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440606,155016.00
06/27/2015 17:30,2,3.451,ACTIVE,215.32,345.96,60.007,1435440603,"201051344000868","174011321042388",27.51,38.80,0,329.43,374.21,96.2,90.9,0.442,144588.6,144588.6,4171,0,0,0,L,1122011218,0,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440607,155017.00
06/27/2015 17:30,2,3.412,ACTIVE,216.45,347.76,59.991,1435440603,"201051344000853","174011321042388",27.75,40.20,0,326.42,379.92,95.8,90.6,0.451,150857.2,150857.2,4169,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440608,155018.00
06/27/2015 17:30,2,3.414,ACTIVE,216.00,346.86,59.991,1435440603,"201051344000582","174011321042388",27.25,43.20,0,330.93,374.81,94.2,89.0,0.446,151261.5,151261.5,4160,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440609,155019.00
06/27/2015 17:30,1,3.548,ACTIVE,216.0,351.11,60.03,1435440603,"040051121000097","174011321042388",24.72,42,0.384,317.80,359.97,87.2,82.8,0.407,30476.600000012,30499.100000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440610,155020.00
06/27/2015 17:30,2,3.365,ACTIVE,216.00,346.86,59.991,1435440603,"201051344000469","174011321042388",27.97,38.60,0,332.43,375.71,95.3,90.1,0.468,146096.1,146096.1,4164,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440611,155021.00
06/27/2015 17:30,2,3.432,ACTIVE,216.00,348.06,59.996,1435440603,"201051344000988","174011321042388",27.33,41.00,0,332.13,377.52,95.0,89.8,0.460,145772.0,145772.0,4164,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440612,155022.00
06/27/2015 17:30,2,3.369,ACTIVE,215.77,346.26,59.986,1435440603,"201051344001158","174011321042388",27.63,42.80,0,332.73,376.31,94.3,89.1,0.446,151927.4,151927.4,4161,0,0,0,L,1122011218,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440613,155023.00
06/27/2015 17:30,2,3.449,ACTIVE,215.32,345.66,59.991,1435440603,"201051344001025","174011321042388",27.71,44.00,0,330.33,374.51,96.9,91.6,0.438,155212.9,155212.9,4159,0,0,0,L,1122011218,0,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440614,155024.00
06/27/2015 17:30,1,2.579,ACTIVE,215.7,324.61,60.03,1435440603,"033051125000118","174011321042388",37.92,41,0.428,314.93,365.45,97.3,92.0,0.445,33887.400000012,33912.400000012,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440615,155025.00
06/27/2015 17:30,2,3.344,ACTIVE,215.54,346.56,59.996,1435440603,"201051344000569","174011321042388",27.69,40.60,0,321.91,387.14,93.9,88.7,0.442,158795.7,158795.7,4170,0,0,0,L,1122011218,0,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440616,155026.00
06/27/2015 17:30,2,2.412,ACTIVE,215.09,408.78,59.981,1435440603,"274151322000094","174011321042388",37.45,53.00,0,380.82,431.62,91.5,86.4,0.354,343581.6,343581.6,5537,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440617,155027.00
06/27/2015 17:30,1,3.536,ACTIVE,216.2,345.19,60.03,1435440603,"040051121000068","174011321042388",22.55,42,0.348,318.59,356.98,79.3,75.2,0.373,29651.9,29672.2,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440619,155028.00
