ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 17:30,2,3.396,ALERT,215.77,345.36,59.996,1435440603,"201051344000458","174011321042388",27.49,41.50,0,301.17,385.33,94.6,89.4,0.460,154591.6,154591.6,4165,0,0,0,L,1122011218,0,123.59,124.72,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440621,155029.00
06/27/2015 17:30,2,3.643,ACTIVE,215.09,343.25,59.991,1435440603,"274151322000087","174011321042388",26.12,76.50,0,332.73,369.40,96.4,91.1,0.362,414079.5,414079.5,5051,0,0,0,L,1151911521,0,123.59,123.59,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440621,155030.00
06/27/2015 17:30,2,3.656,ACTIVE,214.87,352.87,59.975,1435440603,"274151322000052","174011321042388",27.23,55.80,0,332.73,370.90,100.8,95.4,0.393,442664.3,442664.3,5456,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440622,155031.00
06/27/2015 17:30,2,3.408,ACTIVE,215.09,346.86,59.991,1435440603,"201051344001145","174011321042388",27.79,42.30,0,332.73,374.21,96.0,90.7,0.442,159774.2,159774.2,4177,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440623,155032.00
06/27/2015 17:30,2,3.385,ACTIVE,215.09,345.96,59.991,1435440603,"201051344000685","174011321042388",27.29,43.20,0,329.43,374.21,93.6,88.4,0.464,158896.0,158896.0,4177,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440624,155033.00
06/27/2015 17:30,2,3.572,ACTIVE,214.87,348.06,59.965,1435440603,"274151322000088","174011321042388",27.04,51.80,0,333.33,370.30,97.8,92.4,0.367,423995.4,423995.4,5064,0,0,0,L,1151911521,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440625,155034.00
06/27/2015 17:30,2,3.283,ACTIVE,215.32,345.06,59.991,1435440603,"201051344000438","174011321042388",27.83,44.50,0,330.63,373.61,92.6,87.4,0.438,158990.4,158990.4,4161,0,0,0,L,1122011218,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440626,155035.00
06/27/2015 17:30,2,3.334,ACTIVE,215.32,345.06,59.996,1435440603,"201051344001135","174011321042388",27.77,43.60,0,328.82,372.41,93.8,88.6,0.438,150304.6,150304.6,4155,0,0,0,L,1122011218,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440627,155036.00
06/27/2015 17:30,2,3.311,ACTIVE,214.87,345.66,59.991,1435440603,"201051344000417","174011321042388",27.37,45.50,0,330.63,373.01,91.8,86.7,0.442,154755.0,154755.0,4159,0,0,0,L,1122011218,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440629,155037.00
06/27/2015 17:30,2,3.355,ACTIVE,214.64,345.66,60.018,1435440603,"201051344000594","174011321042388",27.91,46.20,0,327.92,373.61,94.9,89.7,0.451,154925.8,154925.8,4161,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440630,155038.00
06/27/2015 17:30,2,3.725,ACTIVE,214.64,340.55,59.991,1435440603,"274151322000083","174011321042388",27.37,55.80,0,333.03,370.90,103.2,97.7,0.407,438874.8,438874.8,5470,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440631,155039.00
06/27/2015 17:30,2,3.492,ACTIVE,215.32,346.56,59.996,1435440603,"201051344000585","174011321042388",27.99,43.00,0,332.13,377.22,99.1,93.7,0.455,153872.8,153872.8,4160,0,0,0,L,1122011218,0,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440632,155040.00
06/27/2015 17:30,2,3.619,ACTIVE,215.09,354.37,59.986,1435440603,"274151322000054","174011321042388",27.12,52.80,0,332.73,371.21,99.4,94.0,0.380,434046.0,434046.0,5053,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440632,155041.00
06/27/2015 17:30,2,3.365,ACTIVE,215.32,344.76,60.018,1435440603,"201051344001203","174011321042388",27.63,43.60,0,331.23,373.91,94.1,88.9,0.451,155082.0,155082.0,4164,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440633,155042.00
06/27/2015 17:30,2,3.344,ACTIVE,214.64,344.76,59.991,1435440603,"201051344000646","174011321042388",27.55,43.80,0,328.22,373.31,93.3,88.1,0.433,152464.1,152464.1,4157,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440634,155043.00
06/27/2015 17:30,2,2.459,ACTIVE,215.77,395.25,59.981,1435440603,"274151322000068","174011321042388",36.84,55.30,0,378.72,433.72,92.3,87.1,0.345,342623.2,342623.2,5144,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440635,155044.00
06/27/2015 17:30,2,3.818,ACTIVE,215.54,352.27,59.986,1435440603,"274151322000076","174011321042388",27.81,54.80,0,334.24,372.41,107.5,101.8,0.415,462687.5,462687.5,5458,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440636,155045.00
06/27/2015 17:30,1,2.201,ACTIVE,215.7,328.23,60.03,1435440603,"033051125000132","174011321042388",33.19,40,0.314,318.13,355.04,72.7,67.5,0.339,25510.000000024,25528.600000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440637,155046.00
06/27/2015 17:30,1,2.542,ACTIVE,215.6,350.82,60.03,1435440603,"033051125000150","174011321042388",37.65,41,0.425,316.86,362.99,95.2,91.1,0.444,33909.100000012,33934.000000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440639,155047.00
06/27/2015 17:30,2,3.359,ACTIVE,214.41,344.15,59.991,1435440603,"201051344000890","174011321042388",27.49,44.80,0,329.13,373.01,93.5,88.4,0.433,156652.8,156652.8,4165,0,0,0,L,1122011218,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440639,155048.00
06/27/2015 17:30,2,3.293,ACTIVE,215.32,345.96,59.996,1435440603,"201051344000900","174011321042388",28.39,39.00,0,331.83,375.41,94.7,89.5,0.438,156876.1,156876.1,4169,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440640,155049.00
06/27/2015 17:30,2,3.359,ACTIVE,215.09,346.56,59.981,1435440603,"201051344000633","174011321042388",27.57,43.60,0,331.83,374.81,93.9,88.7,0.442,146599.3,146599.3,4172,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440641,155050.00
06/27/2015 17:30,1,3.483,ACTIVE,216.0,329.09,60.03,1435440603,"040051121000185","174011321042388",24.38,42,0.371,318.36,359.09,84.5,79.8,0.395,30114.999999999,30136.899999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440642,155051.00
06/27/2015 17:30,2,3.379,ACTIVE,215.54,346.26,59.991,1435440603,"201051344000983","174011321042388",27.83,40.80,0,323.41,381.73,95.3,90.1,0.455,153820.9,153820.9,4173,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440643,155052.00
06/27/2015 17:30,2,3.369,ACTIVE,215.32,346.56,59.991,1435440603,"201051344000917","174011321042388",27.91,43.40,0,329.13,373.91,95.3,90.0,0.455,157130.7,157130.7,4172,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440644,155053.00
06/27/2015 17:30,1,3.524,ACTIVE,215.1,324.75,60.03,1435440603,"040051121000116","174011321042388",24.81,39,0.381,316.98,360.46,87.0,81.4,0.403,29962.500000024,29984.700000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440646,155054.00
06/27/2015 17:30,1,2.180,ACTIVE,215.7,347.28,60.03,1435440603,"033051125000135","174011321042388",33.23,40,0.314,318.87,355.18,72.1,67.6,0.341,25392.100000022,25410.600000022,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440647,155055.00
06/27/2015 17:30,2,3.354,ACTIVE,215.54,345.96,59.986,1435440603,"201051344000648","174011321042388",27.47,40.60,0,333.33,376.01,93.2,88.1,0.451,153019.4,153019.4,4166,0,0,0,L,1122011218,0,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440648,155056.00
06/27/2015 17:30,2,3.217,ACTIVE,215.32,345.36,59.991,1435440603,"201051344001093","174011321042388",28.07,42.00,0,332.13,373.31,91.5,86.3,0.424,155240.5,155240.5,4163,0,0,0,L,1122011218,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440649,155057.00
06/27/2015 17:30,2,3.410,ACTIVE,215.77,345.06,59.959,1435440603,"201051344000645","174011321042388",27.33,40.80,0,333.03,375.41,94.4,89.2,0.438,153491.2,153491.2,4171,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440650,155058.00
06/27/2015 17:30,2,3.631,ACTIVE,214.87,343.85,59.986,1435440603,"274151322000085","174011321042388",27.23,52.00,0,333.63,370.60,100.1,94.7,0.389,436209.4,436209.4,5456,0,0,0,L,1151911521,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440651,155059.00
06/27/2015 17:30,2,3.357,ACTIVE,215.09,345.36,59.970,1435440603,"201051344000651","174011321042388",27.55,43.40,0,332.73,375.11,93.8,88.6,0.433,152878.7,152878.7,4163,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440652,155060.00
06/27/2015 17:30,2,3.338,ACTIVE,214.87,344.45,59.981,1435440603,"201051344000867","174011321042388",28.01,41.80,0,328.82,373.31,94.7,89.4,0.438,145248.3,145248.3,4175,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440653,155061.00
06/27/2015 17:30,1,3.533,ACTIVE,215.3,323.43,60.00,1435440603,"040051121000095","174011321042388",22.36,41,0.341,317.70,357.15,78.6,73.0,0.364,30341.6,30361.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440654,155062.00
06/27/2015 17:30,2,3.340,ACTIVE,214.41,344.15,59.986,1435440603,"201051344001230","174011321042388",27.67,43.00,0,327.62,371.51,93.7,88.5,0.433,156391.2,156391.2,4177,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440655,155063.00
06/27/2015 17:30,2,3.281,ACTIVE,215.77,347.16,59.986,1435440603,"201051344000576","174011321042388",27.87,39.00,0,333.03,377.22,92.7,87.5,0.433,152787.1,152787.1,4176,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440656,155064.00
06/27/2015 17:30,2,3.393,ACTIVE,215.54,346.56,59.970,1435440603,"201051344000579","174011321042388",27.63,44.80,0,333.03,376.01,94.9,89.7,0.451,159079.4,159079.4,4163,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435440657,155065.00
06/27/2015 17:45,2,2.990,ACTIVE,214.41,343.85,59.986,1435441504,"201051344000955","174011321042388",27.47,44.80,0,328.52,366.40,83.2,78.4,0.398,158338.9,158338.9,4166,0,0,0,L,1122011218,0,122.46,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441505,155066.00
06/27/2015 17:45,1,3.253,ACTIVE,215.8,346.15,60.03,1435441504,"040051121000195","174011321042388",24.46,41,0.346,318.06,355.49,79.1,74.3,0.372,32474.7,32494.300000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441506,155067.00
06/27/2015 17:45,2,3.666,ACTIVE,215.09,352.57,59.981,1435441504,"274151322000095","174011321042388",27.69,53.50,0,332.43,366.10,102.8,97.3,0.389,456971.0,456971.0,5084,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441507,155068.00
06/27/2015 17:45,2,3.057,ACTIVE,214.87,343.25,59.986,1435441504,"201051344000868","174011321042388",27.73,39.30,0,329.13,368.50,85.9,81.0,0.398,144610.2,144610.2,4172,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441508,155069.00
06/27/2015 17:45,2,2.988,ACTIVE,216.00,346.26,59.991,1435441504,"201051344000853","174011321042388",28.31,40.20,0,333.33,370.60,85.7,80.8,0.407,150878.8,150878.8,4170,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441509,155070.00
06/27/2015 17:45,2,3.023,ACTIVE,215.54,344.76,59.986,1435441504,"201051344000582","174011321042388",27.51,43.00,0,329.73,368.80,84.3,79.4,0.402,151282.8,151282.8,4161,0,0,0,L,1122011218,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441510,155071.00
06/27/2015 17:45,1,3.232,ACTIVE,215.7,326.82,60.03,1435441504,"040051121000097","174011321042388",24.83,42,0.353,285.14,454.45,79.8,76.0,0.375,30499.100000012,30519.000000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441511,155072.00
06/27/2015 17:45,2,3.012,ACTIVE,215.54,345.06,59.986,1435441504,"201051344000469","174011321042388",28.15,38.20,0,331.53,370.60,85.8,80.9,0.420,146117.8,146117.8,4165,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441512,155073.00
06/27/2015 17:45,2,3.082,ACTIVE,215.54,346.86,59.975,1435441504,"201051344000988","174011321042388",27.45,41.00,0,330.93,370.00,85.7,80.8,0.411,145793.6,145793.6,4165,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441513,155074.00
06/27/2015 17:45,2,3.084,ACTIVE,215.54,344.45,59.991,1435441504,"201051344001158","174011321042388",27.29,42.30,0,330.03,368.20,85.3,80.4,0.407,151948.8,151948.8,4162,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441514,155075.00
06/27/2015 17:45,2,3.133,ACTIVE,215.09,344.45,59.991,1435441504,"201051344001025","174011321042388",27.53,43.40,0,329.73,369.40,87.4,82.4,0.398,155234.9,155234.9,4160,0,0,0,L,1122011218,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441515,155076.00
06/27/2015 17:45,1,2.384,ACTIVE,215.3,324.38,60.03,1435441504,"033051125000118","174011321042388",37.77,41,0.393,316.07,359.42,89.6,84.3,0.414,33912.400000012,33934.6,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441516,155077.00
06/27/2015 17:45,2,2.971,ACTIVE,215.32,344.15,59.986,1435441504,"201051344000569","174011321042388",28.09,40.40,0,330.03,368.50,84.6,79.7,0.398,158817.1,158817.1,4171,0,0,0,L,1122011218,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441517,155078.00
06/27/2015 17:45,2,2.154,ACTIVE,215.32,412.68,59.981,1435441504,"274151322000094","174011321042388",38.29,52.80,0,381.73,432.22,83.3,78.5,0.318,343602.8,343602.8,5538,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441518,155079.00
06/27/2015 17:45,1,3.258,ACTIVE,215.4,327.55,60.03,1435441504,"040051121000068","174011321042388",22.61,42,0.321,318.41,353.08,73.3,68.7,0.344,29672.2,29690.4,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441519,155080.00
06/27/2015 17:45,2,3.049,ACTIVE,215.09,343.85,59.986,1435441504,"201051344000458","174011321042388",27.81,41.30,0,330.33,368.50,86.0,81.0,0.420,154613.2,154613.2,4167,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441520,155081.00
06/27/2015 17:45,2,3.373,ACTIVE,214.87,350.47,59.996,1435441504,"274151322000087","174011321042388",26.22,74.70,0,332.13,363.09,89.5,84.5,0.336,414101.8,414101.8,5052,0,0,0,L,1151911521,0,123.36,123.59,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441521,155082.00
06/27/2015 17:45,2,3.387,ACTIVE,215.09,340.85,59.981,1435441504,"274151322000052","174011321042388",27.21,54.80,0,332.13,365.49,93.3,88.2,0.354,442687.6,442687.6,5457,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441522,155083.00
06/27/2015 17:45,2,3.094,ACTIVE,214.64,344.45,59.991,1435441504,"201051344001145","174011321042388",27.83,41.80,0,330.03,369.10,87.3,82.3,0.407,159796.2,159796.2,4178,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441523,155084.00
06/27/2015 17:45,2,3.061,ACTIVE,214.87,345.06,59.981,1435441504,"201051344000685","174011321042388",27.33,43.00,0,328.82,368.50,84.7,79.8,0.424,158917.5,158917.5,4178,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441524,155085.00
06/27/2015 17:45,2,3.273,ACTIVE,214.87,342.95,59.986,1435441504,"274151322000088","174011321042388",27.19,50.80,0,332.73,363.69,90.1,85.1,0.340,424018.0,424018.0,5065,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441525,155086.00
06/27/2015 17:45,2,2.984,ACTIVE,215.09,344.45,59.986,1435441504,"201051344000438","174011321042388",27.71,44.00,0,328.82,368.50,83.7,78.9,0.407,159011.5,159011.5,4162,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441526,155087.00
06/27/2015 17:45,2,3.000,ACTIVE,214.87,343.55,59.965,1435441504,"201051344001135","174011321042388",27.95,43.60,0,328.82,367.30,85.0,80.1,0.389,150326.0,150326.0,4156,0,0,0,L,1122011218,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441527,155088.00
06/27/2015 17:45,2,2.945,ACTIVE,214.87,345.06,60.012,1435441504,"201051344000417","174011321042388",27.83,45.30,0,329.13,367.60,83.0,78.2,0.393,154776.0,154776.0,4160,0,0,0,L,1122011218,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441528,155089.00
06/27/2015 17:45,2,3.043,ACTIVE,214.64,344.15,59.981,1435441504,"201051344000594","174011321042388",28.01,45.30,0,327.92,368.20,86.3,81.4,0.407,154947.5,154947.5,4162,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441529,155090.00
06/27/2015 17:45,2,3.463,ACTIVE,214.87,351.67,59.975,1435441504,"274151322000083","174011321042388",27.51,54.50,0,332.13,364.59,96.4,91.1,0.380,438898.8,438898.8,5471,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441529,155091.00
06/27/2015 17:45,2,3.250,ACTIVE,215.54,345.96,59.991,1435441504,"201051344000585","174011321042388",27.55,43.20,0,330.33,369.40,90.8,85.7,0.420,153895.6,153895.6,4161,0,0,0,L,1122011218,0,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441530,155092.00
06/27/2015 17:45,2,3.342,ACTIVE,215.32,348.66,59.986,1435441504,"274151322000054","174011321042388",27.15,52.00,0,332.13,366.40,91.9,86.7,0.358,434069.0,434069.0,5054,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441531,155093.00
06/27/2015 17:45,2,3.047,ACTIVE,215.32,343.85,59.986,1435441504,"201051344001203","174011321042388",27.69,43.00,0,330.03,368.20,85.5,80.6,0.411,155103.5,155103.5,4165,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441532,155094.00
06/27/2015 17:45,2,3.008,ACTIVE,214.64,344.45,59.981,1435441504,"201051344000646","174011321042388",27.85,43.40,0,328.22,367.60,84.9,80.0,0.402,152485.5,152485.5,4158,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441533,155095.00
06/27/2015 17:45,2,2.145,ACTIVE,216.22,410.88,59.981,1435441504,"274151322000068","174011321042388",38.37,54.30,0,381.73,431.92,83.4,78.6,0.314,342644.3,342644.3,5145,0,0,0,L,1151911521,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441534,155096.00
06/27/2015 17:45,2,3.562,ACTIVE,215.77,352.57,59.991,1435441504,"274151322000076","174011321042388",27.79,54.00,0,333.33,368.50,100.2,94.7,0.389,462712.5,462712.5,5459,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441535,155097.00
06/27/2015 17:45,1,2.026,ACTIVE,215.7,324.77,60.03,1435441504,"033051125000132","174011321042388",33.45,40,0.291,318.91,350.60,67.4,62.6,0.318,25528.600000024,25545.100000024,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441536,155098.00
06/27/2015 17:45,1,2.343,ACTIVE,215.3,348.43,60.00,1435441504,"033051125000150","174011321042388",37.82,41,0.393,316.40,358.44,88.2,84.4,0.411,33934.000000012,33956.400000012,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441537,155099.00
06/27/2015 17:45,2,2.988,ACTIVE,214.64,344.15,59.986,1435441504,"201051344000890","174011321042388",28.11,44.50,0,328.82,367.60,85.1,80.2,0.398,156674.3,156674.3,4166,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441538,155100.00
06/27/2015 17:45,2,3.062,ACTIVE,215.54,344.76,59.986,1435441504,"201051344000900","174011321042388",27.85,38.60,0,329.13,368.20,86.4,81.5,0.398,156897.9,156897.9,4170,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441539,155101.00
06/27/2015 17:45,2,3.006,ACTIVE,215.32,345.36,59.959,1435441504,"201051344000633","174011321042388",28.03,43.00,0,330.03,369.10,85.3,80.4,0.402,146620.9,146620.9,4173,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441540,155102.00
06/27/2015 17:45,1,3.194,ACTIVE,216.0,334.22,60.03,1435441504,"040051121000185","174011321042388",24.46,42,0.341,295.60,449.66,77.7,73.5,0.365,30136.899999999,30156.399999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441542,155103.00
06/27/2015 17:45,2,3.049,ACTIVE,215.54,345.36,59.965,1435441504,"201051344000983","174011321042388",28.09,40.40,0,329.13,369.10,86.8,81.8,0.415,153842.8,153842.8,4174,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441542,155104.00
06/27/2015 17:45,2,3.047,ACTIVE,215.32,344.76,59.986,1435441504,"201051344000917","174011321042388",27.99,43.00,0,328.22,368.50,86.3,81.4,0.411,157152.5,157152.5,4173,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441543,155105.00
06/27/2015 17:45,1,3.254,ACTIVE,215.4,324.46,60.03,1435441504,"040051121000116","174011321042388",24.79,38,0.349,299.37,441.23,80.2,74.8,0.373,29984.700000024,30004.300000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441545,155106.00
06/27/2015 17:45,1,2.017,ACTIVE,216.0,327.76,60.03,1435441504,"033051125000135","174011321042388",33.01,40,0.288,318.85,351.58,66.2,62.0,0.312,25410.600000022,25426.999999998,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441546,155107.00
06/27/2015 17:45,2,3.012,ACTIVE,215.77,344.45,59.975,1435441504,"201051344000648","174011321042388",27.67,40.20,0,331.53,369.40,84.4,79.6,0.402,153040.7,153040.7,4167,0,0,0,L,1122011218,0,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441547,155108.00
06/27/2015 17:45,2,2.926,ACTIVE,215.32,344.76,59.981,1435441504,"201051344001093","174011321042388",27.59,41.50,0,330.03,367.90,81.8,77.0,0.380,155261.2,155261.2,4164,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441548,155109.00
06/27/2015 17:45,2,3.035,ACTIVE,215.77,344.76,59.986,1435441504,"201051344000645","174011321042388",27.75,40.20,0,330.93,368.80,85.3,80.4,0.393,153512.7,153512.7,4172,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441549,155110.00
06/27/2015 17:45,2,3.314,ACTIVE,215.54,342.95,59.986,1435441504,"274151322000085","174011321042388",27.39,51.50,0,332.73,365.49,92.0,86.9,0.358,436232.4,436232.4,5457,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441550,155111.00
06/27/2015 17:45,2,3.020,ACTIVE,215.32,345.06,59.981,1435441504,"201051344000651","174011321042388",27.63,43.40,0,330.03,368.20,84.4,79.6,0.389,152900.0,152900.0,4164,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441551,155112.00
06/27/2015 17:45,2,3.049,ACTIVE,215.09,343.25,59.975,1435441504,"201051344000867","174011321042388",27.69,41.00,0,328.22,367.90,85.5,80.6,0.407,145270.0,145270.0,4176,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441552,155113.00
06/27/2015 17:45,1,3.248,ACTIVE,215.3,339.66,60.03,1435441504,"040051121000095","174011321042388",22.45,42,0.311,318.60,352.63,72.5,66.9,0.339,30361.5,30379.2,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441553,155114.00
06/27/2015 17:45,2,2.959,ACTIVE,214.41,342.65,59.965,1435441504,"201051344001230","174011321042388",28.17,42.30,0,327.92,367.60,84.4,79.6,0.407,156412.6,156412.6,4178,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441554,155115.00
06/27/2015 17:45,2,2.922,ACTIVE,215.77,345.66,59.986,1435441504,"201051344000576","174011321042388",28.29,38.60,0,332.13,369.70,83.8,79.0,0.389,152808.3,152808.3,4177,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441555,155116.00
06/27/2015 17:45,2,3.055,ACTIVE,215.54,344.76,59.981,1435441504,"201051344000579","174011321042388",27.85,43.80,0,331.53,369.10,86.2,81.3,0.402,159101.1,159101.1,4164,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435441556,155117.00
06/27/2015 18:00,2,2.363,ACTIVE,212.83,356.78,59.986,1435442404,"201051344000955","174011321042388",27.67,42.50,0,315.90,392.25,66.2,62.0,0.557,158356.6,158356.6,4167,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442405,155118.00
06/27/2015 18:00,1,2.584,ACTIVE,214.8,440.28,60.03,1435442404,"040051121000195","174011321042388",24.51,40,0.351,301.33,449.95,63.0,56.4,0.094,32494.300000024,32511.000000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442406,155119.00
06/27/2015 18:00,2,2.955,ACTIVE,213.96,349.26,59.986,1435442404,"274151322000095","174011321042388",27.63,52.50,0,332.73,369.70,82.8,78.0,0.309,456993.2,456993.2,5085,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442407,155120.00
06/27/2015 18:00,2,2.402,ACTIVE,213.29,356.48,59.981,1435442404,"201051344000868","174011321042388",27.53,36.80,0,319.21,395.55,67.0,62.8,0.552,144628.5,144628.5,4173,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442408,155121.00
06/27/2015 18:00,2,2.359,ACTIVE,214.19,358.28,59.986,1435442404,"201051344000853","174011321042388",27.87,38.00,0,318.61,395.85,66.6,62.4,0.570,150897.1,150897.1,4171,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442409,155122.00
06/27/2015 18:00,2,2.371,ACTIVE,213.51,357.98,59.986,1435442404,"201051344000582","174011321042388",27.39,40.60,0,318.30,395.85,65.8,61.6,0.557,151300.7,151300.7,4162,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442410,155123.00
06/27/2015 18:00,1,2.576,ACTIVE,215.6,426.88,60.03,1435442404,"040051121000097","174011321042388",24.68,41,0.329,302.62,451.66,63.2,50.6,0.106,30519.000000012,30536.300000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442411,155124.00
06/27/2015 18:00,2,2.115,ACTIVE,213.74,357.38,59.981,1435442404,"201051344000469","174011321042388",29.24,36.50,0,317.10,396.45,62.7,58.6,0.535,146135.9,146135.9,4166,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442412,155125.00
06/27/2015 18:00,2,2.371,ACTIVE,213.51,360.08,59.975,1435442404,"201051344000988","174011321042388",27.59,38.60,0,317.40,399.16,66.3,62.1,0.566,145811.8,145811.8,4166,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442413,155126.00
06/27/2015 18:00,2,2.375,ACTIVE,213.51,358.88,59.986,1435442404,"201051344001158","174011321042388",27.37,40.00,0,319.51,395.55,65.9,61.7,0.548,151967.0,151967.0,4163,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442415,155127.00
06/27/2015 18:00,2,2.430,ACTIVE,213.06,357.38,59.944,1435442404,"201051344001025","174011321042388",27.45,41.30,0,317.70,396.45,67.6,63.3,0.561,155253.5,155253.5,4161,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442416,155128.00
06/27/2015 18:00,1,1.855,ACTIVE,214.4,332.57,60.03,1435442404,"033051125000118","174011321042388",38.02,40,0.309,316.83,357.12,70.2,65.4,0.334,33934.6,33953.700000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442417,155129.00
06/27/2015 18:00,2,2.311,ACTIVE,213.51,357.38,59.981,1435442404,"201051344000569","174011321042388",27.73,38.40,0,317.70,395.25,64.9,60.7,0.544,158835.1,158835.1,4172,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442418,155130.00
06/27/2015 18:00,2,1.713,ACTIVE,213.96,416.29,59.975,1435442404,"274151322000094","174011321042388",37.67,49.80,0,380.82,447.25,65.9,61.7,0.468,343620.8,343620.8,5539,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442419,155131.00
06/27/2015 18:00,1,2.601,ACTIVE,215.2,309.22,60.03,1435442404,"040051121000068","174011321042388",22.18,41,0.348,302.41,450.74,57.4,62.4,0.357,29690.4,29705.9,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442420,155132.00
06/27/2015 18:00,2,2.320,ACTIVE,213.51,356.48,59.981,1435442404,"201051344000458","174011321042388",28.23,39.00,0,315.60,395.85,66.3,62.1,0.575,154631.5,154631.5,4168,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442421,155133.00
06/27/2015 18:00,2,2.645,ACTIVE,213.06,349.56,59.954,1435442404,"274151322000087","174011321042388",26.56,72.00,0,329.73,385.63,71.1,66.7,0.473,414121.1,414121.1,5053,0,0,0,L,1151911521,0,122.68,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442422,155134.00
06/27/2015 18:00,2,2.672,ACTIVE,213.96,366.10,59.970,1435442404,"274151322000052","174011321042388",27.43,53.80,0,329.43,383.23,74.3,69.8,0.521,442707.7,442707.7,5458,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442423,155135.00
06/27/2015 18:00,2,2.422,ACTIVE,213.06,356.48,59.981,1435442404,"201051344001145","174011321042388",28.03,39.80,0,318.91,396.15,68.8,64.4,0.566,159814.7,159814.7,4179,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442423,155136.00
06/27/2015 18:00,2,2.359,ACTIVE,213.06,357.38,59.986,1435442404,"201051344000685","174011321042388",27.97,40.60,0,315.30,393.75,66.8,62.6,0.588,158935.4,158935.4,4179,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442424,155137.00
06/27/2015 18:00,2,2.611,ACTIVE,213.29,357.08,59.981,1435442404,"274151322000088","174011321042388",27.23,49.50,0,328.22,385.93,72.1,67.7,0.504,424037.3,424037.3,5066,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442425,155138.00
06/27/2015 18:00,2,2.344,ACTIVE,213.51,358.28,59.986,1435442404,"201051344000438","174011321042388",27.99,42.00,0,317.10,394.35,66.5,62.2,0.557,159029.2,159029.2,4163,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442426,155139.00
06/27/2015 18:00,2,2.402,ACTIVE,213.06,357.08,59.975,1435442404,"201051344001135","174011321042388",27.93,41.00,0,319.51,393.75,68.0,63.7,0.548,150344.1,150344.1,4157,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442427,155140.00
06/27/2015 18:00,2,2.387,ACTIVE,213.29,356.78,59.981,1435442404,"201051344000417","174011321042388",27.57,42.30,0,317.10,394.05,66.8,62.5,0.561,154793.6,154793.6,4161,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442428,155141.00
06/27/2015 18:00,2,2.443,ACTIVE,212.83,358.58,59.981,1435442404,"201051344000594","174011321042388",28.01,42.80,0,316.80,404.57,69.3,65.0,0.592,154965.9,154965.9,4163,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442429,155142.00
06/27/2015 18:00,2,2.818,ACTIVE,213.74,355.28,59.975,1435442404,"274151322000083","174011321042388",27.71,53.30,0,328.82,384.73,79.2,74.5,0.579,438919.5,438919.5,5472,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442430,155143.00
06/27/2015 18:00,2,2.615,ACTIVE,213.51,359.48,59.965,1435442404,"201051344000585","174011321042388",27.87,41.50,0,317.70,395.25,73.8,69.4,0.614,153914.9,153914.9,4162,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442431,155144.00
06/27/2015 18:00,2,2.699,ACTIVE,213.51,361.59,59.965,1435442404,"274151322000054","174011321042388",27.59,50.80,0,327.62,385.33,75.4,70.9,0.513,434088.7,434088.7,5055,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442432,155145.00
06/27/2015 18:00,2,2.453,ACTIVE,213.74,357.38,59.986,1435442404,"201051344001203","174011321042388",27.87,40.80,0,318.91,395.55,69.3,64.9,0.588,155121.7,155121.7,4166,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442433,155146.00
06/27/2015 18:00,2,2.457,ACTIVE,212.83,356.48,59.975,1435442404,"201051344000646","174011321042388",27.75,41.00,0,318.00,393.45,69.1,64.8,0.583,152503.5,152503.5,4159,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442434,155147.00
06/27/2015 18:00,2,1.775,ACTIVE,215.09,419.90,59.975,1435442404,"274151322000068","174011321042388",38.19,50.60,0,375.71,442.74,69.5,65.1,0.477,342662.3,342662.3,5146,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442435,155148.00
06/27/2015 18:00,2,2.920,ACTIVE,214.41,347.46,59.975,1435442404,"274151322000076","174011321042388",28.05,53.50,0,333.63,369.40,82.9,78.1,0.327,462734.1,462734.1,5460,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442436,155149.00
06/27/2015 18:00,1,1.668,ACTIVE,215.5,391.22,60.00,1435442404,"033051125000132","174011321042388",33.18,39,0.267,301.60,448.48,55.0,42.6,0.216,25545.100000024,25558.900000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442437,155150.00
06/27/2015 18:00,1,1.941,ACTIVE,214.9,330.11,60.00,1435442404,"033051125000150","174011321042388",37.62,40,0.327,317.28,355.47,72.6,69.1,0.344,33956.400000012,33975.400000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442438,155151.00
06/27/2015 18:00,2,2.465,ACTIVE,212.83,356.78,59.975,1435442404,"201051344000890","174011321042388",27.65,42.00,0,318.91,393.45,69.0,64.7,0.575,156692.4,156692.4,4167,0,0,0,L,1122011218,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442439,155152.00
06/27/2015 18:00,2,2.418,ACTIVE,213.74,359.18,59.975,1435442404,"201051344000900","174011321042388",28.17,36.80,0,317.70,396.15,69.0,64.7,0.570,156916.2,156916.2,4171,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442440,155153.00
06/27/2015 18:00,2,2.430,ACTIVE,213.74,358.58,59.975,1435442404,"201051344000633","174011321042388",27.77,40.60,0,318.00,411.18,68.4,64.1,0.588,146639.0,146639.0,4174,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442441,155154.00
06/27/2015 18:00,1,2.573,ACTIVE,215.6,325.15,60.00,1435442404,"040051121000185","174011321042388",24.28,41,0.363,303.39,450.95,62.1,71.9,0.404,30156.399999999,30172.799999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442442,155155.00
06/27/2015 18:00,2,2.424,ACTIVE,213.96,357.98,59.970,1435442404,"201051344000983","174011321042388",27.97,38.60,0,317.10,396.45,68.6,64.3,0.561,153861.2,153861.2,4175,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442443,155156.00
06/27/2015 18:00,2,2.400,ACTIVE,213.96,357.38,59.970,1435442404,"201051344000917","174011321042388",28.07,40.80,0,318.91,395.25,68.3,64.0,0.583,157170.9,157170.9,4174,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442444,155157.00
06/27/2015 18:00,1,2.724,ACTIVE,214.7,438.02,60.03,1435442404,"040051121000116","174011321042388",21.99,38,0.320,300.31,448.56,59.6,62.8,0.104,30004.300000024,30021.200000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442445,155158.00
06/27/2015 18:00,1,1.505,ACTIVE,216.1,426.14,60.00,1435442404,"033051125000135","174011321042388",34.16,40,0.304,302.03,449.97,51.1,39.6,0.125,25426.999999998,25440.699999986,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442447,155159.00
06/27/2015 18:00,2,2.305,ACTIVE,214.19,356.48,59.970,1435442404,"201051344000648","174011321042388",27.77,38.20,0,315.90,396.15,64.9,60.7,0.544,153058.6,153058.6,4168,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442448,155160.00
06/27/2015 18:00,2,2.201,ACTIVE,213.74,357.08,59.965,1435442404,"201051344001093","174011321042388",28.07,39.30,0,318.30,393.45,62.6,58.5,0.521,155278.5,155278.5,4165,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442449,155161.00
06/27/2015 18:00,2,2.320,ACTIVE,214.19,357.38,59.944,1435442404,"201051344000645","174011321042388",27.57,38.40,0,318.91,395.55,64.8,60.6,0.535,153530.8,153530.8,4173,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442450,155162.00
06/27/2015 18:00,2,2.596,ACTIVE,213.96,361.29,59.965,1435442404,"274151322000085","174011321042388",27.10,50.20,0,330.33,384.73,71.2,66.8,0.504,436252.1,436252.1,5458,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442450,155163.00
06/27/2015 18:00,2,2.340,ACTIVE,214.19,357.08,59.981,1435442404,"201051344000651","174011321042388",27.21,41.00,0,317.40,395.25,64.5,60.3,0.530,152917.9,152917.9,4165,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442451,155164.00
06/27/2015 18:00,2,2.301,ACTIVE,213.96,355.88,59.965,1435442404,"201051344000867","174011321042388",28.11,39.00,0,318.61,394.35,65.6,61.4,0.539,145288.1,145288.1,4177,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442452,155165.00
06/27/2015 18:00,1,2.576,ACTIVE,215.7,399.47,60.03,1435442404,"040051121000095","174011321042388",22.47,41,0.287,297.99,448.27,57.6,38.1,0.270,30379.2,30393.8,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442453,155166.00
06/27/2015 18:00,2,2.336,ACTIVE,213.51,356.48,59.975,1435442404,"201051344001230","174011321042388",27.73,39.80,0,318.00,389.84,65.7,61.4,0.552,156430.5,156430.5,4179,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442454,155167.00
06/27/2015 18:00,2,2.297,ACTIVE,214.64,358.58,59.965,1435442404,"201051344000576","174011321042388",27.81,36.80,0,320.11,395.85,64.7,60.5,0.495,152826.0,152826.0,4178,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442455,155168.00
06/27/2015 18:00,2,2.400,ACTIVE,214.19,359.48,59.959,1435442404,"201051344000579","174011321042388",27.97,41.50,0,317.40,397.96,68.0,63.7,0.566,159119.5,159119.5,4165,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435442456,155169.00
06/27/2015 18:15,2,2.096,ACTIVE,213.06,354.67,59.949,1435443303,"201051344000955","174011321042388",28.23,40.80,0,333.33,387.74,60.0,55.9,0.499,158371.3,158371.3,4168,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443304,155170.00
06/27/2015 18:15,1,2.556,ACTIVE,215.3,312.86,60.00,1435443303,"040051121000195","174011321042388",21.09,39,0.320,301.81,450.14,53.6,53.5,0.328,32511.000000012,32524.599999976,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443306,155171.00
06/27/2015 18:15,2,2.781,ACTIVE,213.96,347.16,59.965,1435443303,"274151322000095","174011321042388",27.85,51.50,0,328.82,386.23,78.4,73.7,0.301,457012.2,457012.2,5086,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443307,155172.00
06/27/2015 18:15,2,2.178,ACTIVE,213.29,354.97,59.970,1435443303,"201051344000868","174011321042388",27.69,36.50,0,333.93,390.74,61.1,57.1,0.491,144643.5,144643.5,4174,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443307,155173.00
