ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 18:15,2,2.162,ACTIVE,214.64,357.38,59.959,1435443303,"201051344000853","174011321042388",27.73,38.00,0,335.14,394.35,60.7,56.7,0.486,150912.0,150912.0,4172,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443308,155174.00
06/27/2015 18:15,2,2.143,ACTIVE,214.19,358.28,59.965,1435443303,"201051344000582","174011321042388",27.89,40.00,0,334.84,392.85,60.5,56.5,0.504,151315.5,151315.5,4163,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443309,155175.00
06/27/2015 18:15,1,2.538,ACTIVE,215.7,384.98,60.00,1435443303,"040051121000097","174011321042388",21.29,40,0.287,302.98,452.45,53.7,45.7,0.137,30536.300000012,30549.900000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443311,155176.00
06/27/2015 18:15,2,2.162,ACTIVE,213.96,356.18,59.949,1435443303,"201051344000469","174011321042388",27.73,36.50,0,335.74,392.25,60.8,56.7,0.526,146150.9,146150.9,4167,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443312,155177.00
06/27/2015 18:15,2,2.184,ACTIVE,213.96,357.08,59.959,1435443303,"201051344000988","174011321042388",27.61,38.20,0,333.93,393.15,61.1,57.0,0.521,145826.8,145826.8,4167,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443313,155178.00
06/27/2015 18:15,2,2.180,ACTIVE,213.96,356.18,59.959,1435443303,"201051344001158","174011321042388",27.73,39.30,0,333.63,392.55,61.2,57.1,0.504,151982.0,151982.0,4164,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443313,155179.00
06/27/2015 18:15,2,2.211,ACTIVE,213.74,354.97,59.944,1435443303,"201051344001025","174011321042388",28.15,39.50,0,334.84,392.85,63.1,58.9,0.508,155269.0,155269.0,4162,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443314,155180.00
06/27/2015 18:15,1,1.857,ACTIVE,215.3,363.31,60.00,1435443303,"033051125000118","174011321042388",29.58,39,0.260,300.87,450.80,54.6,42.0,0.334,33953.700000024,33968.700000024,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443316,155181.00
06/27/2015 18:15,2,2.111,ACTIVE,213.96,355.58,59.965,1435443303,"201051344000569","174011321042388",27.91,38.20,0,334.84,391.64,59.8,55.7,0.495,158849.8,158849.8,4173,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443316,155182.00
06/27/2015 18:15,2,1.678,ACTIVE,214.41,402.77,59.954,1435443303,"274151322000094","174011321042388",37.03,48.30,0,375.71,438.53,63.4,59.3,0.433,343636.1,343636.1,5540,0,0,0,L,1151911521,0,122.46,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443317,155183.00
06/27/2015 18:15,1,2.399,ACTIVE,215.5,395.21,60.00,1435443303,"040051121000068","174011321042388",23.04,40,0.281,303.71,449.24,55.0,39.5,0.236,29705.9,29718.7,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443319,155184.00
06/27/2015 18:15,2,2.168,ACTIVE,213.96,357.08,59.970,1435443303,"201051344000458","174011321042388",27.95,38.60,0,334.84,391.94,61.4,57.4,0.521,154646.6,154646.6,4169,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443320,155185.00
06/27/2015 18:15,2,2.523,ACTIVE,214.19,357.38,59.933,1435443303,"274151322000087","174011321042388",26.56,67.30,0,334.84,385.33,67.9,63.6,0.451,414137.6,414137.6,5054,0,0,0,L,1151911521,0,122.91,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443320,155186.00
06/27/2015 18:15,2,2.508,ACTIVE,214.41,364.59,59.965,1435443303,"274151322000052","174011321042388",27.71,49.80,0,328.22,385.33,70.4,66.0,0.486,442724.8,442724.8,5459,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443321,155187.00
06/27/2015 18:15,2,2.213,ACTIVE,213.74,354.97,59.928,1435443303,"201051344001145","174011321042388",28.25,38.20,0,333.33,392.85,63.3,59.2,0.517,159830.3,159830.3,4180,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443322,155188.00
06/27/2015 18:15,2,2.139,ACTIVE,213.51,355.28,59.959,1435443303,"201051344000685","174011321042388",28.09,39.00,0,333.03,391.34,60.8,56.8,0.530,158950.4,158950.4,4180,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443323,155189.00
06/27/2015 18:15,2,2.410,ACTIVE,214.19,352.27,59.959,1435443303,"274151322000088","174011321042388",27.51,46.80,0,335.44,386.23,67.2,62.9,0.464,424053.7,424053.7,5067,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443324,155190.00
06/27/2015 18:15,2,2.066,ACTIVE,213.74,354.67,59.965,1435443303,"201051344000438","174011321042388",28.65,40.40,0,334.84,391.04,60.0,56.0,0.513,159044.0,159044.0,4164,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443325,155191.00
06/27/2015 18:15,2,2.158,ACTIVE,213.29,354.67,59.959,1435443303,"201051344001135","174011321042388",28.05,40.00,0,333.93,391.04,61.3,57.3,0.491,150359.2,150359.2,4158,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443326,155192.00
06/27/2015 18:15,2,2.135,ACTIVE,213.51,355.88,59.965,1435443303,"201051344000417","174011321042388",27.71,40.20,0,333.33,390.74,60.0,56.0,0.517,154808.4,154808.4,4162,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443327,155193.00
06/27/2015 18:15,2,2.184,ACTIVE,213.29,356.18,59.954,1435443303,"201051344000594","174011321042388",28.13,40.60,0,333.03,388.94,62.2,58.2,0.521,154981.1,154981.1,4164,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443328,155194.00
06/27/2015 18:15,2,2.611,ACTIVE,213.96,364.59,59.959,1435443303,"274151322000083","174011321042388",27.65,49.30,0,329.13,385.33,73.1,68.6,0.539,438937.3,438937.3,5473,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443329,155195.00
06/27/2015 18:15,2,2.340,ACTIVE,213.96,356.78,59.933,1435443303,"201051344000585","174011321042388",28.05,39.50,0,335.74,394.35,66.5,62.3,0.539,153931.3,153931.3,4163,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443330,155196.00
06/27/2015 18:15,2,2.447,ACTIVE,213.96,356.48,59.965,1435443303,"274151322000054","174011321042388",27.65,47.80,0,328.82,387.74,68.6,64.3,0.482,434105.5,434105.5,5056,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443331,155197.00
06/27/2015 18:15,2,2.168,ACTIVE,213.51,355.28,59.944,1435443303,"201051344001203","174011321042388",27.69,39.00,0,334.24,392.25,60.9,56.8,0.508,155136.7,155136.7,4167,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443332,155198.00
06/27/2015 18:15,2,2.168,ACTIVE,212.61,354.37,59.949,1435443303,"201051344000646","174011321042388",27.79,39.30,0,334.24,390.74,61.1,57.0,0.521,152518.6,152518.6,4160,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443333,155199.00
06/27/2015 18:15,2,1.680,ACTIVE,215.09,406.67,59.954,1435443303,"274151322000068","174011321042388",37.17,49.00,0,375.41,444.54,63.5,59.4,0.429,342677.7,342677.7,5147,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443334,155200.00
06/27/2015 18:15,2,2.625,ACTIVE,214.64,356.48,59.949,1435443303,"274151322000076","174011321042388",28.27,49.50,0,329.43,386.53,75.1,70.6,0.513,462752.5,462752.5,5461,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443335,155201.00
06/27/2015 18:15,1,1.565,ACTIVE,215.4,362.18,60.00,1435443303,"033051125000132","174011321042388",30.13,38,0.283,304.29,445.05,46.9,43.9,0.308,25558.900000024,25570.000000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443336,155202.00
06/27/2015 18:15,1,1.840,ACTIVE,215.4,312.47,60.00,1435443303,"033051125000150","174011321042388",29.22,39,0.322,304.01,452.05,53.5,55.9,0.332,33975.400000012,33989.500000012,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443338,155203.00
06/27/2015 18:15,2,2.152,ACTIVE,213.29,355.58,59.965,1435443303,"201051344000890","174011321042388",28.11,39.80,0,333.33,389.84,61.3,57.3,0.504,156707.5,156707.5,4168,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443339,155204.00
06/27/2015 18:15,2,2.152,ACTIVE,213.74,355.58,59.949,1435443303,"201051344000900","174011321042388",27.93,37.00,0,335.14,391.64,60.9,56.8,0.508,156931.3,156931.3,4172,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443340,155205.00
06/27/2015 18:15,2,2.131,ACTIVE,213.74,356.18,59.938,1435443303,"201051344000633","174011321042388",28.29,39.00,0,333.03,392.85,61.0,57.0,0.526,146654.0,146654.0,4175,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443341,155206.00
06/27/2015 18:15,1,2.338,ACTIVE,215.4,405.20,60.00,1435443303,"040051121000185","174011321042388",24.46,39,0.294,302.41,450.48,56.9,40.4,0.304,30172.799999999,30186.599999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443342,155207.00
06/27/2015 18:15,2,2.164,ACTIVE,213.74,355.88,59.965,1435443303,"201051344000983","174011321042388",28.21,38.40,0,335.74,392.55,61.8,57.7,0.526,153876.5,153876.5,4176,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443343,155208.00
06/27/2015 18:15,2,2.191,ACTIVE,213.74,356.48,59.970,1435443303,"201051344000917","174011321042388",27.97,40.00,0,335.44,392.25,62.0,58.0,0.526,157186.2,157186.2,4175,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443344,155209.00
06/27/2015 18:15,1,2.521,ACTIVE,214.6,398.38,60.00,1435443303,"040051121000116","174011321042388",23.47,36,0.279,298.11,449.79,58.9,43.6,0.258,30021.200000024,30033.900000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443345,155210.00
06/27/2015 18:15,1,1.486,ACTIVE,215.5,431.47,60.00,1435443303,"033051125000135","174011321042388",32.41,39,0.287,307.21,447.73,47.9,37.0,0.106,25440.699999986,25452.100000022,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443346,155211.00
06/27/2015 18:15,2,2.156,ACTIVE,213.96,355.88,59.949,1435443303,"201051344000648","174011321042388",27.61,37.50,0,335.44,392.85,60.4,56.4,0.513,153073.4,153073.4,4169,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443347,155212.00
06/27/2015 18:15,2,2.016,ACTIVE,213.51,354.97,59.954,1435443303,"201051344001093","174011321042388",28.19,38.00,0,334.54,389.84,57.6,53.7,0.473,155292.8,155292.8,4166,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443348,155213.00
06/27/2015 18:15,2,2.150,ACTIVE,213.74,356.18,59.959,1435443303,"201051344000645","174011321042388",27.81,38.00,0,334.84,391.94,60.5,56.5,0.504,153545.8,153545.8,4174,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443349,155214.00
06/27/2015 18:15,2,2.445,ACTIVE,213.96,351.97,59.954,1435443303,"274151322000085","174011321042388",27.65,47.30,0,328.82,386.23,68.5,64.2,0.482,436268.9,436268.9,5459,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443350,155215.00
06/27/2015 18:15,2,2.125,ACTIVE,213.51,354.67,59.928,1435443303,"201051344000651","174011321042388",28.09,40.20,0,335.44,391.64,60.4,56.4,0.499,152932.8,152932.8,4166,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443351,155216.00
06/27/2015 18:15,2,2.168,ACTIVE,213.51,353.77,59.954,1435443303,"201051344000867","174011321042388",27.89,38.00,0,334.84,391.04,61.2,57.1,0.495,145303.3,145303.3,4178,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443352,155217.00
06/27/2015 18:15,1,2.422,ACTIVE,215.3,345.32,60.00,1435443303,"040051121000095","174011321042388",22.88,40,0.338,300.27,446.39,55.1,60.0,0.239,30393.8,30406.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443353,155218.00
06/27/2015 18:15,2,2.105,ACTIVE,213.06,354.07,59.954,1435443303,"201051344001230","174011321042388",28.33,37.80,0,333.03,386.83,60.5,56.5,0.513,156445.4,156445.4,4180,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443354,155219.00
06/27/2015 18:15,2,2.111,ACTIVE,214.19,357.08,59.949,1435443303,"201051344000576","174011321042388",27.59,36.50,0,335.74,393.75,59.0,55.0,0.491,152840.6,152840.6,4179,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443355,155220.00
06/27/2015 18:15,2,2.176,ACTIVE,213.74,357.08,59.959,1435443303,"201051344000579","174011321042388",28.35,40.00,0,334.84,392.55,62.5,58.4,0.530,159134.8,159134.8,4166,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435443356,155221.00
06/27/2015 18:30,2,1.645,ACTIVE,212.61,349.26,59.975,1435444204,"201051344000955","174011321042388",28.23,37.80,0,331.53,381.42,47.0,43.5,0.402,158383.7,158383.7,4169,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444205,155222.00
06/27/2015 18:30,1,1.910,ACTIVE,214.7,408.60,60.03,1435444204,"040051121000195","174011321042388",24.96,36,0.305,305.42,447.77,47.4,38.4,0.139,32524.599999976,32536.399999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444206,155223.00
06/27/2015 18:30,2,2.236,ACTIVE,213.06,349.56,59.975,1435444204,"274151322000095","174011321042388",28.33,46.00,0,330.63,385.33,64.1,60.0,0.442,457028.9,457028.9,5087,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444207,155224.00
06/27/2015 18:30,2,1.701,ACTIVE,212.61,350.47,59.986,1435444204,"201051344000868","174011321042388",27.83,34.50,0,332.43,384.13,48.0,44.4,0.398,144656.2,144656.2,4175,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444208,155225.00
06/27/2015 18:30,2,1.678,ACTIVE,213.74,351.37,59.981,1435444204,"201051344000853","174011321042388",28.03,35.80,0,335.14,385.33,47.7,44.1,0.398,150924.6,150924.6,4173,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444209,155226.00
06/27/2015 18:30,2,1.682,ACTIVE,213.29,351.97,59.949,1435444204,"201051344000582","174011321042388",27.87,37.80,0,333.63,385.03,47.5,43.9,0.407,151328.1,151328.1,4164,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444210,155227.00
06/27/2015 18:30,1,1.923,ACTIVE,214.6,360.51,60.03,1435444204,"040051121000097","174011321042388",25.51,37,0.317,306.34,449.42,48.8,49.3,0.361,30549.900000012,30562.100000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444211,155228.00
06/27/2015 18:30,2,1.668,ACTIVE,213.29,351.67,59.996,1435444204,"201051344000469","174011321042388",28.27,34.80,0,329.73,386.83,47.7,44.1,0.424,146163.4,146163.4,4168,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444212,155229.00
06/27/2015 18:30,2,1.668,ACTIVE,213.06,352.57,59.975,1435444204,"201051344000988","174011321042388",28.35,35.80,0,334.24,386.53,47.9,44.3,0.393,145839.4,145839.4,4168,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444213,155230.00
06/27/2015 18:30,2,1.678,ACTIVE,213.06,351.07,59.975,1435444204,"201051344001158","174011321042388",28.31,36.30,0,335.14,385.03,48.1,44.5,0.407,151994.7,151994.7,4165,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444214,155231.00
06/27/2015 18:30,2,1.719,ACTIVE,213.06,350.17,59.991,1435444204,"201051344001025","174011321042388",28.51,36.50,0,333.63,385.03,49.6,46.0,0.398,155282.1,155282.1,4163,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444215,155232.00
06/27/2015 18:30,1,1.420,ACTIVE,215.2,334.57,60.03,1435444204,"033051125000118","174011321042388",38.52,36,0.286,303.75,447.72,54.4,44.4,0.365,33968.700000024,33980.900000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444216,155233.00
06/27/2015 18:30,2,1.652,ACTIVE,213.06,350.17,59.981,1435444204,"201051344000569","174011321042388",28.07,36.30,0,333.63,383.23,47.0,43.4,0.380,158862.2,158862.2,4174,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444217,155234.00
06/27/2015 18:30,2,1.357,ACTIVE,213.29,406.67,59.975,1435444204,"274151322000094","174011321042388",37.13,45.80,0,377.52,435.53,51.0,47.3,0.358,343649.4,343649.4,5541,0,0,0,L,1151911521,0,122.23,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444218,155235.00
06/27/2015 18:30,1,1.941,ACTIVE,215.0,393.83,60.00,1435444204,"040051121000068","174011321042388",23.07,38,0.266,305.99,448.09,44.5,46.2,0.145,29718.7,29729.9,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444219,155236.00
06/27/2015 18:30,2,1.680,ACTIVE,212.83,349.86,59.975,1435444204,"201051344000458","174011321042388",28.47,36.80,0,335.44,385.03,48.5,44.9,0.415,154659.3,154659.3,4170,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444220,155237.00
06/27/2015 18:30,2,2.018,ACTIVE,213.74,351.37,59.975,1435444204,"274151322000087","174011321042388",27.27,63.30,0,335.44,382.33,55.7,51.8,0.376,414152.0,414152.0,5055,0,0,0,L,1151911521,0,122.46,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444221,155238.00
06/27/2015 18:30,2,2.035,ACTIVE,213.29,348.96,59.970,1435444204,"274151322000052","174011321042388",27.85,45.50,0,335.44,381.73,57.5,53.6,0.398,442739.8,442739.8,5460,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444222,155239.00
06/27/2015 18:30,2,1.738,ACTIVE,212.83,351.37,59.949,1435444204,"201051344001145","174011321042388",28.39,34.80,0,333.33,385.03,50.0,46.3,0.398,159843.4,159843.4,4181,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444223,155240.00
06/27/2015 18:30,2,1.660,ACTIVE,213.06,350.77,59.970,1435444204,"201051344000685","174011321042388",28.41,35.60,0,333.93,384.73,47.8,44.2,0.420,158963.1,158963.1,4181,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444224,155241.00
06/27/2015 18:30,2,1.938,ACTIVE,213.06,354.37,59.970,1435444204,"274151322000088","174011321042388",27.67,43.80,0,336.04,380.52,54.3,50.5,0.345,424067.9,424067.9,5068,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444225,155242.00
06/27/2015 18:30,2,1.643,ACTIVE,213.06,350.47,59.970,1435444204,"201051344000438","174011321042388",28.31,36.80,0,334.24,382.63,47.2,43.6,0.402,159056.5,159056.5,4165,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444225,155243.00
06/27/2015 18:30,2,1.684,ACTIVE,212.61,349.56,59.986,1435444204,"201051344001135","174011321042388",28.35,37.80,0,331.23,381.73,48.4,44.8,0.398,150372.0,150372.0,4159,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444227,155244.00
06/27/2015 18:30,2,1.672,ACTIVE,212.83,350.47,60.002,1435444204,"201051344000417","174011321042388",27.97,36.50,0,334.24,382.33,47.4,43.8,0.407,154820.9,154820.9,4163,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444228,155245.00
06/27/2015 18:30,2,1.717,ACTIVE,212.38,350.17,59.970,1435444204,"201051344000594","174011321042388",28.19,37.00,0,329.13,382.63,49.1,45.5,0.402,154994.1,154994.1,4165,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444229,155246.00
06/27/2015 18:30,2,2.084,ACTIVE,213.29,349.26,59.970,1435444204,"274151322000083","174011321042388",28.33,45.80,0,335.14,382.93,59.8,55.8,0.424,438952.8,438952.8,5474,0,0,0,L,1151911521,0,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444230,155247.00
06/27/2015 18:30,2,1.852,ACTIVE,213.06,351.97,59.981,1435444204,"201051344000585","174011321042388",28.27,36.80,0,334.54,385.93,53.1,49.3,0.438,153945.2,153945.2,4164,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444230,155248.00
06/27/2015 18:30,2,1.982,ACTIVE,213.06,349.86,59.965,1435444204,"274151322000054","174011321042388",27.77,44.80,0,335.74,381.73,55.8,51.9,0.389,434120.0,434120.0,5057,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444231,155249.00
06/27/2015 18:30,2,1.670,ACTIVE,213.06,349.26,59.981,1435444204,"201051344001203","174011321042388",28.15,36.30,0,332.73,383.83,47.6,44.0,0.398,155149.3,155149.3,4168,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444232,155250.00
06/27/2015 18:30,2,1.676,ACTIVE,212.38,349.86,59.970,1435444204,"201051344000646","174011321042388",28.35,36.00,0,329.13,381.73,48.2,44.6,0.398,152531.3,152531.3,4161,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444233,155251.00
06/27/2015 18:30,2,1.324,ACTIVE,213.96,420.80,59.959,1435444204,"274151322000068","174011321042388",38.57,46.00,0,377.52,437.03,51.8,48.1,0.345,342691.0,342691.0,5148,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444234,155252.00
06/27/2015 18:30,2,2.133,ACTIVE,214.19,360.99,59.975,1435444204,"274151322000076","174011321042388",28.49,45.50,0,337.24,385.03,61.5,57.4,0.424,462768.5,462768.5,5462,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444235,155253.00
06/27/2015 18:30,1,1.193,ACTIVE,214.8,328.13,60.03,1435444204,"033051125000132","174011321042388",33.79,35,0.250,317.24,433.98,40.1,39.1,0.286,25570.000000024,25579.500000024,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444236,155254.00
06/27/2015 18:30,1,1.412,ACTIVE,215.2,340.44,60.03,1435444204,"033051125000150","174011321042388",38.08,37,0.318,306.98,448.95,53.5,42.3,0.364,33989.500000012,34001.800000012,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444238,155255.00
06/27/2015 18:30,2,1.705,ACTIVE,212.38,349.56,59.981,1435444204,"201051344000890","174011321042388",28.03,35.60,0,330.33,382.33,48.4,44.8,0.398,156720.2,156720.2,4169,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444239,155256.00
06/27/2015 18:30,2,1.678,ACTIVE,213.06,350.17,59.981,1435444204,"201051344000900","174011321042388",28.01,35.40,0,333.03,383.83,47.6,44.1,0.389,156943.8,156943.8,4173,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444239,155257.00
06/27/2015 18:30,2,1.680,ACTIVE,213.06,350.77,59.991,1435444204,"201051344000633","174011321042388",28.27,35.80,0,333.33,384.13,48.1,44.5,0.411,146666.7,146666.7,4176,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444240,155258.00
06/27/2015 18:30,1,1.829,ACTIVE,214.9,423.88,60.03,1435444204,"040051121000185","174011321042388",25.14,37,0.277,305.17,449.32,45.7,37.1,0.093,30186.599999999,30198.299999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444242,155259.00
06/27/2015 18:30,2,1.691,ACTIVE,213.06,350.77,59.970,1435444204,"201051344000983","174011321042388",28.37,36.50,0,334.54,384.73,48.6,45.0,0.402,153889.3,153889.3,4177,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444242,155260.00
06/27/2015 18:30,2,1.709,ACTIVE,212.83,350.77,59.981,1435444204,"201051344000917","174011321042388",28.17,38.20,0,334.24,385.63,48.8,45.2,0.407,157199.1,157199.1,4176,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444243,155261.00
06/27/2015 18:30,1,2.035,ACTIVE,214.2,411.83,60.00,1435444204,"040051121000116","174011321042388",23.49,32,0.296,298.55,447.87,47.5,39.3,0.120,30033.900000024,30046.200000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444245,155262.00
06/27/2015 18:30,1,1.111,ACTIVE,215.2,374.11,60.03,1435444204,"033051125000135","174011321042388",34.46,37,0.243,320.75,433.32,38.1,35.8,0.135,25452.100000022,25461.600000022,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444246,155263.00
06/27/2015 18:30,2,1.680,ACTIVE,213.29,350.77,59.970,1435444204,"201051344000648","174011321042388",27.89,35.00,0,334.24,384.43,47.5,43.9,0.411,153085.9,153085.9,4170,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444247,155264.00
06/27/2015 18:30,2,1.580,ACTIVE,213.06,350.47,59.986,1435444204,"201051344001093","174011321042388",27.95,35.60,0,334.84,382.63,44.8,41.3,0.354,155304.6,155304.6,4167,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444248,155265.00
06/27/2015 18:30,2,1.672,ACTIVE,213.29,350.47,59.981,1435444204,"201051344000645","174011321042388",28.01,36.00,0,334.54,384.13,47.4,43.8,0.380,153558.3,153558.3,4175,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444249,155266.00
06/27/2015 18:30,2,1.971,ACTIVE,213.06,350.77,59.986,1435444204,"274151322000085","174011321042388",27.75,44.50,0,336.64,380.82,55.4,51.5,0.384,436283.3,436283.3,5460,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444249,155267.00
06/27/2015 18:30,2,1.643,ACTIVE,213.06,350.77,59.981,1435444204,"201051344000651","174011321042388",28.37,38.20,0,334.54,384.13,47.2,43.6,0.393,152945.3,152945.3,4167,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444250,155268.00
06/27/2015 18:30,2,1.688,ACTIVE,213.06,349.26,59.991,1435444204,"201051344000867","174011321042388",28.11,35.40,0,332.13,382.63,48.1,44.5,0.384,145315.9,145315.9,4179,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444251,155269.00
06/27/2015 18:30,1,1.958,ACTIVE,214.7,384.60,60.03,1435444204,"040051121000095","174011321042388",23.04,38,0.265,303.03,445.34,44.9,33.6,0.247,30406.5,30417.5,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444252,155270.00
06/27/2015 18:30,2,1.648,ACTIVE,212.38,348.96,59.970,1435444204,"201051344001230","174011321042388",28.27,34.00,0,329.13,379.92,47.2,43.7,0.402,156457.9,156457.9,4181,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444253,155271.00
06/27/2015 18:30,2,1.605,ACTIVE,213.51,350.77,59.986,1435444204,"201051344000576","174011321042388",28.39,35.00,0,334.54,384.43,46.2,42.7,0.380,152852.8,152852.8,4180,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444254,155272.00
06/27/2015 18:30,2,1.688,ACTIVE,213.06,351.07,59.954,1435444204,"201051344000579","174011321042388",28.80,36.50,0,335.14,385.03,49.2,45.6,0.415,159147.8,159147.8,4167,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435444255,155273.00
06/27/2015 18:45,2,1.240,ACTIVE,212.83,346.26,59.991,1435445103,"201051344000955","174011321042388",27.85,35.40,0,329.43,370.30,35.0,31.9,0.278,158393.0,158393.0,4170,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445104,155274.00
06/27/2015 18:45,1,1.472,ACTIVE,214.9,328.29,60.03,1435445103,"040051121000195","174011321042388",24.66,33,0.226,319.42,440.56,36.1,30.5,0.264,32536.399999988,32545.800000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445106,155275.00
06/27/2015 18:45,2,1.727,ACTIVE,213.74,357.38,59.981,1435445103,"274151322000095","174011321042388",28.51,43.00,0,334.84,374.51,49.9,46.2,0.318,457042.0,457042.0,5088,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445107,155276.00
06/27/2015 18:45,2,1.271,ACTIVE,213.06,346.56,59.991,1435445103,"201051344000868","174011321042388",27.87,33.00,0,329.43,371.21,35.9,32.7,0.287,144665.7,144665.7,4176,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445108,155277.00
06/27/2015 18:45,2,1.262,ACTIVE,213.96,348.06,59.991,1435445103,"201051344000853","174011321042388",27.73,34.50,0,333.93,372.71,35.5,32.3,0.301,150934.0,150934.0,4174,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445109,155278.00
06/27/2015 18:45,2,1.254,ACTIVE,213.74,348.66,59.986,1435445103,"201051344000582","174011321042388",27.89,35.80,0,333.03,372.71,35.4,32.3,0.292,151337.5,151337.5,4165,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445110,155279.00
06/27/2015 18:45,1,1.489,ACTIVE,215.1,343.36,60.03,1435445103,"040051121000097","174011321042388",25.45,35,0.241,322.95,441.27,37.7,34.0,0.270,30562.100000012,30571.900000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445111,155280.00
06/27/2015 18:45,2,1.229,ACTIVE,213.29,347.76,59.986,1435445103,"201051344000469","174011321042388",28.39,33.50,0,333.33,372.11,35.4,32.2,0.309,146172.9,146172.9,4169,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445112,155281.00
06/27/2015 18:45,2,1.254,ACTIVE,213.29,348.66,59.981,1435445103,"201051344000988","174011321042388",28.05,34.30,0,332.43,373.31,35.7,32.5,0.287,145849.0,145849.0,4169,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445113,155282.00
06/27/2015 18:45,2,1.285,ACTIVE,213.51,346.86,59.981,1435445103,"201051344001158","174011321042388",27.61,34.50,0,334.24,373.01,36.0,32.8,0.309,152004.2,152004.2,4166,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445114,155283.00
06/27/2015 18:45,2,1.295,ACTIVE,213.06,346.56,59.981,1435445103,"201051344001025","174011321042388",28.39,34.30,0,331.23,372.71,37.2,34.0,0.301,155292.0,155292.0,4164,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445115,155284.00
06/27/2015 18:45,1,1.092,ACTIVE,215.6,392.27,60.00,1435445103,"033051125000118","174011321042388",38.66,34,0.244,302.98,447.16,42.0,43.0,0.113,33980.900000012,33991.700000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445116,155285.00
06/27/2015 18:45,2,1.232,ACTIVE,213.51,346.56,60.007,1435445103,"201051344000569","174011321042388",28.01,35.20,0,331.23,372.41,35.0,31.9,0.283,158871.5,158871.5,4175,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445117,155286.00
06/27/2015 18:45,2,1.033,ACTIVE,214.19,403.07,59.975,1435445103,"274151322000094","174011321042388",37.69,43.20,0,335.74,431.62,39.4,36.1,0.270,343659.8,343659.8,5542,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445118,155287.00
06/27/2015 18:45,1,1.488,ACTIVE,215.8,398.55,60.00,1435445103,"040051121000068","174011321042388",23.14,36,0.195,319.00,442.96,34.2,26.6,0.085,29729.9,29738.5,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445119,155288.00
06/27/2015 18:45,2,1.250,ACTIVE,212.83,346.26,59.975,1435445103,"201051344000458","174011321042388",28.43,35.40,0,331.83,372.41,36.0,32.9,0.301,154668.9,154668.9,4171,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445120,155289.00
06/27/2015 18:45,2,1.568,ACTIVE,214.19,345.66,59.981,1435445103,"274151322000087","174011321042388",27.23,59.80,0,333.63,370.30,43.3,39.9,0.278,414163.4,414163.4,5056,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445121,155290.00
06/27/2015 18:45,2,1.578,ACTIVE,214.19,356.18,59.981,1435445103,"274151322000052","174011321042388",27.83,42.00,0,334.24,371.51,44.5,41.0,0.296,442751.5,442751.5,5461,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445122,155291.00
06/27/2015 18:45,2,1.305,ACTIVE,213.29,347.76,59.981,1435445103,"201051344001145","174011321042388",28.27,32.60,0,332.43,373.31,37.4,34.1,0.296,159853.4,159853.4,4182,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445123,155292.00
06/27/2015 18:45,2,1.250,ACTIVE,213.29,347.76,59.981,1435445103,"201051344000685","174011321042388",27.93,33.50,0,330.03,372.41,35.4,32.2,0.314,158972.5,158972.5,4182,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445124,155293.00
06/27/2015 18:45,2,1.482,ACTIVE,213.74,345.66,59.981,1435445103,"274151322000088","174011321042388",27.71,40.80,0,333.93,370.00,41.6,38.2,0.283,424078.8,424078.8,5069,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445125,155294.00
06/27/2015 18:45,2,1.236,ACTIVE,213.29,347.16,59.986,1435445103,"201051344000438","174011321042388",28.03,34.50,0,330.03,372.11,35.1,32.0,0.283,159065.8,159065.8,4166,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445125,155295.00
06/27/2015 18:45,2,1.285,ACTIVE,212.83,345.66,59.986,1435445103,"201051344001135","174011321042388",27.99,35.60,0,330.03,371.51,36.5,33.3,0.287,150381.6,150381.6,4160,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445126,155296.00
06/27/2015 18:45,2,1.270,ACTIVE,213.06,346.86,59.970,1435445103,"201051344000417","174011321042388",27.71,34.00,0,331.23,371.21,35.7,32.5,0.296,154830.3,154830.3,4164,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445127,155297.00
06/27/2015 18:45,2,1.297,ACTIVE,212.83,346.86,59.981,1435445103,"201051344000594","174011321042388",27.81,34.30,0,329.13,371.51,36.5,33.3,0.287,155003.8,155003.8,4166,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445128,155298.00
06/27/2015 18:45,2,1.643,ACTIVE,213.29,349.56,59.981,1435445103,"274151322000083","174011321042388",28.01,42.80,0,334.84,372.71,46.6,43.0,0.336,438965.1,438965.1,5475,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445129,155299.00
06/27/2015 18:45,2,1.420,ACTIVE,213.29,348.36,59.986,1435445103,"201051344000585","174011321042388",27.99,34.80,0,331.53,374.51,40.3,37.0,0.314,153955.9,153955.9,4165,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445130,155300.00
06/27/2015 18:45,2,1.535,ACTIVE,213.06,344.76,59.986,1435445103,"274151322000054","174011321042388",27.59,42.30,0,335.14,370.30,43.0,39.5,0.278,434131.3,434131.3,5058,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445131,155301.00
06/27/2015 18:45,2,1.250,ACTIVE,213.29,345.96,59.986,1435445103,"201051344001203","174011321042388",28.07,34.30,0,331.53,371.51,35.5,32.4,0.283,155158.8,155158.8,4169,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445132,155302.00
06/27/2015 18:45,2,1.262,ACTIVE,212.61,346.56,59.986,1435445103,"201051344000646","174011321042388",28.29,33.80,0,329.43,371.21,36.2,33.0,0.287,152540.9,152540.9,4162,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445133,155303.00
06/27/2015 18:45,2,1.033,ACTIVE,214.19,412.98,59.975,1435445103,"274151322000068","174011321042388",38.27,43.40,0,337.54,430.72,39.2,35.9,0.270,342701.6,342701.6,5149,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445134,155304.00
06/27/2015 18:45,2,1.635,ACTIVE,214.64,348.66,59.954,1435445103,"274151322000076","174011321042388",28.73,42.30,0,336.64,373.01,47.5,44.0,0.323,462781.1,462781.1,5463,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445135,155305.00
06/27/2015 18:45,1,0.887,ACTIVE,214.8,366.87,60.03,1435445103,"033051125000132","174011321042388",34.65,33,0.222,317.32,441.66,30.5,27.8,0.147,25579.500000024,25586.900000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445136,155306.00
06/27/2015 18:45,1,1.084,ACTIVE,215.3,350.78,60.03,1435445103,"033051125000150","174011321042388",38.44,35,0.262,306.99,448.81,41.4,42.3,0.299,34001.800000012,34012.600000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445138,155307.00
06/27/2015 18:45,2,1.275,ACTIVE,212.61,345.66,59.981,1435445103,"201051344000890","174011321042388",28.01,33.30,0,329.43,371.21,36.2,33.0,0.292,156729.9,156729.9,4170,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445139,155308.00
06/27/2015 18:45,2,1.256,ACTIVE,213.06,346.56,59.986,1435445103,"201051344000900","174011321042388",27.61,34.50,0,330.63,371.81,35.1,32.0,0.283,156953.2,156953.2,4174,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445140,155309.00
06/27/2015 18:45,2,1.260,ACTIVE,213.29,347.46,59.996,1435445103,"201051344000633","174011321042388",28.13,33.80,0,332.13,372.41,35.9,32.7,0.278,146676.2,146676.2,4177,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445140,155310.00
06/27/2015 18:45,1,1.389,ALERT,215.0,387.73,60.03,1435445103,"040051121000185","174011321042388",25.04,34,0.201,318.86,439.88,34.6,26.4,0.070,30198.299999999,30207.199999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435445142,155311.00
06/27/2015 18:45,2,1.297,ACTIVE,213.29,347.16,59.981,1435445103,"201051344000983","174011321042388",27.69,35.20,0,332.13,373.01,36.4,33.2,0.301,153899.0,153899.0,4178,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445143,155312.00
06/27/2015 18:45,2,1.283,ACTIVE,213.06,348.36,60.018,1435445103,"201051344000917","174011321042388",27.99,36.50,0,330.93,372.11,36.4,33.2,0.305,157208.8,157208.8,4177,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445144,155313.00
06/27/2015 18:45,1,1.524,ACTIVE,214.6,354.33,60.03,1435445103,"040051121000116","174011321042388",25.20,31,0.231,311.92,439.07,38.2,37.9,0.188,30046.200000024,30055.700000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445145,155314.00
06/27/2015 18:45,1,0.828,ACTIVE,214.9,370.18,60.03,1435445103,"033051125000135","174011321042388",33.86,35,0.235,319.85,443.84,27.9,31.9,0.108,25461.600000022,25468.600000022,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445146,155315.00
06/27/2015 18:45,2,1.246,ACTIVE,213.06,346.26,59.991,1435445103,"201051344000648","174011321042388",28.11,33.30,0,333.63,373.01,35.5,32.4,0.287,153095.4,153095.4,4171,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445147,155316.00
06/27/2015 18:45,2,1.164,ACTIVE,212.83,346.56,59.986,1435445103,"201051344001093","174011321042388",28.13,33.80,0,330.93,369.40,33.2,30.1,0.270,155313.5,155313.5,4168,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445148,155317.00
06/27/2015 18:45,2,1.260,ACTIVE,213.29,346.86,59.991,1435445103,"201051344000645","174011321042388",27.57,34.80,0,332.73,371.21,35.2,32.1,0.283,153567.7,153567.7,4176,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445149,155318.00
