ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 18:45,2,1.516,ACTIVE,214.64,351.07,59.986,1435445103,"274151322000085","174011321042388",27.79,42.00,0,335.14,370.60,42.7,39.3,0.292,436294.6,436294.6,5461,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445150,155319.00
06/27/2015 18:45,2,1.227,ACTIVE,213.29,346.56,59.996,1435445103,"201051344000651","174011321042388",28.23,36.00,0,331.83,373.01,35.1,31.9,0.287,152954.7,152954.7,4168,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445151,155320.00
06/27/2015 18:45,2,1.262,ACTIVE,213.29,345.96,59.986,1435445103,"201051344000867","174011321042388",28.05,33.50,0,330.93,370.60,35.9,32.7,0.296,145325.5,145325.5,4180,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445152,155321.00
06/27/2015 18:45,1,1.525,ACTIVE,214.6,390.26,60.03,1435445103,"040051121000095","174011321042388",23.05,36,0.196,315.14,439.90,34.9,33.1,0.073,30417.5,30426.1,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445153,155322.00
06/27/2015 18:45,2,1.234,ACTIVE,212.61,345.66,59.970,1435445103,"201051344001230","174011321042388",28.11,32.20,0,329.43,369.10,35.2,32.0,0.287,156467.2,156467.2,4182,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445154,155323.00
06/27/2015 18:45,2,1.213,ACTIVE,213.29,347.16,59.986,1435445103,"201051344000576","174011321042388",27.97,33.50,0,333.03,371.51,34.4,31.3,0.274,152862.0,152862.0,4181,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445155,155324.00
06/27/2015 18:45,2,1.289,ACTIVE,213.06,347.16,59.991,1435445103,"201051344000579","174011321042388",28.29,34.00,0,333.63,372.11,37.0,33.8,0.301,159157.7,159157.7,4168,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435445156,155325.00
06/27/2015 19:00,2,0.926,ACTIVE,212.16,341.15,59.975,1435446003,"201051344000955","174011321042388",27.83,33.50,0,330.03,362.49,26.1,23.3,0.190,158399.9,158399.9,4171,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446004,155326.00
06/27/2015 19:00,1,1.105,ACTIVE,214.1,424.79,60.03,1435446003,"040051121000195","174011321042388",24.09,32,0.162,318.96,443.12,26.5,12.4,0.019,32545.800000024,32552.500000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446006,155327.00
06/27/2015 19:00,2,1.295,ACTIVE,213.74,349.56,59.970,1435446003,"274151322000095","174011321042388",28.61,40.40,0,334.24,367.60,37.5,34.3,0.256,457052.1,457052.1,5089,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446007,155328.00
06/27/2015 19:00,2,0.961,ACTIVE,212.61,342.05,59.996,1435446003,"201051344000868","174011321042388",27.39,32.20,0,330.03,363.69,26.7,23.8,0.212,144672.7,144672.7,4177,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446008,155329.00
06/27/2015 19:00,2,0.928,ACTIVE,213.29,342.95,59.981,1435446003,"201051344000853","174011321042388",27.95,33.80,0,332.13,365.19,26.3,23.5,0.203,150940.9,150940.9,4175,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446009,155330.00
06/27/2015 19:00,2,0.939,ACTIVE,213.06,342.95,59.986,1435446003,"201051344000582","174011321042388",27.53,34.30,0,330.33,363.99,26.2,23.4,0.199,151344.4,151344.4,4166,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446010,155331.00
06/27/2015 19:00,1,1.097,ACTIVE,215.0,425.65,60.03,1435446003,"040051121000097","174011321042388",25.68,33,0.165,320.08,443.76,28.0,18.5,0.018,30571.900000012,30579.200000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446011,155332.00
06/27/2015 19:00,2,0.934,ACTIVE,212.61,342.95,60.007,1435446003,"201051344000469","174011321042388",27.71,32.60,0,330.63,364.29,26.2,23.4,0.221,146179.8,146179.8,4170,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446012,155333.00
06/27/2015 19:00,2,0.934,ACTIVE,212.61,343.55,60.012,1435446003,"201051344000988","174011321042388",27.71,33.00,0,330.03,364.89,26.2,23.4,0.221,145855.9,145855.9,4170,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446013,155334.00
06/27/2015 19:00,2,0.939,ACTIVE,212.83,342.65,59.986,1435446003,"201051344001158","174011321042388",27.83,33.00,0,330.93,363.99,26.5,23.7,0.208,152011.2,152011.2,4167,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446014,155335.00
06/27/2015 19:00,2,0.967,ACTIVE,212.61,341.45,59.981,1435446003,"201051344001025","174011321042388",28.05,32.60,0,330.63,363.99,27.5,24.6,0.203,155299.3,155299.3,4165,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446015,155336.00
06/27/2015 19:00,1,0.826,ACTIVE,214.3,351.94,60.03,1435446003,"033051125000118","174011321042388",38.18,32,0.218,318.08,442.90,31.3,21.9,0.146,33991.700000024,33999.6,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446016,155337.00
06/27/2015 19:00,2,0.918,ACTIVE,212.61,342.05,59.981,1435446003,"201051344000569","174011321042388",27.99,34.50,0,330.63,363.39,26.0,23.2,0.208,158878.3,158878.3,4176,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446017,155338.00
06/27/2015 19:00,2,0.758,ACTIVE,214.19,403.37,59.981,1435446003,"274151322000094","174011321042388",37.81,41.00,0,333.63,431.62,29.4,26.5,0.203,343667.5,343667.5,5543,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446018,155339.00
06/27/2015 19:00,1,1.113,ACTIVE,214.5,414.07,60.03,1435446003,"040051121000068","174011321042388",23.01,34,0.145,318.89,442.66,25.4,11.8,0.063,29738.5,29744.9,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446019,155340.00
06/27/2015 19:00,2,0.945,ACTIVE,212.61,341.45,59.986,1435446003,"201051344000458","174011321042388",27.91,34.30,0,331.23,363.69,26.8,23.9,0.225,154676.0,154676.0,4172,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446020,155341.00
06/27/2015 19:00,2,1.180,ACTIVE,213.96,349.86,59.986,1435446003,"274151322000087","174011321042388",27.33,56.30,0,334.24,363.99,32.7,29.6,0.225,414172.0,414172.0,5057,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446021,155342.00
06/27/2015 19:00,2,1.186,ACTIVE,213.51,345.96,59.965,1435446003,"274151322000052","174011321042388",27.83,39.00,0,333.93,364.59,33.4,30.3,0.221,442760.4,442760.4,5462,0,0,0,L,1151911521,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446022,155343.00
06/27/2015 19:00,2,0.959,ACTIVE,212.61,341.75,59.975,1435446003,"201051344001145","174011321042388",28.21,31.00,0,331.53,364.29,27.4,24.6,0.208,159860.7,159860.7,4183,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446023,155344.00
06/27/2015 19:00,2,0.910,ACTIVE,212.83,342.65,59.981,1435446003,"201051344000685","174011321042388",28.01,32.00,0,330.63,363.39,25.9,23.0,0.225,158979.4,158979.4,4183,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446024,155345.00
06/27/2015 19:00,2,1.102,ACTIVE,213.06,342.05,59.981,1435446003,"274151322000088","174011321042388",27.71,38.60,0,333.93,363.39,30.9,27.9,0.199,424087.1,424087.1,5070,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446025,155346.00
06/27/2015 19:00,2,0.916,ACTIVE,212.83,341.75,59.981,1435446003,"201051344000438","174011321042388",28.01,32.60,0,330.63,363.99,26.1,23.2,0.208,159072.7,159072.7,4167,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446026,155347.00
06/27/2015 19:00,2,0.959,ACTIVE,212.38,340.85,59.954,1435446003,"201051344001135","174011321042388",28.13,33.50,0,329.73,363.09,27.4,24.5,0.199,150388.8,150388.8,4161,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446027,155348.00
06/27/2015 19:00,2,0.945,ACTIVE,213.06,342.35,59.986,1435446003,"201051344000417","174011321042388",27.91,32.40,0,330.93,363.39,26.7,23.9,0.212,154837.3,154837.3,4165,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446027,155349.00
06/27/2015 19:00,2,0.965,ACTIVE,212.38,341.45,59.981,1435446003,"201051344000594","174011321042388",27.77,32.40,0,329.43,364.29,27.2,24.3,0.225,155011.0,155011.0,4167,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446028,155350.00
06/27/2015 19:00,2,1.230,ACTIVE,213.74,346.26,59.991,1435446003,"274151322000083","174011321042388",28.23,40.00,0,333.93,365.19,35.2,32.1,0.256,438974.5,438974.5,5476,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446029,155351.00
06/27/2015 19:00,2,1.055,ACTIVE,213.06,344.15,59.996,1435446003,"201051344000585","174011321042388",28.25,33.00,0,330.03,365.19,30.2,27.2,0.225,153963.8,153963.8,4166,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446030,155352.00
06/27/2015 19:00,2,1.141,ACTIVE,213.96,347.16,59.970,1435446003,"274151322000054","174011321042388",27.73,39.80,0,334.24,364.29,32.0,29.0,0.221,434139.9,434139.9,5059,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446031,155353.00
06/27/2015 19:00,2,0.926,ACTIVE,213.06,341.15,59.970,1435446003,"201051344001203","174011321042388",28.07,32.80,0,331.53,363.99,26.4,23.5,0.208,155165.7,155165.7,4170,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446032,155354.00
06/27/2015 19:00,2,0.947,ACTIVE,212.38,341.45,59.975,1435446003,"201051344000646","174011321042388",27.91,32.20,0,329.43,362.79,26.8,24.0,0.208,152547.9,152547.9,4163,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446033,155355.00
06/27/2015 19:00,2,0.754,ACTIVE,214.41,409.08,59.975,1435446003,"274151322000068","174011321042388",38.41,40.80,0,333.93,431.02,29.2,26.2,0.190,342709.5,342709.5,5150,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446034,155356.00
06/27/2015 19:00,2,1.232,ACTIVE,214.41,348.66,59.965,1435446003,"274151322000076","174011321042388",28.35,39.30,0,334.54,365.80,35.4,32.2,0.243,462790.6,462790.6,5464,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446035,155357.00
06/27/2015 19:00,1,0.672,ACTIVE,215.1,330.55,60.03,1435446003,"033051125000132","174011321042388",34.01,32,0.162,318.42,440.78,22.7,10.5,0.219,25586.900000024,25591.800000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446036,155358.00
06/27/2015 19:00,1,0.806,ACTIVE,214.7,392.08,60.00,1435446003,"033051125000150","174011321042388",38.47,33,0.225,322.25,444.22,30.8,30.2,0.053,34012.600000012,34020.600000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446037,155359.00
06/27/2015 19:00,2,0.949,ACTIVE,212.61,341.45,59.975,1435446003,"201051344000890","174011321042388",28.01,31.80,0,330.03,363.39,27.0,24.1,0.199,156736.9,156736.9,4171,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446038,155360.00
06/27/2015 19:00,2,0.928,ACTIVE,212.61,342.05,59.986,1435446003,"201051344000900","174011321042388",27.61,33.80,0,330.33,362.49,26.0,23.2,0.208,156960.0,156960.0,4175,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446039,155361.00
06/27/2015 19:00,2,0.936,ACTIVE,213.06,343.85,59.970,1435446003,"201051344000633","174011321042388",27.95,32.20,0,330.63,365.19,26.5,23.7,0.212,146683.2,146683.2,4178,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446040,155362.00
06/27/2015 19:00,1,1.022,ACTIVE,214.8,378.93,60.03,1435446003,"040051121000185","174011321042388",24.74,32,0.144,318.90,442.83,25.1,17.5,0.196,30207.199999999,30213.499999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446041,155363.00
06/27/2015 19:00,2,0.949,ACTIVE,212.83,342.05,59.981,1435446003,"201051344000983","174011321042388",28.25,34.30,0,330.33,364.29,27.2,24.3,0.217,153906.1,153906.1,4179,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446042,155364.00
06/27/2015 19:00,2,0.959,ACTIVE,212.83,341.75,59.944,1435446003,"201051344000917","174011321042388",27.71,34.80,0,329.73,363.09,26.9,24.1,0.212,157215.8,157215.8,4178,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446043,155365.00
06/27/2015 19:00,1,1.138,ACTIVE,214.5,329.80,60.03,1435446003,"040051121000116","174011321042388",25.36,30,0.197,312.57,441.81,28.7,25.0,0.301,30055.700000024,30062.700000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446045,155366.00
06/27/2015 19:00,1,0.562,ACTIVE,215.1,408.16,60.03,1435446003,"033051125000135","174011321042388",35.22,33,0.155,320.95,440.97,19.7,11.7,0.007,25468.600000022,25473.499999998,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446046,155367.00
06/27/2015 19:00,2,0.926,ACTIVE,213.06,342.35,59.944,1435446003,"201051344000648","174011321042388",28.11,32.20,0,331.83,364.89,26.4,23.6,0.221,153102.3,153102.3,4172,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446047,155368.00
06/27/2015 19:00,2,0.869,ACTIVE,212.83,341.75,59.970,1435446003,"201051344001093","174011321042388",28.31,32.40,0,330.33,361.89,24.9,22.1,0.208,155319.9,155319.9,4169,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446048,155369.00
06/27/2015 19:00,2,0.945,ACTIVE,213.29,342.35,59.975,1435446003,"201051344000645","174011321042388",27.04,33.50,0,331.23,363.09,25.9,23.1,0.190,153574.5,153574.5,4177,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446048,155370.00
06/27/2015 19:00,2,0.779,ACTIVE,213.74,344.15,59.965,1435446003,"274151322000085","174011321042388",30.18,39.80,0,334.84,363.69,23.7,21.0,0.150,436302.1,436302.1,5462,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446049,155371.00
06/27/2015 19:00,2,0.924,ACTIVE,213.06,342.35,59.975,1435446003,"201051344000651","174011321042388",27.65,34.30,0,330.63,363.39,25.9,23.1,0.208,152961.5,152961.5,4169,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446050,155372.00
06/27/2015 19:00,2,0.930,ACTIVE,212.61,341.15,59.975,1435446003,"201051344000867","174011321042388",28.29,32.40,0,330.63,363.39,26.7,23.8,0.203,145332.5,145332.5,4181,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446051,155373.00
06/27/2015 19:00,1,1.170,ACTIVE,214.8,343.78,60.00,1435446003,"040051121000095","174011321042388",22.70,34,0.209,315.22,440.27,26.4,30.3,0.160,30426.1,30432.1,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446052,155374.00
06/27/2015 19:00,2,0.918,ACTIVE,212.61,341.15,59.975,1435446003,"201051344001230","174011321042388",27.91,30.80,0,329.43,361.59,25.9,23.1,0.217,156474.1,156474.1,4183,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446053,155375.00
06/27/2015 19:00,2,0.900,ACTIVE,213.06,341.75,59.975,1435446003,"201051344000576","174011321042388",27.77,32.60,0,330.63,364.29,25.4,22.6,0.186,152868.6,152868.6,4182,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446054,155376.00
06/27/2015 19:00,2,0.955,ACTIVE,212.83,341.45,60.002,1435446003,"201051344000579","174011321042388",28.57,32.40,0,330.93,363.99,27.7,24.8,0.208,159164.9,159164.9,4169,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446055,155377.00
06/27/2015 19:15,2,0.764,ACTIVE,212.16,338.74,59.954,1435446903,"201051344000955","174011321042388",27.41,31.80,0,328.52,354.07,21.2,18.6,0.172,158405.0,158405.0,4172,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446904,155378.00
06/27/2015 19:15,1,0.791,ACTIVE,214.4,390.39,60.03,1435446903,"040051121000195","174011321042388",23.86,31,0.151,319.09,441.55,18.7,12.9,0.015,32552.500000012,32557.300000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446905,155379.00
06/27/2015 19:15,2,0.938,ACTIVE,213.51,342.05,59.970,1435446903,"274151322000095","174011321042388",28.31,38.00,0,333.93,358.88,26.9,24.1,0.181,457059.2,457059.2,5090,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446906,155380.00
06/27/2015 19:15,2,0.770,ACTIVE,212.38,339.34,59.981,1435446903,"201051344000868","174011321042388",27.47,31.00,0,329.43,355.88,21.4,18.8,0.155,144677.9,144677.9,4178,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446907,155381.00
06/27/2015 19:15,2,0.744,ACTIVE,213.29,341.15,60.018,1435446903,"201051344000853","174011321042388",27.73,32.60,0,331.23,357.38,20.9,18.3,0.164,150946.0,150946.0,4176,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446908,155382.00
06/27/2015 19:15,2,0.736,ACTIVE,213.06,340.25,59.981,1435446903,"201051344000582","174011321042388",27.63,32.40,0,330.93,354.97,20.6,18.0,0.146,151349.5,151349.5,4167,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446909,155383.00
06/27/2015 19:15,1,0.812,ACTIVE,214.9,372.58,60.03,1435446903,"040051121000097","174011321042388",25.11,32,0.164,321.02,441.84,20.2,14.3,0.051,30579.200000012,30584.100000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446910,155384.00
06/27/2015 19:15,2,0.742,ACTIVE,212.61,339.65,59.975,1435446903,"201051344000469","174011321042388",27.77,31.50,0,330.33,354.67,20.9,18.3,0.168,146184.9,146184.9,4171,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446911,155385.00
06/27/2015 19:15,2,0.752,ACTIVE,212.61,340.85,59.975,1435446903,"201051344000988","174011321042388",27.25,31.80,0,330.33,357.08,20.8,18.1,0.172,145860.9,145860.9,4171,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446912,155386.00
06/27/2015 19:15,2,0.752,ACTIVE,212.61,339.65,59.986,1435446903,"201051344001158","174011321042388",27.65,31.80,0,330.63,356.18,21.1,18.4,0.164,152016.4,152016.4,4168,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446913,155387.00
06/27/2015 19:15,2,0.773,ACTIVE,212.61,338.44,59.970,1435446903,"201051344001025","174011321042388",27.53,31.00,0,330.93,356.18,21.6,18.9,0.150,155304.6,155304.6,4166,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446914,155388.00
06/27/2015 19:15,1,0.605,ACTIVE,214.5,407.32,60.03,1435446903,"033051125000118","174011321042388",37.80,31,0.139,318.91,442.49,22.7,10.7,0.023,33999.6,34005.400000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446915,155389.00
06/27/2015 19:15,2,0.740,ACTIVE,212.61,339.95,59.981,1435446903,"201051344000569","174011321042388",28.15,33.00,0,328.82,354.97,21.1,18.5,0.155,158883.4,158883.4,4177,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446916,155390.00
06/27/2015 19:15,2,0.566,ACTIVE,213.74,394.35,59.975,1435446903,"274151322000094","174011321042388",36.82,39.00,0,333.63,424.41,21.2,18.5,0.146,343673.1,343673.1,5544,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446917,155391.00
06/27/2015 19:15,1,0.820,ACTIVE,214.2,387.00,60.00,1435446903,"040051121000068","174011321042388",22.53,33,0.139,318.80,440.57,18.4,14.1,0.013,29744.9,29749.3,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446918,155392.00
06/27/2015 19:15,2,0.756,ACTIVE,212.61,339.65,59.975,1435446903,"201051344000458","174011321042388",27.65,33.30,0,328.52,354.97,21.2,18.5,0.164,154681.2,154681.2,4173,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446919,155393.00
06/27/2015 19:15,2,0.863,ACTIVE,213.96,345.66,59.975,1435446903,"274151322000087","174011321042388",27.19,52.80,0,333.93,357.08,23.8,21.1,0.159,414178.1,414178.1,5058,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446920,155394.00
06/27/2015 19:15,2,0.873,ACTIVE,213.96,341.45,59.975,1435446903,"274151322000052","174011321042388",27.79,36.80,0,333.63,357.08,24.5,21.7,0.159,442766.8,442766.8,5463,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446921,155395.00
06/27/2015 19:15,2,0.756,ACTIVE,212.83,339.95,59.981,1435446903,"201051344001145","174011321042388",27.87,29.50,0,330.93,356.48,21.4,18.7,0.155,159865.9,159865.9,4184,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446922,155396.00
06/27/2015 19:15,2,0.713,ACTIVE,213.06,340.25,59.986,1435446903,"201051344000685","174011321042388",27.99,30.30,0,329.13,355.28,20.2,17.6,0.168,158984.3,158984.3,4184,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446923,155397.00
06/27/2015 19:15,2,0.809,ACTIVE,213.06,344.15,59.986,1435446903,"274151322000088","174011321042388",27.19,36.30,0,333.93,356.18,22.2,19.6,0.124,424092.9,424092.9,5071,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446924,155398.00
06/27/2015 19:15,2,0.725,ACTIVE,212.83,339.04,59.975,1435446903,"201051344000438","174011321042388",28.29,30.80,0,329.13,355.28,20.8,18.2,0.159,159077.7,159077.7,4168,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446925,155399.00
06/27/2015 19:15,2,0.770,ACTIVE,212.16,338.74,59.986,1435446903,"201051344001135","174011321042388",28.09,31.80,0,330.03,354.37,21.9,19.2,0.159,150394.1,150394.1,4162,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446926,155400.00
06/27/2015 19:15,2,0.764,ACTIVE,213.06,339.65,59.996,1435446903,"201051344000417","174011321042388",27.71,30.80,0,330.93,355.58,21.4,18.8,0.155,154842.5,154842.5,4166,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446927,155401.00
06/27/2015 19:15,2,0.768,ACTIVE,212.38,339.34,59.970,1435446903,"201051344000594","174011321042388",27.87,30.80,0,327.92,355.58,21.6,19.0,0.155,155016.3,155016.3,4168,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446928,155402.00
06/27/2015 19:15,2,0.902,ACTIVE,213.51,342.05,59.996,1435446903,"274151322000083","174011321042388",27.99,37.50,0,333.63,358.28,25.6,22.8,0.186,438981.2,438981.2,5477,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446929,155403.00
06/27/2015 19:15,2,0.828,ACTIVE,212.83,340.25,59.975,1435446903,"201051344000585","174011321042388",27.95,31.50,0,327.92,356.78,23.4,20.7,0.168,153969.7,153969.7,4167,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446929,155404.00
06/27/2015 19:15,2,0.828,ACTIVE,213.96,342.05,59.965,1435446903,"274151322000054","174011321042388",27.75,37.30,0,333.63,356.48,23.4,20.6,0.159,434146.0,434146.0,5060,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446930,155405.00
06/27/2015 19:15,2,0.754,ACTIVE,212.83,338.44,59.959,1435446903,"201051344001203","174011321042388",27.73,31.30,0,331.23,355.28,21.2,18.5,0.150,155170.8,155170.8,4171,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446931,155406.00
06/27/2015 19:15,2,0.754,ACTIVE,212.38,339.34,59.996,1435446903,"201051344000646","174011321042388",27.77,30.30,0,328.82,354.97,21.2,18.6,0.159,152553.1,152553.1,4164,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446932,155407.00
06/27/2015 19:15,2,0.590,ACTIVE,214.19,391.94,59.965,1435446903,"274151322000068","174011321042388",36.54,38.60,0,333.03,423.81,21.9,19.2,0.137,342715.2,342715.2,5151,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446933,155408.00
06/27/2015 19:15,2,0.889,ACTIVE,214.64,345.66,59.965,1435446903,"274151322000076","174011321042388",28.49,36.80,0,335.14,358.28,25.6,22.8,0.172,462797.4,462797.4,5465,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446934,155409.00
06/27/2015 19:15,1,0.487,ACTIVE,215.2,430.85,60.03,1435446903,"033051125000132","174011321042388",33.71,31,0.105,319.54,442.32,16.3,11.4,0.006,25591.800000024,25595.500000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446936,155410.00
06/27/2015 19:15,1,0.598,ACTIVE,214.5,330.33,60.00,1435446903,"033051125000150","174011321042388",37.68,31,0.166,322.42,443.98,22.4,24.6,0.240,34020.600000012,34026.400000012,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446937,155411.00
06/27/2015 19:15,2,0.762,ACTIVE,212.61,339.65,59.970,1435446903,"201051344000890","174011321042388",27.89,30.30,0,329.73,355.28,21.6,18.9,0.155,156742.2,156742.2,4172,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446938,155412.00
06/27/2015 19:15,2,0.729,ACTIVE,212.61,339.95,59.970,1435446903,"201051344000900","174011321042388",27.95,32.60,0,328.22,355.28,20.7,18.0,0.155,156965.1,156965.1,4176,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446939,155413.00
06/27/2015 19:15,2,0.750,ACTIVE,213.29,340.55,59.965,1435446903,"201051344000633","174011321042388",27.77,30.80,0,328.82,357.38,21.1,18.5,0.168,146688.4,146688.4,4179,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446939,155414.00
06/27/2015 19:15,1,0.737,ACTIVE,214.9,394.22,60.03,1435446903,"040051121000185","174011321042388",24.41,31,0.138,319.38,440.68,17.9,11.0,0.008,30213.499999999,30217.699999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446941,155415.00
06/27/2015 19:15,2,0.760,ACTIVE,213.06,339.65,59.944,1435446903,"201051344000983","174011321042388",28.23,33.00,0,330.03,356.18,21.8,19.1,0.164,153911.4,153911.4,4180,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446942,155416.00
06/27/2015 19:15,2,0.744,ACTIVE,212.83,339.34,59.965,1435446903,"201051344000917","174011321042388",28.17,33.00,0,328.52,355.88,21.2,18.6,0.155,157221.1,157221.1,4179,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446942,155417.00
06/27/2015 19:15,1,0.843,ACTIVE,214.4,423.92,60.00,1435446903,"040051121000116","174011321042388",25.06,29,0.151,313.00,439.46,21.0,15.3,0.003,30062.700000024,30067.500000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446944,155418.00
06/27/2015 19:15,1,0.412,ACTIVE,214.8,411.13,60.00,1435446903,"033051125000135","174011321042388",34.97,31,0.114,320.77,440.80,14.3,13.9,0.000,25473.499999998,25476.699999986,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446945,155419.00
06/27/2015 19:15,2,0.750,ACTIVE,213.29,339.95,59.959,1435446903,"201051344000648","174011321042388",27.87,30.80,0,331.53,356.18,21.2,18.6,0.155,153107.5,153107.5,4173,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446946,155420.00
06/27/2015 19:15,2,0.734,ACTIVE,213.06,340.55,59.975,1435446903,"201051344001093","174011321042388",28.01,31.00,0,330.63,353.47,20.8,18.2,0.150,155324.8,155324.8,4170,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446947,155421.00
06/27/2015 19:15,2,0.746,ACTIVE,213.06,339.95,59.965,1435446903,"201051344000645","174011321042388",27.33,32.40,0,328.82,355.58,20.7,18.0,0.155,153579.6,153579.6,4178,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446948,155422.00
06/27/2015 19:15,2,0.713,ACTIVE,213.96,343.85,59.954,1435446903,"274151322000085","174011321042388",28.57,37.50,0,332.73,352.27,20.7,18.1,0.133,436306.9,436306.9,5463,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446949,155423.00
06/27/2015 19:15,2,0.727,ACTIVE,213.06,339.95,59.933,1435446903,"201051344000651","174011321042388",27.97,32.20,0,330.33,355.28,20.6,17.9,0.155,152966.5,152966.5,4170,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446950,155424.00
06/27/2015 19:15,2,0.766,ACTIVE,213.06,338.14,59.959,1435446903,"201051344000867","174011321042388",27.55,31.30,0,328.52,354.37,21.4,18.7,0.164,145337.7,145337.7,4182,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446951,155425.00
06/27/2015 19:15,1,0.877,ACTIVE,215.0,397.71,60.03,1435446903,"040051121000095","174011321042388",22.39,32,0.129,316.05,438.02,19.5,14.3,0.005,30432.1,30436.5,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446952,155426.00
06/27/2015 19:15,2,0.736,ACTIVE,212.83,339.04,59.965,1435446903,"201051344001230","174011321042388",27.83,29.30,0,327.62,353.47,20.8,18.1,0.155,156479.1,156479.1,4184,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446953,155427.00
06/27/2015 19:15,2,0.732,ACTIVE,213.29,341.15,59.970,1435446903,"201051344000576","174011321042388",27.35,31.50,0,331.23,355.58,20.3,17.7,0.150,152873.5,152873.5,4183,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446954,155428.00
06/27/2015 19:15,2,0.771,ACTIVE,212.83,340.25,59.965,1435446903,"201051344000579","174011321042388",28.33,31.00,0,329.43,356.18,22.2,19.5,0.168,159170.3,159170.3,4170,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435446955,155429.00
06/27/2015 19:30,2,0.697,ACTIVE,211.70,337.54,59.970,1435447803,"201051344000955","174011321042388",28.15,30.00,0,327.62,350.47,19.9,17.3,0.146,158409.5,158409.5,4173,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447804,155430.00
06/27/2015 19:30,1,0.600,ACTIVE,213.5,333.28,60.03,1435447803,"040051121000195","174011321042388",23.43,29,0.098,320.36,440.82,13.9,15.9,0.233,32557.300000024,32560.300000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447806,155431.00
06/27/2015 19:30,2,0.717,ACTIVE,213.06,337.84,59.981,1435447803,"274151322000095","174011321042388",27.75,35.80,0,330.63,352.57,20.2,17.6,0.133,457064.4,457064.4,5091,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447806,155432.00
06/27/2015 19:30,2,0.705,ACTIVE,211.70,336.94,59.996,1435447803,"201051344000868","174011321042388",27.55,29.80,0,327.02,350.77,19.7,17.1,0.146,144682.4,144682.4,4179,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447807,155433.00
06/27/2015 19:30,2,0.693,ACTIVE,212.38,338.74,59.986,1435447803,"201051344000853","174011321042388",27.55,32.00,0,330.33,351.97,19.4,16.8,0.137,150950.4,150950.4,4177,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447808,155434.00
06/27/2015 19:30,2,0.676,ACTIVE,212.38,336.94,59.970,1435447803,"201051344000582","174011321042388",27.91,30.80,0,329.73,351.07,19.1,16.5,0.128,151353.7,151353.7,4168,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447809,155435.00
06/27/2015 19:30,1,0.623,ACTIVE,213.8,340.15,60.03,1435447803,"040051121000097","174011321042388",24.68,30,0.148,319.97,441.07,15.3,14.8,0.130,30584.100000012,30587.600000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447811,155436.00
06/27/2015 19:30,2,0.693,ACTIVE,212.16,339.34,59.981,1435447803,"201051344000469","174011321042388",27.53,30.80,0,327.92,350.77,19.4,16.8,0.150,146189.2,146189.2,4172,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447811,155437.00
06/27/2015 19:30,2,0.682,ACTIVE,211.93,338.44,59.970,1435447803,"201051344000988","174011321042388",27.61,31.00,0,327.62,352.87,19.1,16.5,0.137,145865.2,145865.2,4172,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447813,155438.00
06/27/2015 19:30,2,0.691,ACTIVE,211.93,337.24,59.981,1435447803,"201051344001158","174011321042388",27.55,30.80,0,328.82,350.77,19.3,16.7,0.150,152020.7,152020.7,4169,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447813,155439.00
06/27/2015 19:30,2,0.693,ACTIVE,211.93,336.34,59.959,1435447803,"201051344001025","174011321042388",27.95,29.50,0,329.13,351.07,19.6,17.0,0.137,155309.0,155309.0,4167,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447814,155440.00
06/27/2015 19:30,1,0.466,ACTIVE,214.3,416.12,60.03,1435447803,"033051125000118","174011321042388",37.44,30,0.139,318.48,441.20,17.3,12.5,0.026,34005.400000012,34009.400000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447816,155441.00
06/27/2015 19:30,2,0.699,ACTIVE,212.16,338.14,59.981,1435447803,"201051344000569","174011321042388",27.57,32.40,0,329.43,351.07,19.6,17.0,0.133,158887.8,158887.8,4178,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447816,155442.00
06/27/2015 19:30,2,0.424,ACTIVE,213.06,400.66,59.981,1435447803,"274151322000094","174011321042388",37.41,37.00,0,334.54,414.19,16.1,13.6,0.102,343677.0,343677.0,5545,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447817,155443.00
06/27/2015 19:30,1,0.634,ACTIVE,213.9,365.86,60.03,1435447803,"040051121000068","174011321042388",22.25,31,0.146,319.75,440.06,14.0,12.3,0.020,29749.3,29752.3,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447819,155444.00
06/27/2015 19:30,2,0.701,ACTIVE,211.93,337.54,59.996,1435447803,"201051344000458","174011321042388",27.43,32.40,0,327.32,350.77,19.6,16.9,0.141,154685.5,154685.5,4174,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447820,155445.00
06/27/2015 19:30,2,0.668,ACTIVE,213.06,338.74,59.975,1435447803,"274151322000087","174011321042388",27.04,49.80,0,330.63,351.67,18.3,15.7,0.106,414182.6,414182.6,5059,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447821,155446.00
06/27/2015 19:30,2,0.680,ACTIVE,212.83,338.14,59.959,1435447803,"274151322000052","174011321042388",27.51,34.50,0,330.33,351.97,18.9,16.4,0.119,442771.5,442771.5,5464,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447822,155447.00
06/27/2015 19:30,2,0.678,ACTIVE,212.16,337.24,59.975,1435447803,"201051344001145","174011321042388",28.37,28.30,0,330.33,351.37,19.5,16.9,0.146,159870.3,159870.3,4185,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447822,155448.00
06/27/2015 19:30,2,0.646,ACTIVE,212.38,338.44,59.981,1435447803,"201051344000685","174011321042388",28.35,29.00,0,329.43,351.37,18.6,16.0,0.150,158988.5,158988.5,4185,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447823,155449.00
06/27/2015 19:30,2,0.625,ACTIVE,213.06,340.55,60.002,1435447803,"274151322000088","174011321042388",27.04,34.00,0,330.93,351.07,17.2,14.7,0.110,424097.1,424097.1,5072,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447824,155450.00
06/27/2015 19:30,2,0.676,ACTIVE,212.38,337.84,59.986,1435447803,"201051344000438","174011321042388",28.31,29.50,0,329.73,351.37,19.4,16.8,0.155,159082.1,159082.1,4169,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447825,155451.00
06/27/2015 19:30,2,0.727,ACTIVE,211.70,336.34,59.981,1435447803,"201051344001135","174011321042388",27.51,30.30,0,328.52,349.86,20.2,17.6,0.141,150398.7,150398.7,4163,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447826,155452.00
06/27/2015 19:30,2,0.707,ACTIVE,212.38,338.14,59.954,1435447803,"201051344000417","174011321042388",27.69,29.30,0,329.13,351.67,19.9,17.3,0.137,154847.0,154847.0,4167,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447827,155453.00
06/27/2015 19:30,2,0.703,ACTIVE,211.70,337.84,59.981,1435447803,"201051344000594","174011321042388",28.07,29.50,0,327.02,351.07,20.0,17.4,0.155,155020.8,155020.8,4169,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447828,155454.00
06/27/2015 19:30,2,0.680,ACTIVE,213.06,342.35,59.975,1435447803,"274151322000083","174011321042388",27.89,35.20,0,330.03,352.57,19.2,16.6,0.137,438986.1,438986.1,5478,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447829,155455.00
06/27/2015 19:30,2,0.742,ACTIVE,212.38,338.74,59.975,1435447803,"201051344000585","174011321042388",27.93,30.30,0,329.13,351.37,21.0,18.4,0.155,153974.5,153974.5,4168,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447830,155456.00
06/27/2015 19:30,2,0.643,ACTIVE,212.83,338.74,59.981,1435447803,"274151322000054","174011321042388",27.61,35.20,0,330.93,351.37,17.9,15.4,0.119,434150.4,434150.4,5061,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447831,155457.00
06/27/2015 19:30,2,0.688,ACTIVE,212.16,337.54,59.975,1435447803,"201051344001203","174011321042388",27.95,29.80,0,329.13,351.97,19.5,16.9,0.141,155175.2,155175.2,4172,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447831,155458.00
06/27/2015 19:30,2,0.693,ACTIVE,211.93,337.84,59.986,1435447803,"201051344000646","174011321042388",27.73,29.30,0,327.92,349.86,19.5,16.9,0.155,152557.5,152557.5,4165,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447832,155459.00
06/27/2015 19:30,2,0.457,ACTIVE,213.96,388.94,59.970,1435447803,"274151322000068","174011321042388",36.18,36.50,0,335.74,416.29,16.7,14.2,0.097,342719.3,342719.3,5152,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447833,155460.00
06/27/2015 19:30,2,0.693,ACTIVE,213.29,340.55,59.975,1435447803,"274151322000076","174011321042388",27.87,34.50,0,331.23,352.27,19.6,17.0,0.124,462802.3,462802.3,5466,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447834,155461.00
06/27/2015 19:30,1,0.389,ACTIVE,214.4,406.33,60.03,1435447803,"033051125000132","174011321042388",32.76,29,0.152,320.20,439.64,12.7,5.1,0.000,25595.500000024,25598.100000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447836,155462.00
06/27/2015 19:30,1,0.455,ACTIVE,214.5,386.54,60.03,1435447803,"033051125000150","174011321042388",37.74,30,0.130,321.45,442.27,17.1,12.5,0.012,34026.400000012,34030.300000012,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447837,155463.00
