ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 19:30,2,0.705,ACTIVE,212.16,336.04,59.975,1435447803,"201051344000890","174011321042388",27.95,29.00,0,329.13,350.47,20.0,17.3,0.133,156746.7,156746.7,4173,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447839,155464.00
06/27/2015 19:30,2,0.674,ACTIVE,211.93,336.94,59.970,1435447803,"201051344000900","174011321042388",27.89,32.00,0,327.02,351.07,19.1,16.5,0.146,156969.4,156969.4,4177,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447839,155465.00
06/27/2015 19:30,2,0.688,ACTIVE,212.38,338.44,59.981,1435447803,"201051344000633","174011321042388",27.95,29.50,0,329.13,352.27,19.5,16.9,0.150,146692.7,146692.7,4180,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447840,155466.00
06/27/2015 19:30,1,0.586,ACTIVE,214.2,375.89,60.00,1435447803,"040051121000185","174011321042388",23.43,29,0.148,318.08,440.04,13.6,14.8,0.007,30217.699999999,30220.599999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447842,155467.00
06/27/2015 19:30,2,0.699,ACTIVE,212.16,337.24,59.970,1435447803,"201051344000983","174011321042388",28.39,32.40,0,328.82,350.77,20.1,17.5,0.137,153915.9,153915.9,4181,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447842,155468.00
06/27/2015 19:30,2,0.682,ACTIVE,212.16,337.54,59.991,1435447803,"201051344000917","174011321042388",28.05,31.50,0,328.52,350.47,19.4,16.8,0.137,157225.5,157225.5,4180,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447843,155469.00
06/27/2015 19:30,1,0.663,ACTIVE,213.6,345.94,60.00,1435447803,"040051121000116","174011321042388",24.36,28,0.138,312.99,438.72,16.0,14.1,0.071,30067.500000024,30071.000000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447845,155470.00
06/27/2015 19:30,1,0.360,ACTIVE,214.1,357.29,60.00,1435447803,"033051125000135","174011321042388",33.48,30,0.146,320.95,440.53,12.0,13.5,0.030,25476.699999986,25479.100000022,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447846,155471.00
06/27/2015 19:30,2,0.688,ACTIVE,212.16,337.54,59.975,1435447803,"201051344000648","174011321042388",28.03,29.80,0,329.73,351.97,19.6,16.9,0.150,153111.8,153111.8,4174,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447847,155472.00
06/27/2015 19:30,2,0.674,ACTIVE,212.16,337.84,59.959,1435447803,"201051344001093","174011321042388",28.27,29.50,0,328.52,350.47,19.3,16.7,0.133,155329.2,155329.2,4171,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447848,155473.00
06/27/2015 19:30,2,0.686,ACTIVE,212.38,337.84,59.975,1435447803,"201051344000645","174011321042388",27.51,31.50,0,330.03,351.07,19.1,16.5,0.150,153583.9,153583.9,4179,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447849,155474.00
06/27/2015 19:30,2,0.641,ACTIVE,213.06,339.34,59.975,1435447803,"274151322000085","174011321042388",27.41,35.40,0,332.13,350.17,17.8,15.2,0.115,436311.0,436311.0,5464,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447849,155475.00
06/27/2015 19:30,2,0.676,ACTIVE,212.16,337.54,59.981,1435447803,"201051344000651","174011321042388",27.53,30.50,0,329.73,351.07,18.9,16.3,0.155,152970.7,152970.7,4171,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447850,155476.00
06/27/2015 19:30,2,0.707,ACTIVE,212.16,336.64,60.007,1435447803,"201051344000867","174011321042388",27.43,30.30,0,328.82,350.77,19.7,17.1,0.141,145342.2,145342.2,4183,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447851,155477.00
06/27/2015 19:30,1,0.709,ACTIVE_NO_POWER,214.1,418.95,60.00,1435447803,"040051121000095","174011321042388",21.61,31,0.000,316.20,437.38,15.2,0.0,0.000,30436.5,30439.3,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447852,155478.00
06/27/2015 19:30,2,0.678,ACTIVE,211.93,336.34,60.002,1435447803,"201051344001230","174011321042388",27.95,28.00,0,327.02,349.86,19.2,16.6,0.146,156483.4,156483.4,4185,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447853,155479.00
06/27/2015 19:30,2,0.678,ACTIVE,212.16,338.74,59.975,1435447803,"201051344000576","174011321042388",27.49,30.50,0,330.03,351.67,18.9,16.3,0.137,152877.8,152877.8,4184,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447854,155480.00
06/27/2015 19:30,2,0.717,ACTIVE,211.93,336.34,59.991,1435447803,"201051344000579","174011321042388",28.17,30.00,0,328.52,351.07,20.5,17.9,0.137,159175.0,159175.0,4171,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435447855,155481.00
06/27/2015 19:45,2,0.662,ACTIVE,211.48,336.94,59.949,1435448703,"201051344000955","174011321042388",27.61,28.80,0,326.42,347.46,18.6,16.0,0.137,158413.6,158413.6,4174,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448704,155482.00
06/27/2015 19:45,1,0.514,ACTIVE,213.8,349.02,60.00,1435448703,"040051121000195","174011321042388",23.42,28,0.152,320.11,440.48,11.9,13.1,0.063,32560.300000024,32562.7,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448706,155483.00
06/27/2015 19:45,2,0.607,ACTIVE,212.61,337.84,59.949,1435448703,"274151322000095","174011321042388",27.53,34.00,0,330.93,347.46,16.9,14.4,0.106,457068.3,457068.3,5092,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448707,155484.00
06/27/2015 19:45,2,0.645,ACTIVE,211.70,336.34,59.944,1435448703,"201051344000868","174011321042388",27.85,28.80,0,326.72,348.66,18.2,15.7,0.128,144686.5,144686.5,4180,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448708,155485.00
06/27/2015 19:45,2,0.645,ACTIVE,212.16,337.84,59.949,1435448703,"201051344000853","174011321042388",27.55,31.30,0,328.52,349.56,18.0,15.4,0.128,150954.4,150954.4,4178,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448708,155486.00
06/27/2015 19:45,2,0.629,ACTIVE,212.16,337.54,59.938,1435448703,"201051344000582","174011321042388",27.61,29.30,0,327.92,348.66,17.6,15.0,0.119,151357.7,151357.7,4169,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448709,155487.00
06/27/2015 19:45,1,0.540,ACTIVE,213.2,381.99,60.00,1435448703,"040051121000097","174011321042388",24.66,29,0.085,320.01,440.68,13.2,6.4,0.144,30587.600000012,30590.100000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448711,155488.00
06/27/2015 19:45,2,0.631,ACTIVE,211.93,337.24,59.954,1435448703,"201051344000469","174011321042388",28.17,30.00,0,326.72,348.66,18.0,15.5,0.141,146193.3,146193.3,4173,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448712,155489.00
06/27/2015 19:45,2,0.631,ACTIVE,211.70,337.84,59.954,1435448703,"201051344000988","174011321042388",27.63,30.30,0,328.22,350.17,17.7,15.1,0.150,145869.2,145869.2,4173,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448713,155490.00
06/27/2015 19:45,2,0.637,ACTIVE,211.70,337.54,59.944,1435448703,"201051344001158","174011321042388",27.65,29.80,0,327.62,347.76,17.9,15.3,0.141,152024.7,152024.7,4170,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448714,155491.00
06/27/2015 19:45,2,0.652,ACTIVE,211.93,336.64,59.933,1435448703,"201051344001025","174011321042388",27.37,28.50,0,327.92,348.36,18.1,15.5,0.124,155313.1,155313.1,4168,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448715,155492.00
06/27/2015 19:45,1,0.404,ACTIVE,213.6,388.54,59.96,1435448703,"033051125000118","174011321042388",37.59,28,0.149,318.99,441.02,15.1,14.5,0.005,34009.400000012,34012.499999976,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448716,155493.00
06/27/2015 19:45,2,0.646,ACTIVE,211.93,337.54,59.917,1435448703,"201051344000569","174011321042388",27.85,31.80,0,328.22,348.36,18.3,15.7,0.128,158891.9,158891.9,4179,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448717,155494.00
06/27/2015 19:45,2,0.371,ACTIVE,212.83,394.35,59.949,1435448703,"274151322000094","174011321042388",37.11,35.40,0,333.93,413.29,13.9,11.5,0.084,343680.1,343680.1,5546,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448718,155495.00
06/27/2015 19:45,1,0.566,ACTIVE_NO_POWER,213.4,416.28,60.03,1435448703,"040051121000068","174011321042388",22.04,29,0.003,319.88,439.45,12.4,0.0,0.082,29752.3,29754.5,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448719,155496.00
06/27/2015 19:45,2,0.648,ACTIVE,211.48,335.74,59.986,1435448703,"201051344000458","174011321042388",27.53,31.80,0,327.02,348.36,18.1,15.5,0.137,154689.6,154689.6,4175,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448720,155497.00
06/27/2015 19:45,2,0.580,ACTIVE,212.83,339.34,59.949,1435448703,"274151322000087","174011321042388",27.00,46.60,0,330.33,346.86,15.9,13.4,0.088,414186.2,414186.2,5060,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448721,155498.00
06/27/2015 19:45,2,0.602,ACTIVE,212.38,339.95,59.949,1435448703,"274151322000052","174011321042388",27.19,32.80,0,330.33,347.16,16.6,14.1,0.088,442775.2,442775.2,5465,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448722,155499.00
06/27/2015 19:45,2,0.613,ACTIVE,212.16,337.84,59.959,1435448703,"201051344001145","174011321042388",28.63,27.30,0,327.32,349.26,17.9,15.3,0.115,159874.4,159874.4,4186,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448722,155500.00
06/27/2015 19:45,2,0.605,ACTIVE,212.16,337.84,59.949,1435448703,"201051344000685","174011321042388",27.97,27.80,0,326.42,349.26,17.1,14.6,0.150,158992.3,158992.3,4186,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448723,155501.00
06/27/2015 19:45,2,0.553,ACTIVE,211.93,338.44,59.949,1435448703,"274151322000088","174011321042388",27.00,32.40,0,330.63,346.26,15.1,12.7,0.093,424100.5,424100.5,5073,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448724,155502.00
06/27/2015 19:45,2,0.631,ACTIVE,212.16,337.24,59.965,1435448703,"201051344000438","174011321042388",28.09,28.30,0,327.62,349.26,17.9,15.4,0.133,159086.1,159086.1,4170,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448725,155503.00
06/27/2015 19:45,2,0.668,ACTIVE,211.70,336.64,59.959,1435448703,"201051344001135","174011321042388",27.81,29.00,0,327.62,347.76,18.9,16.3,0.141,150403.0,150403.0,4164,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448726,155504.00
06/27/2015 19:45,2,0.664,ACTIVE,212.16,337.84,59.965,1435448703,"201051344000417","174011321042388",27.53,28.30,0,327.62,349.56,18.5,16.0,0.115,154851.1,154851.1,4168,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448727,155505.00
06/27/2015 19:45,2,0.654,ACTIVE,211.48,336.64,59.959,1435448703,"201051344000594","174011321042388",27.97,28.30,0,327.02,348.36,18.6,16.0,0.137,155025.0,155025.0,4170,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448728,155506.00
06/27/2015 19:45,2,0.582,ACTIVE,213.06,339.34,59.965,1435448703,"274151322000083","174011321042388",27.25,33.50,0,330.33,347.76,16.1,13.6,0.102,438989.8,438989.8,5479,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448729,155507.00
06/27/2015 19:45,2,0.688,ACTIVE,212.16,337.54,59.949,1435448703,"201051344000585","174011321042388",27.97,29.30,0,328.52,348.66,19.5,16.9,0.133,153978.9,153978.9,4169,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448730,155508.00
06/27/2015 19:45,2,0.574,ACTIVE,212.83,339.34,59.959,1435448703,"274151322000054","174011321042388",27.21,33.30,0,330.93,347.16,15.9,13.4,0.088,434153.9,434153.9,5062,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448731,155509.00
06/27/2015 19:45,2,0.645,ACTIVE,212.16,336.34,59.970,1435448703,"201051344001203","174011321042388",27.67,29.00,0,327.62,349.26,18.1,15.5,0.124,155179.3,155179.3,4173,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448732,155510.00
06/27/2015 19:45,2,0.643,ACTIVE,211.70,337.54,59.954,1435448703,"201051344000646","174011321042388",27.95,28.30,0,326.42,348.36,18.2,15.7,0.128,152561.5,152561.5,4166,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448733,155511.00
06/27/2015 19:45,2,0.389,ACTIVE,213.96,395.25,59.965,1435448703,"274151322000068","174011321042388",37.03,35.00,0,333.93,416.59,14.8,12.3,0.084,342722.5,342722.5,5153,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448734,155512.00
06/27/2015 19:45,2,0.615,ACTIVE,213.29,339.95,59.975,1435448703,"274151322000076","174011321042388",27.61,32.80,0,333.03,347.76,17.2,14.7,0.110,462806.1,462806.1,5467,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448735,155513.00
06/27/2015 19:45,1,0.346,ACTIVE_NO_POWER,213.9,419.26,60.03,1435448703,"033051125000132","174011321042388",32.86,28,0.000,318.75,439.55,11.3,0.0,0.000,25598.100000024,25600.200000024,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448736,155514.00
06/27/2015 19:45,1,0.400,ACTIVE,213.4,411.44,60.03,1435448703,"033051125000150","174011321042388",37.66,28,0.147,320.12,441.54,15.0,15.0,0.001,34030.300000012,34033.500000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448737,155515.00
06/27/2015 19:45,2,0.646,ACTIVE,211.70,336.04,59.975,1435448703,"201051344000890","174011321042388",28.21,28.00,0,326.72,348.06,18.5,15.9,0.137,156750.8,156750.8,4174,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448738,155516.00
06/27/2015 19:45,2,0.619,ACTIVE,211.70,337.84,59.975,1435448703,"201051344000900","174011321042388",28.09,31.30,0,327.32,348.66,17.6,15.1,0.119,156973.3,156973.3,4178,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448739,155517.00
06/27/2015 19:45,2,0.637,ACTIVE,212.38,339.04,59.965,1435448703,"201051344000633","174011321042388",27.99,28.50,0,326.72,351.07,18.1,15.5,0.133,146696.8,146696.8,4181,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448740,155518.00
06/27/2015 19:45,1,0.518,ACTIVE,214.1,383.98,60.03,1435448703,"040051121000185","174011321042388",23.21,28,0.000,319.49,439.11,11.9,6.3,0.143,30220.599999999,30222.799999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448741,155519.00
06/27/2015 19:45,2,0.660,ACTIVE,211.93,337.24,59.970,1435448703,"201051344000983","174011321042388",28.09,31.50,0,327.92,347.46,18.8,16.2,0.128,153920.1,153920.1,4182,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448742,155520.00
06/27/2015 19:45,2,0.631,ACTIVE,212.16,337.54,59.970,1435448703,"201051344000917","174011321042388",27.93,29.80,0,326.72,348.36,17.9,15.3,0.133,157229.5,157229.5,4181,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448743,155521.00
06/27/2015 19:45,1,0.579,ACTIVE,212.3,345.69,60.03,1435448703,"040051121000116","174011321042388",24.46,27,0.147,309.77,438.27,14.1,11.1,0.054,30071.000000024,30073.400000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448745,155522.00
06/27/2015 19:45,1,0.339,ACTIVE,213.2,354.37,60.03,1435448703,"033051125000135","174011321042388",32.87,28,0.146,320.32,441.06,11.1,11.0,0.029,25479.100000022,25481.100000022,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448746,155523.00
06/27/2015 19:45,2,0.637,ACTIVE,211.25,336.34,59.975,1435448703,"201051344000648","174011321042388",28.09,29.00,0,327.92,349.56,18.2,15.6,0.133,153115.9,153115.9,4175,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448747,155524.00
06/27/2015 19:45,2,0.633,ACTIVE,211.25,336.34,59.975,1435448703,"201051344001093","174011321042388",27.93,28.50,0,328.22,347.76,17.9,15.4,0.128,155333.2,155333.2,4172,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448748,155525.00
06/27/2015 19:45,2,0.613,ACTIVE,211.93,337.24,59.981,1435448703,"201051344000645","174011321042388",28.33,30.50,0,327.32,348.36,17.6,15.1,0.119,153587.8,153587.8,4180,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448749,155526.00
06/27/2015 19:45,2,0.572,ACTIVE,212.83,341.15,59.965,1435448703,"274151322000085","174011321042388",27.21,33.80,0,331.83,346.86,15.7,13.3,0.097,436314.6,436314.6,5465,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448750,155527.00
06/27/2015 19:45,2,0.627,ACTIVE,212.16,337.54,59.970,1435448703,"201051344000651","174011321042388",27.61,29.30,0,327.62,347.76,17.6,15.0,0.137,152974.7,152974.7,4172,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448751,155528.00
06/27/2015 19:45,2,0.641,ACTIVE,211.93,336.34,59.970,1435448703,"201051344000867","174011321042388",28.03,29.50,0,327.62,347.16,18.2,15.7,0.119,145346.3,145346.3,4184,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448752,155529.00
06/27/2015 19:45,1,0.626,ACTIVE_NO_POWER,213.4,412.84,60.00,1435448703,"040051121000095","174011321042388",21.87,29,0.000,314.67,436.99,13.6,0.0,0.000,30439.3,30441.5,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448753,155530.00
06/27/2015 19:45,2,0.625,ACTIVE,211.70,336.34,59.970,1435448703,"201051344001230","174011321042388",27.93,27.30,0,326.42,346.56,17.8,15.2,0.124,156487.4,156487.4,4186,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448754,155531.00
06/27/2015 19:45,2,0.633,ACTIVE,212.38,338.14,59.975,1435448703,"201051344000576","174011321042388",27.33,29.50,0,327.32,348.36,17.6,15.0,0.128,152881.7,152881.7,4185,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448755,155532.00
06/27/2015 19:45,2,0.652,ACTIVE,211.93,336.64,59.970,1435448703,"201051344000579","174011321042388",28.77,29.00,0,327.62,348.36,19.0,16.4,0.141,159179.3,159179.3,4172,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435448756,155533.00
06/27/2015 20:00,2,0.602,ACTIVE,211.93,336.64,59.981,1435449603,"201051344000955","174011321042388",27.85,28.00,0,326.12,346.86,17.0,14.5,0.115,158417.4,158417.4,4175,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449604,155534.00
06/27/2015 20:00,1,0.467,ACTIVE,214.5,373.06,60.03,1435449603,"040051121000195","174011321042388",22.75,27,0.136,318.54,440.27,10.5,13.7,0.005,32562.7,32564.7,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449605,155535.00
06/27/2015 20:00,2,0.543,ACTIVE,213.51,339.65,59.981,1435449603,"274151322000095","174011321042388",27.55,32.60,0,331.53,345.96,15.2,12.7,0.093,457071.6,457071.6,5093,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449606,155536.00
06/27/2015 20:00,2,0.602,ACTIVE,212.16,336.34,59.981,1435449603,"201051344000868","174011321042388",27.45,27.80,0,326.42,347.16,16.8,14.3,0.124,144690.2,144690.2,4181,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449607,155537.00
06/27/2015 20:00,2,0.582,ACTIVE,212.83,337.84,59.975,1435449603,"201051344000853","174011321042388",27.89,30.80,0,328.82,347.76,16.4,14.0,0.128,150958.1,150958.1,4179,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449608,155538.00
06/27/2015 20:00,2,0.572,ACTIVE,212.61,336.94,60.007,1435449603,"201051344000582","174011321042388",27.49,28.00,0,326.72,347.46,16.0,13.5,0.110,151361.2,151361.2,4170,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449609,155539.00
06/27/2015 20:00,1,0.486,ACTIVE,214.1,377.50,60.03,1435449603,"040051121000097","174011321042388",24.67,28,0.142,319.70,440.24,11.9,15.3,0.004,30590.100000012,30592.400000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449610,155540.00
06/27/2015 20:00,2,0.588,ACTIVE,212.38,337.24,59.975,1435449603,"201051344000469","174011321042388",27.43,29.50,0,327.02,347.76,16.4,13.9,0.124,146196.9,146196.9,4174,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449611,155541.00
06/27/2015 20:00,2,0.559,ACTIVE,212.16,338.14,59.981,1435449603,"201051344000988","174011321042388",28.17,29.80,0,327.02,348.96,16.0,13.5,0.124,145872.7,145872.7,4174,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449612,155542.00
06/27/2015 20:00,2,0.582,ACTIVE,212.16,336.34,59.981,1435449603,"201051344001158","174011321042388",27.55,29.00,0,327.32,347.46,16.3,13.8,0.124,152028.3,152028.3,4171,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449613,155543.00
06/27/2015 20:00,2,0.584,ACTIVE,212.16,336.04,59.975,1435449603,"201051344001025","174011321042388",27.85,27.80,0,327.92,348.36,16.5,14.0,0.119,155316.8,155316.8,4169,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449614,155544.00
06/27/2015 20:00,1,0.363,ACTIVE,214.2,385.66,60.03,1435449603,"033051125000118","174011321042388",37.25,27,0.000,318.33,440.40,13.4,6.8,0.157,34012.499999976,34015.200000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449615,155545.00
06/27/2015 20:00,2,0.590,ACTIVE,212.16,336.64,59.986,1435449603,"201051344000569","174011321042388",27.79,31.30,0,329.13,347.16,16.6,14.1,0.128,158895.6,158895.6,4180,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449616,155546.00
06/27/2015 20:00,2,0.340,ACTIVE,213.51,396.45,59.986,1435449603,"274151322000094","174011321042388",37.17,34.30,0,334.54,412.98,12.4,10.0,0.071,343682.7,343682.7,5547,0,0,0,L,1151911521,0,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449617,155547.00
06/27/2015 20:00,1,0.506,ACTIVE,213.9,371.03,60.03,1435449603,"040051121000068","174011321042388",22.03,28,0.147,319.35,439.40,11.1,12.4,0.004,29754.5,29756.4,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449618,155548.00
06/27/2015 20:00,2,0.590,ACTIVE,211.48,334.24,59.975,1435449603,"201051344000458","174011321042388",27.65,31.00,0,327.62,346.86,16.6,14.0,0.124,154693.3,154693.3,4176,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449619,155549.00
06/27/2015 20:00,2,0.520,ACTIVE,213.51,338.14,59.986,1435449603,"274151322000087","174011321042388",27.04,44.00,0,330.93,346.26,14.2,11.8,0.088,414189.3,414189.3,5061,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449620,155550.00
06/27/2015 20:00,2,0.543,ACTIVE,212.83,339.04,59.975,1435449603,"274151322000052","174011321042388",27.12,31.80,0,330.93,345.96,15.0,12.5,0.088,442778.5,442778.5,5466,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449621,155551.00
06/27/2015 20:00,2,0.572,ACTIVE,212.38,336.64,59.981,1435449603,"201051344001145","174011321042388",27.91,26.50,0,329.43,347.46,16.2,13.7,0.102,159878.0,159878.0,4187,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449622,155552.00
06/27/2015 20:00,2,0.547,ACTIVE,212.38,336.94,59.981,1435449603,"201051344000685","174011321042388",27.93,27.00,0,328.22,348.06,15.5,13.0,0.124,158995.7,158995.7,4187,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449623,155553.00
06/27/2015 20:00,2,0.498,ACTIVE,212.83,336.64,59.949,1435449603,"274151322000088","174011321042388",26.92,31.50,0,331.23,345.36,13.6,11.2,0.071,424103.4,424103.4,5074,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449624,155554.00
06/27/2015 20:00,2,0.576,ACTIVE,212.38,336.34,59.986,1435449603,"201051344000438","174011321042388",27.89,28.00,0,327.92,348.06,16.3,13.8,0.110,159089.7,159089.7,4171,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449625,155555.00
06/27/2015 20:00,2,0.611,ACTIVE,211.93,335.44,59.975,1435449603,"201051344001135","174011321042388",27.55,28.50,0,327.92,346.26,17.1,14.6,0.110,150406.8,150406.8,4165,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449626,155556.00
06/27/2015 20:00,2,0.605,ACTIVE,212.38,336.94,59.975,1435449603,"201051344000417","174011321042388",27.61,27.50,0,327.62,347.76,17.0,14.5,0.110,154854.9,154854.9,4169,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449627,155557.00
06/27/2015 20:00,2,0.600,ACTIVE,211.70,336.94,59.986,1435449603,"201051344000594","174011321042388",27.71,27.80,0,326.72,347.76,16.9,14.3,0.128,155028.8,155028.8,4171,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449628,155558.00
06/27/2015 20:00,2,0.520,ACTIVE,213.29,339.34,59.986,1435449603,"274151322000083","174011321042388",27.47,32.20,0,330.63,346.26,14.4,12.0,0.088,438993.0,438993.0,5480,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449629,155559.00
06/27/2015 20:00,2,0.619,ACTIVE,212.16,337.84,59.975,1435449603,"201051344000585","174011321042388",28.33,28.50,0,328.52,348.06,17.8,15.2,0.124,153982.9,153982.9,4170,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449630,155560.00
06/27/2015 20:00,2,0.514,ACTIVE,213.29,337.84,59.975,1435449603,"274151322000054","174011321042388",27.33,32.40,0,330.63,345.96,14.2,11.8,0.088,434157.1,434157.1,5063,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449631,155561.00
06/27/2015 20:00,2,0.586,ACTIVE,212.38,335.14,59.986,1435449603,"201051344001203","174011321042388",27.63,28.00,0,328.82,348.06,16.4,13.9,0.110,155183.0,155183.0,4174,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449632,155562.00
06/27/2015 20:00,2,0.586,ACTIVE,211.93,336.64,59.981,1435449603,"201051344000646","174011321042388",27.85,27.80,0,327.62,347.46,16.6,14.0,0.119,152565.2,152565.2,4167,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449632,155563.00
06/27/2015 20:00,2,0.350,ACTIVE,213.74,393.45,59.954,1435449603,"274151322000068","174011321042388",36.98,34.00,0,334.84,414.49,13.1,10.7,0.075,342725.4,342725.4,5154,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449633,155564.00
06/27/2015 20:00,2,0.551,ACTIVE,213.51,339.65,59.975,1435449603,"274151322000076","174011321042388",27.65,32.00,0,333.03,346.26,15.4,13.0,0.093,462809.6,462809.6,5468,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449634,155565.00
06/27/2015 20:00,1,0.314,ACTIVE,214.6,351.41,60.03,1435449603,"033051125000132","174011321042388",32.42,27,0.102,318.74,439.33,10.1,6.3,0.211,25600.200000024,25602.000000024,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449636,155566.00
06/27/2015 20:00,1,0.358,ACTIVE,214.2,397.34,60.03,1435449603,"033051125000150","174011321042388",37.84,28,0.156,320.96,441.43,13.4,13.4,0.002,34033.500000012,34036.200000012,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449637,155567.00
06/27/2015 20:00,2,0.594,ACTIVE,211.93,335.74,59.970,1435449603,"201051344000890","174011321042388",27.91,27.30,0,326.42,346.56,16.8,14.3,0.115,156754.6,156754.6,4175,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449638,155568.00
06/27/2015 20:00,2,0.566,ACTIVE,212.16,336.64,59.975,1435449603,"201051344000900","174011321042388",27.83,30.80,0,327.62,347.46,16.0,13.6,0.115,156976.9,156976.9,4179,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449639,155569.00
06/27/2015 20:00,2,0.584,ACTIVE,212.61,338.14,60.007,1435449603,"201051344000633","174011321042388",27.69,28.00,0,327.02,349.26,16.4,13.9,0.124,146700.5,146700.5,4182,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449640,155570.00
06/27/2015 20:00,1,0.471,ACTIVE_NO_POWER,214.1,407.73,60.03,1435449603,"040051121000185","174011321042388",22.89,28,0.000,317.89,438.82,10.7,0.0,0.000,30222.799999999,30224.699999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449641,155571.00
06/27/2015 20:00,2,0.600,ACTIVE,212.16,335.74,59.975,1435449603,"201051344000983","174011321042388",28.17,30.80,0,327.62,347.16,17.1,14.6,0.119,153924.0,153924.0,4183,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449642,155572.00
06/27/2015 20:00,2,0.561,ACTIVE,212.38,336.94,59.975,1435449603,"201051344000917","174011321042388",28.39,28.80,0,327.62,347.16,16.1,13.6,0.110,157233.1,157233.1,4182,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449643,155573.00
06/27/2015 20:00,1,0.521,ACTIVE,214.1,396.81,60.03,1435449603,"040051121000116","174011321042388",24.52,26,0.128,311.83,438.00,12.7,8.7,0.000,30073.400000024,30075.500000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449644,155574.00
06/27/2015 20:00,1,0.296,ACTIVE_NO_POWER,214.3,422.80,60.03,1435449603,"033051125000135","174011321042388",32.84,28,0.000,319.77,439.99,9.6,0.0,0.000,25481.100000022,25482.900000034,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449645,155575.00
06/27/2015 20:00,2,0.590,ACTIVE,212.38,336.94,59.949,1435449603,"201051344000648","174011321042388",27.81,28.30,0,327.02,346.86,16.6,14.1,0.128,153119.6,153119.6,4176,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449646,155576.00
06/27/2015 20:00,2,0.586,ACTIVE,212.16,336.64,59.986,1435449603,"201051344001093","174011321042388",27.25,27.80,0,326.12,346.56,16.2,13.7,0.115,155336.8,155336.8,4173,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449647,155577.00
06/27/2015 20:00,2,0.578,ACTIVE,212.38,337.54,59.991,1435449603,"201051344000645","174011321042388",27.51,29.50,0,327.92,347.16,16.1,13.6,0.110,153591.4,153591.4,4181,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449648,155578.00
06/27/2015 20:00,2,0.506,ACTIVE,213.29,337.84,59.975,1435449603,"274151322000085","174011321042388",27.37,32.40,0,332.43,346.26,14.0,11.6,0.080,436317.7,436317.7,5466,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449649,155579.00
06/27/2015 20:00,2,0.568,ACTIVE,212.38,336.64,59.970,1435449603,"201051344000651","174011321042388",27.61,28.50,0,327.92,346.56,15.9,13.4,0.097,152978.2,152978.2,4173,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449650,155580.00
06/27/2015 20:00,2,0.600,ACTIVE,212.38,336.34,59.970,1435449603,"201051344000867","174011321042388",27.33,28.80,0,327.02,347.46,16.6,14.1,0.110,145350.0,145350.0,4185,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449651,155581.00
06/27/2015 20:00,1,0.581,ACTIVE,213.8,352.15,60.03,1435449603,"040051121000095","174011321042388",21.48,29,0.142,314.63,436.70,12.4,10.9,0.019,30441.5,30443.3,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449652,155582.00
06/27/2015 20:00,2,0.566,ACTIVE,211.93,335.44,59.981,1435449603,"201051344001230","174011321042388",27.95,26.30,0,326.42,345.96,16.1,13.6,0.110,156491.0,156491.0,4187,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449653,155583.00
06/27/2015 20:00,2,0.570,ACTIVE,212.38,337.24,59.986,1435449603,"201051344000576","174011321042388",27.65,28.80,0,327.92,348.36,16.0,13.6,0.115,152885.2,152885.2,4186,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449654,155584.00
06/27/2015 20:00,2,0.619,ACTIVE,212.16,336.94,59.965,1435449603,"201051344000579","174011321042388",27.89,28.30,0,328.52,347.76,17.5,15.0,0.110,159183.2,159183.2,4173,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435449655,155585.00
06/27/2015 20:15,2,0.533,ACTIVE,211.70,334.24,59.991,1435450503,"201051344000955","174011321042388",28.21,28.00,0,327.02,345.36,15.2,12.8,0.102,158420.8,158420.8,4176,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450504,155586.00
06/27/2015 20:15,1,0.396,ACTIVE,214.5,375.93,60.03,1435450503,"040051121000195","174011321042388",22.63,26,0.130,320.16,440.03,8.9,13.9,0.001,32564.7,32566.399999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450505,155587.00
06/27/2015 20:15,2,0.465,ACTIVE,212.83,337.24,59.970,1435450503,"274151322000095","174011321042388",27.61,31.30,0,330.93,344.76,13.0,10.6,0.071,457074.5,457074.5,5094,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450506,155588.00
06/27/2015 20:15,2,0.531,ACTIVE,211.93,334.84,59.981,1435450503,"201051344000868","174011321042388",27.57,27.50,0,325.82,346.26,14.9,12.4,0.088,144693.5,144693.5,4182,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450507,155589.00
06/27/2015 20:15,2,0.547,ACTIVE,212.83,336.04,59.986,1435450503,"201051344000853","174011321042388",24.99,30.30,0,328.52,347.16,13.8,11.4,0.093,150961.3,150961.3,4180,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450508,155590.00
06/27/2015 20:15,2,0.500,ACTIVE,212.38,335.74,59.975,1435450503,"201051344000582","174011321042388",28.03,27.00,0,328.22,346.26,14.2,11.8,0.093,151364.4,151364.4,4171,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450509,155591.00
06/27/2015 20:15,1,0.420,ACTIVE_NO_POWER,214.3,429.86,60.03,1435450503,"040051121000097","174011321042388",24.54,28,0.000,319.75,439.65,10.2,0.0,0.000,30592.400000012,30594.200000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450510,155592.00
06/27/2015 20:15,2,0.527,ACTIVE,212.38,335.44,59.975,1435450503,"201051344000469","174011321042388",27.31,28.80,0,327.02,345.66,14.6,12.2,0.102,146200.2,146200.2,4175,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450511,155593.00
06/27/2015 20:15,2,0.504,ACTIVE,212.16,335.74,59.970,1435450503,"201051344000988","174011321042388",27.75,29.30,0,327.02,347.46,14.2,11.8,0.102,145875.9,145875.9,4175,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450512,155594.00
06/27/2015 20:15,2,0.520,ACTIVE,212.16,333.93,59.986,1435450503,"201051344001158","174011321042388",27.39,28.30,0,327.62,345.96,14.4,12.0,0.097,152031.5,152031.5,4172,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450513,155595.00
06/27/2015 20:15,2,0.510,ACTIVE,212.16,333.33,59.981,1435450503,"201051344001025","174011321042388",28.27,26.80,0,328.22,345.96,14.6,12.2,0.097,155320.1,155320.1,4170,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450514,155596.00
06/27/2015 20:15,1,0.308,ACTIVE_NO_POWER,214.1,417.44,60.03,1435450503,"033051125000118","174011321042388",37.50,27,0.000,318.42,440.03,11.5,0.0,0.000,34015.200000024,34017.499999976,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450515,155597.00
06/27/2015 20:15,2,0.533,ACTIVE,212.16,334.84,59.981,1435450503,"201051344000569","174011321042388",27.47,30.80,0,328.52,346.26,14.8,12.4,0.102,158898.9,158898.9,4181,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450516,155598.00
06/27/2015 20:15,2,0.287,ACTIVE,213.74,390.14,59.970,1435450503,"274151322000094","174011321042388",36.56,33.00,0,333.33,412.08,10.6,8.3,0.062,343685.0,343685.0,5548,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450517,155599.00
06/27/2015 20:15,1,0.443,ACTIVE,214.6,333.10,60.03,1435450503,"040051121000068","174011321042388",21.59,26,0.092,318.81,439.16,9.5,13.3,0.123,29756.4,29758,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450518,155600.00
06/27/2015 20:15,2,0.525,ACTIVE,212.16,334.24,59.981,1435450503,"201051344000458","174011321042388",27.57,29.80,0,327.32,345.66,14.7,12.2,0.106,154696.6,154696.6,4177,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450519,155601.00
06/27/2015 20:15,2,0.449,ACTIVE,213.51,338.74,59.949,1435450503,"274151322000087","174011321042388",26.90,41.80,0,331.23,345.06,12.3,9.9,0.062,414192.0,414192.0,5062,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450520,155602.00
06/27/2015 20:15,2,0.473,ACTIVE,213.29,338.44,59.975,1435450503,"274151322000052","174011321042388",27.12,31.00,0,330.33,345.06,13.0,10.6,0.080,442781.4,442781.4,5467,0,0,0,L,1151911521,0,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450521,155603.00
06/27/2015 20:15,2,0.504,ACTIVE,212.61,336.04,59.954,1435450503,"201051344001145","174011321042388",27.87,25.80,0,328.82,346.56,14.2,11.8,0.088,159881.2,159881.2,4188,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450522,155604.00
06/27/2015 20:15,2,0.480,ACTIVE,212.61,336.04,59.981,1435450503,"201051344000685","174011321042388",28.21,26.30,0,327.62,345.66,13.8,11.3,0.106,158998.7,158998.7,4188,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450523,155605.00
06/27/2015 20:15,2,0.430,ACTIVE,213.29,339.04,59.975,1435450503,"274151322000088","174011321042388",26.72,30.50,0,330.93,344.45,11.7,9.3,0.066,424106.0,424106.0,5075,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450524,155606.00
06/27/2015 20:15,2,0.512,ACTIVE,212.38,335.74,59.981,1435450503,"201051344000438","174011321042388",27.87,27.00,0,328.22,345.36,14.5,12.0,0.093,159092.9,159092.9,4172,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450525,155607.00
06/27/2015 20:15,2,0.535,ACTIVE,211.70,334.24,59.981,1435450503,"201051344001135","174011321042388",27.99,27.80,0,328.52,344.76,15.2,12.8,0.093,150410.2,150410.2,4166,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450526,155608.00
