ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 20:15,2,0.543,ACTIVE,212.61,336.64,60.012,1435450503,"201051344000417","174011321042388",27.53,26.80,0,328.22,345.36,15.2,12.7,0.088,154858.2,154858.2,4170,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450527,155609.00
06/27/2015 20:15,2,0.541,ACTIVE,211.93,334.84,59.991,1435450503,"201051344000594","174011321042388",27.41,27.00,0,327.32,345.66,15.1,12.6,0.102,155032.1,155032.1,4172,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450528,155610.00
06/27/2015 20:15,2,0.455,ACTIVE,213.06,338.44,59.981,1435450503,"274151322000083","174011321042388",26.84,31.30,0,330.63,344.76,12.4,10.0,0.080,438995.8,438995.8,5481,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450529,155611.00
06/27/2015 20:15,2,0.555,ACTIVE,212.38,336.64,59.986,1435450503,"201051344000585","174011321042388",28.17,27.80,0,328.22,346.26,15.9,13.4,0.093,153986.5,153986.5,4171,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450530,155612.00
06/27/2015 20:15,2,0.449,ACTIVE,213.51,339.04,59.975,1435450503,"274151322000054","174011321042388",27.06,31.30,0,330.63,344.76,12.3,9.9,0.071,434159.8,434159.8,5064,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450531,155613.00
06/27/2015 20:15,2,0.521,ACTIVE,212.38,334.54,59.975,1435450503,"201051344001203","174011321042388",27.71,27.00,0,328.22,346.26,14.7,12.2,0.097,155186.2,155186.2,4175,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450532,155614.00
06/27/2015 20:15,2,0.512,ACTIVE,211.93,335.44,59.986,1435450503,"201051344000646","174011321042388",28.41,27.00,0,327.02,345.66,14.7,12.3,0.102,152568.5,152568.5,4168,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450532,155615.00
06/27/2015 20:15,2,0.309,ACTIVE,213.96,385.93,59.975,1435450503,"274151322000068","174011321042388",36.18,33.30,0,333.93,412.38,11.4,9.1,0.062,342727.8,342727.8,5155,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450533,155616.00
06/27/2015 20:15,2,0.475,ACTIVE,213.96,340.25,59.981,1435450503,"274151322000076","174011321042388",27.81,31.00,0,332.13,345.36,13.4,11.0,0.080,462812.6,462812.6,5469,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450534,155617.00
06/27/2015 20:15,1,0.267,ACTIVE,214.6,327.05,60.03,1435450503,"033051125000132","174011321042388",32.90,26,0.148,320.72,439.32,8.7,6.6,0.232,25602.000000024,25603.500000024,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450536,155618.00
06/27/2015 20:15,1,0.314,ACTIVE,213.6,386.84,60.03,1435450503,"033051125000150","174011321042388",37.35,27,0.142,322.33,440.96,11.6,15.3,0.002,34036.200000012,34038.700000012,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450537,155619.00
06/27/2015 20:15,2,0.525,ACTIVE,212.16,334.84,59.991,1435450503,"201051344000890","174011321042388",28.01,26.50,0,327.02,346.26,14.9,12.5,0.093,156757.9,156757.9,4176,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450538,155620.00
06/27/2015 20:15,2,0.512,ACTIVE,212.16,336.04,59.975,1435450503,"201051344000900","174011321042388",27.23,30.00,0,327.62,345.66,14.2,11.7,0.106,156980.1,156980.1,4180,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450539,155621.00
06/27/2015 20:15,2,0.525,ACTIVE,212.61,336.64,59.996,1435450503,"201051344000633","174011321042388",27.65,27.50,0,327.92,348.36,14.7,12.3,0.093,146703.7,146703.7,4183,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450540,155622.00
06/27/2015 20:15,1,0.407,ACTIVE,214.3,360.39,60.03,1435450503,"040051121000185","174011321042388",22.80,27,0.142,318.01,438.48,9.2,14.4,0.003,30224.699999999,30226.199999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450541,155623.00
06/27/2015 20:15,2,0.547,ACTIVE,212.16,335.44,59.986,1435450503,"201051344000983","174011321042388",27.37,30.00,0,327.02,345.96,15.2,12.7,0.102,153927.4,153927.4,4184,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450542,155624.00
06/27/2015 20:15,2,0.512,ACTIVE,212.38,336.34,59.981,1435450503,"201051344000917","174011321042388",27.65,27.80,0,327.02,345.66,14.3,11.9,0.088,157236.3,157236.3,4183,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450543,155625.00
06/27/2015 20:15,1,0.456,ACTIVE,213.9,355.54,60.03,1435450503,"040051121000116","174011321042388",24.19,25,0.133,311.59,439.68,10.9,10.7,0.010,30075.500000024,30077.400000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450544,155626.00
06/27/2015 20:15,1,0.261,ACTIVE_NO_POWER,214.6,426.40,60.03,1435450503,"033051125000135","174011321042388",32.16,28,0.000,319.85,440.12,8.3,0.0,0.000,25482.900000034,25484.400000034,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450545,155627.00
06/27/2015 20:15,2,0.531,ACTIVE,212.61,336.34,59.975,1435450503,"201051344000648","174011321042388",27.67,27.50,0,328.22,346.86,14.9,12.4,0.110,153122.9,153122.9,4177,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450546,155628.00
06/27/2015 20:15,2,0.514,ACTIVE,212.38,335.74,59.996,1435450503,"201051344001093","174011321042388",27.87,26.80,0,327.62,345.96,14.6,12.1,0.084,155340.1,155340.1,4174,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450547,155629.00
06/27/2015 20:15,2,0.516,ACTIVE,212.61,335.74,59.986,1435450503,"201051344000645","174011321042388",27.41,29.00,0,328.22,346.56,14.3,11.9,0.093,153594.6,153594.6,4182,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450548,155630.00
06/27/2015 20:15,2,0.439,ACTIVE,213.29,339.95,59.986,1435450503,"274151322000085","174011321042388",27.12,31.30,0,332.13,345.06,12.1,9.7,0.075,436320.3,436320.3,5467,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450549,155631.00
06/27/2015 20:15,2,0.510,ACTIVE,212.16,335.74,59.986,1435450503,"201051344000651","174011321042388",27.31,27.50,0,328.22,346.26,14.1,11.7,0.084,152981.3,152981.3,4174,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450550,155632.00
06/27/2015 20:15,2,0.529,ACTIVE,212.38,335.14,59.986,1435450503,"201051344000867","174011321042388",27.65,28.50,0,327.02,344.45,14.8,12.4,0.093,145353.3,145353.3,4186,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450551,155633.00
06/27/2015 20:15,1,0.507,ACTIVE,213.7,356.96,60.03,1435450503,"040051121000095","174011321042388",21.67,28,0.145,313.43,436.50,10.9,14.7,0.004,30443.3,30445,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450552,155634.00
06/27/2015 20:15,2,0.494,ACTIVE,211.93,334.54,60.012,1435450503,"201051344001230","174011321042388",28.35,25.50,0,327.02,345.06,14.2,11.8,0.088,156494.1,156494.1,4188,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450553,155635.00
06/27/2015 20:15,2,0.492,ACTIVE,212.61,336.34,59.991,1435450503,"201051344000576","174011321042388",28.39,28.50,0,327.62,345.66,14.2,11.8,0.093,152888.4,152888.4,4187,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450554,155636.00
06/27/2015 20:15,2,0.551,ACTIVE,212.16,335.44,59.991,1435450503,"201051344000579","174011321042388",28.23,27.30,0,327.92,345.96,15.8,13.3,0.102,159186.7,159186.7,4174,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435450555,155637.00
06/27/2015 20:30,2,0.473,ACTIVE,211.70,333.93,59.991,1435451403,"201051344000955","174011321042388",27.57,27.00,0,325.82,342.35,13.2,10.8,0.075,158423.7,158423.7,4177,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451404,155638.00
06/27/2015 20:30,1,0.303,ACTIVE_NO_POWER,214.1,429.39,60.03,1435451403,"040051121000195","174011321042388",22.56,25,0.000,321.76,441.04,6.6,0.0,0.000,32566.399999988,32567.599999976,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451405,155639.00
06/27/2015 20:30,2,0.395,ACTIVE,213.06,337.54,59.991,1435451403,"274151322000095","174011321042388",27.15,30.30,0,330.63,342.95,10.8,8.5,0.066,457076.9,457076.9,5095,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451406,155640.00
06/27/2015 20:30,2,0.492,ACTIVE,211.93,333.93,60.018,1435451403,"201051344000868","174011321042388",23.50,27.30,0,327.32,342.65,11.8,9.4,0.066,144696.3,144696.3,4183,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451407,155641.00
06/27/2015 20:30,2,0.453,ACTIVE,212.61,335.44,59.975,1435451403,"201051344000853","174011321042388",27.06,29.80,0,327.02,344.15,12.4,10.1,0.088,150963.9,150963.9,4181,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451408,155642.00
06/27/2015 20:30,2,0.430,ACTIVE,212.61,334.84,59.981,1435451403,"201051344000582","174011321042388",28.09,26.50,0,327.62,343.55,12.3,9.9,0.080,151367.1,151367.1,4172,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451409,155643.00
06/27/2015 20:30,1,0.044,ACTIVE_NO_POWER,214.2,386.61,60.03,1435451403,"040051121000097","174011321042388",28.97,27,0.000,319.53,442.17,1.2,0.0,0.000,30594.200000012,30595.700000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451410,155644.00
06/27/2015 20:30,2,0.449,ACTIVE,211.93,334.54,59.996,1435451403,"201051344000469","174011321042388",27.95,28.50,0,326.42,343.55,12.7,10.3,0.084,146203.0,146203.0,4176,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451411,155645.00
06/27/2015 20:30,2,0.428,ACTIVE,211.93,335.44,59.981,1435451403,"201051344000988","174011321042388",27.65,29.30,0,326.72,345.36,12.0,9.7,0.084,145878.6,145878.6,4176,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451412,155646.00
06/27/2015 20:30,2,0.438,ACTIVE,212.16,334.24,59.986,1435451403,"201051344001158","174011321042388",27.83,28.30,0,326.72,343.55,12.4,10.0,0.084,152034.3,152034.3,4173,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451413,155647.00
06/27/2015 20:30,2,0.453,ACTIVE,211.93,333.63,59.996,1435451403,"201051344001025","174011321042388",27.15,26.00,0,327.32,343.25,12.5,10.1,0.084,155322.9,155322.9,4171,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451414,155648.00
06/27/2015 20:30,1,0.255,ACTIVE,213.8,370.27,60.03,1435451403,"033051125000118","174011321042388",37.34,26,0.137,317.45,439.79,9.4,10.7,0.002,34017.499999976,34019.299999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451415,155649.00
06/27/2015 20:30,2,0.457,ACTIVE,212.16,334.24,59.991,1435451403,"201051344000569","174011321042388",27.45,30.30,0,328.22,342.95,12.7,10.3,0.075,158901.8,158901.8,4182,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451416,155650.00
06/27/2015 20:30,2,0.232,ACTIVE,213.29,390.44,59.981,1435451403,"274151322000094","174011321042388",36.78,32.40,0,333.63,409.38,8.7,6.4,0.044,343686.8,343686.8,5549,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451417,155651.00
06/27/2015 20:30,1,0.346,ACTIVE_NO_POWER,213.6,384.51,60.03,1435451403,"040051121000068","174011321042388",22.03,26,0.000,318.95,440.53,7.5,0.0,0.000,29758,29759.3,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451418,155652.00
06/27/2015 20:30,2,0.455,ACTIVE,211.93,333.33,59.981,1435451403,"201051344000458","174011321042388",27.59,29.00,0,326.72,343.25,12.8,10.4,0.084,154699.4,154699.4,4178,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451419,155653.00
06/27/2015 20:30,2,0.389,ACTIVE,213.29,337.54,59.981,1435451403,"274151322000087","174011321042388",26.24,39.80,0,331.23,343.55,10.3,8.0,0.057,414194.3,414194.3,5063,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451420,155654.00
06/27/2015 20:30,2,0.400,ACTIVE,213.06,336.34,59.970,1435451403,"274151322000052","174011321042388",27.00,30.00,0,330.93,343.25,10.9,8.6,0.062,442783.8,442783.8,5468,0,0,0,L,1151911521,0,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451421,155655.00
06/27/2015 20:30,2,0.467,ACTIVE,212.38,334.84,59.965,1435451403,"201051344001145","174011321042388",23.22,25.00,0,328.52,344.15,11.0,8.7,0.062,159883.7,159883.7,4189,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451422,155656.00
06/27/2015 20:30,2,0.424,ACTIVE,212.61,334.84,59.986,1435451403,"201051344000685","174011321042388",27.35,25.50,0,327.62,344.15,11.8,9.4,0.080,159001.3,159001.3,4189,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451423,155657.00
06/27/2015 20:30,2,0.359,ACTIVE,212.83,334.24,59.970,1435451403,"274151322000088","174011321042388",26.62,29.80,0,330.93,343.25,9.7,7.4,0.044,424108.1,424108.1,5076,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451424,155658.00
06/27/2015 20:30,2,0.443,ACTIVE,212.38,334.54,59.970,1435451403,"201051344000438","174011321042388",27.91,26.30,0,327.62,344.15,12.6,10.2,0.075,159095.7,159095.7,4173,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451425,155659.00
06/27/2015 20:30,2,0.498,ACTIVE,211.93,333.03,59.975,1435451403,"201051344001135","174011321042388",24.43,27.00,0,326.72,343.25,12.3,10.0,0.066,150413.1,150413.1,4167,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451426,155660.00
06/27/2015 20:30,2,0.467,ACTIVE,212.38,334.84,59.981,1435451403,"201051344000417","174011321042388",28.01,26.30,0,327.62,345.06,13.3,10.9,0.071,154861.2,154861.2,4171,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451427,155661.00
06/27/2015 20:30,2,0.465,ACTIVE,211.70,334.24,59.965,1435451403,"201051344000594","174011321042388",27.55,26.80,0,326.12,344.45,13.0,10.6,0.075,155035.0,155035.0,4173,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451428,155662.00
06/27/2015 20:30,2,0.379,ACTIVE,213.29,337.24,59.954,1435451403,"274151322000083","174011321042388",27.02,30.30,0,330.93,343.55,10.3,8.1,0.062,438998.0,438998.0,5482,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451429,155663.00
06/27/2015 20:30,2,0.490,ACTIVE,212.38,335.14,59.949,1435451403,"201051344000585","174011321042388",27.93,27.00,0,327.92,344.45,13.9,11.5,0.084,153989.6,153989.6,4172,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451429,155664.00
06/27/2015 20:30,2,0.379,ACTIVE,213.29,335.74,59.965,1435451403,"274151322000054","174011321042388",26.76,30.50,0,330.63,343.85,10.3,8.0,0.057,434162.0,434162.0,5065,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451430,155665.00
06/27/2015 20:30,2,0.459,ACTIVE,212.16,333.33,59.975,1435451403,"201051344001203","174011321042388",27.21,26.30,0,328.52,344.15,12.7,10.3,0.075,155189.0,155189.0,4176,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451431,155666.00
06/27/2015 20:30,2,0.453,ACTIVE,211.93,334.24,59.970,1435451403,"201051344000646","174011321042388",28.01,26.50,0,327.62,343.25,12.9,10.5,0.075,152571.4,152571.4,4169,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451432,155667.00
06/27/2015 20:30,2,0.252,ACTIVE,213.96,391.64,59.959,1435451403,"274151322000068","174011321042388",36.72,32.60,0,334.24,409.38,9.5,7.2,0.049,342729.9,342729.9,5156,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451433,155668.00
06/27/2015 20:30,2,0.398,ACTIVE,213.51,338.44,59.970,1435451403,"274151322000076","174011321042388",27.69,30.30,0,332.73,344.15,11.2,8.9,0.062,462815.1,462815.1,5470,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451434,155669.00
06/27/2015 20:30,1,0.224,ACTIVE_NO_POWER,214.6,411.58,60.00,1435451403,"033051125000132","174011321042388",32.64,25,0.000,320.37,439.74,7.2,0.0,0.000,25603.500000024,25604.700000024,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451435,155670.00
06/27/2015 20:30,1,0.256,ACTIVE,214.4,334.09,60.00,1435451403,"033051125000150","174011321042388",37.68,26,0.118,319.65,444.21,9.6,14.2,0.143,34038.700000012,34040.600000012,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451437,155671.00
06/27/2015 20:30,2,0.463,ACTIVE,211.93,333.63,59.938,1435451403,"201051344000890","174011321042388",27.71,25.80,0,327.32,343.85,13.0,10.6,0.080,156760.8,156760.8,4177,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451438,155672.00
06/27/2015 20:30,2,0.432,ACTIVE,211.93,334.24,59.970,1435451403,"201051344000900","174011321042388",27.39,29.50,0,327.32,343.85,12.0,9.7,0.071,156982.7,156982.7,4181,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451438,155673.00
06/27/2015 20:30,2,0.482,ACTIVE,212.38,335.44,59.970,1435451403,"201051344000633","174011321042388",24.19,27.30,0,327.32,345.66,11.9,9.5,0.075,146706.5,146706.5,4184,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451439,155674.00
06/27/2015 20:30,1,0.327,ACTIVE_NO_POWER,214.2,415.09,60.00,1435451403,"040051121000185","174011321042388",22.56,27,0.000,318.84,438.94,7.2,0.0,0.000,30226.199999999,30227.299999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451441,155675.00
06/27/2015 20:30,2,0.457,ACTIVE,211.93,333.03,59.970,1435451403,"201051344000983","174011321042388",28.31,29.50,0,326.72,343.85,13.2,10.8,0.075,153930.3,153930.3,4185,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451441,155676.00
06/27/2015 20:30,2,0.477,ACTIVE,212.16,334.24,59.970,1435451403,"201051344000917","174011321042388",23.00,27.30,0,327.02,344.15,11.1,8.8,0.075,157238.9,157238.9,4184,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451442,155677.00
06/27/2015 20:30,1,0.379,ACTIVE_NO_POWER,213.5,401.14,60.00,1435451403,"040051121000116","174011321042388",23.07,24,0.000,317.08,439.30,8.5,0.0,0.000,30077.400000024,30078.600000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451444,155678.00
06/27/2015 20:30,1,0.214,ACTIVE_NO_POWER,214.3,423.36,60.00,1435451403,"033051125000135","174011321042388",32.43,27,0.000,320.69,439.81,6.9,0.0,0.000,25484.400000034,25485.600000022,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451445,155679.00
06/27/2015 20:30,2,0.488,ACTIVE,212.38,334.54,59.975,1435451403,"201051344000648","174011321042388",24.05,27.00,0,327.02,345.36,11.9,9.6,0.071,153125.7,153125.7,4178,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451446,155680.00
06/27/2015 20:30,2,0.457,ACTIVE,212.16,334.54,59.965,1435451403,"201051344001093","174011321042388",27.37,26.30,0,327.32,342.95,12.7,10.3,0.075,155342.9,155342.9,4175,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451447,155681.00
06/27/2015 20:30,2,0.418,ACTIVE,212.38,334.84,59.975,1435451403,"201051344000645","174011321042388",28.51,28.80,0,328.52,345.36,12.1,9.7,0.075,153597.3,153597.3,4183,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451448,155682.00
06/27/2015 20:30,2,0.371,ACTIVE,213.06,336.64,59.959,1435451403,"274151322000085","174011321042388",27.00,30.30,0,332.13,343.25,10.1,7.9,0.057,436322.5,436322.5,5468,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451449,155683.00
06/27/2015 20:30,2,0.439,ACTIVE,212.16,334.24,59.981,1435451403,"201051344000651","174011321042388",27.67,26.80,0,327.62,343.85,12.3,10.0,0.075,152984.0,152984.0,4175,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451450,155684.00
06/27/2015 20:30,2,0.459,ACTIVE,212.16,333.33,59.981,1435451403,"201051344000867","174011321042388",27.43,28.30,0,327.32,343.55,12.8,10.4,0.075,145356.1,145356.1,4187,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451450,155685.00
06/27/2015 20:30,1,0.435,ACTIVE,214.0,370.13,60.03,1435451403,"040051121000095","174011321042388",21.71,27,0.033,314.87,436.82,9.4,0.8,0.000,30445,30446.1,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451452,155686.00
06/27/2015 20:30,2,0.436,ACTIVE,211.93,333.63,59.981,1435451403,"201051344001230","174011321042388",27.61,25.00,0,326.72,342.65,12.2,9.9,0.075,156496.8,156496.8,4189,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451453,155687.00
06/27/2015 20:30,2,0.447,ACTIVE,212.38,334.84,59.965,1435451403,"201051344000576","174011321042388",26.94,28.50,0,327.92,345.36,12.2,9.9,0.084,152891.1,152891.1,4188,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451454,155688.00
06/27/2015 20:30,2,0.488,ACTIVE,212.16,333.63,59.975,1435451403,"201051344000579","174011321042388",27.69,27.00,0,327.62,344.45,13.7,11.3,0.075,159189.8,159189.8,4175,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435451455,155689.00
06/27/2015 20:45,2,0.406,ACTIVE,211.48,333.03,59.975,1435452303,"201051344000955","174011321042388",27.00,26.00,0,326.12,340.85,11.2,8.9,0.066,158426.1,158426.1,4178,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452304,155690.00
06/27/2015 20:45,2,0.334,ACTIVE,212.83,336.64,59.975,1435452303,"274151322000095","174011321042388",26.56,29.30,0,331.23,341.75,9.0,6.7,0.049,457078.8,457078.8,5096,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452306,155691.00
06/27/2015 20:45,2,0.395,ACTIVE,211.48,333.03,60.007,1435452303,"201051344000868","174011321042388",27.12,26.50,0,326.72,341.45,10.8,8.5,0.062,144698.5,144698.5,4184,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452307,155692.00
06/27/2015 20:45,2,0.379,ACTIVE,212.16,334.54,59.986,1435452303,"201051344000853","174011321042388",27.27,29.00,0,327.92,343.85,10.5,8.2,0.062,150966.1,150966.1,4182,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452309,155693.00
06/27/2015 20:45,2,0.373,ACTIVE,212.16,334.54,59.996,1435452303,"201051344000582","174011321042388",27.29,25.50,0,328.22,341.75,10.4,8.1,0.057,151369.1,151369.1,4173,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452310,155694.00
06/27/2015 20:45,1,0.277,ACTIVE_NO_POWER,213.9,411.45,60.03,1435452303,"040051121000097","174011321042388",23.45,26,0.000,319.43,441.40,6.3,0.0,0.000,30595.700000012,30596.500000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452311,155695.00
06/27/2015 20:45,2,0.395,ACTIVE,211.70,334.24,59.986,1435452303,"201051344000469","174011321042388",26.66,27.80,0,326.72,342.05,10.7,8.4,0.062,146205.3,146205.3,4177,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452313,155696.00
06/27/2015 20:45,2,0.367,ACTIVE,211.48,334.54,59.996,1435452303,"201051344000988","174011321042388",27.37,28.30,0,325.82,344.76,10.2,7.9,0.066,145880.7,145880.7,4177,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452314,155697.00
06/27/2015 20:45,2,0.381,ACTIVE,211.70,333.63,59.986,1435452303,"201051344001158","174011321042388",27.02,27.80,0,326.72,341.75,10.4,8.2,0.066,152036.5,152036.5,4174,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452315,155698.00
06/27/2015 20:45,2,0.383,ACTIVE,211.70,333.33,59.986,1435452303,"201051344001025","174011321042388",27.57,25.30,0,327.62,341.15,10.7,8.4,0.057,155325.1,155325.1,4172,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452316,155699.00
06/27/2015 20:45,1,0.204,ACTIVE_NO_POWER,213.4,426.30,60.03,1435452303,"033051125000118","174011321042388",37.11,25,0.000,316.67,443.53,7.5,0.0,0.000,34019.299999988,34020.700000024,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452317,155700.00
06/27/2015 20:45,2,0.393,ACTIVE,211.70,333.63,59.986,1435452303,"201051344000569","174011321042388",27.35,29.50,0,328.22,340.85,10.9,8.6,0.062,158904.1,158904.1,4183,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452318,155701.00
06/27/2015 20:45,2,0.193,ACTIVE,212.61,382.63,59.981,1435452303,"274151322000094","174011321042388",35.84,31.50,0,332.43,399.16,7.0,4.9,0.035,343688.2,343688.2,5550,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452319,155702.00
06/27/2015 20:45,1,0.307,ACTIVE_NO_POWER,213.6,415.62,60.03,1435452303,"040051121000068","174011321042388",20.54,25,0.000,318.65,440.26,6.2,0.0,0.000,29759.3,29760.3,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452320,155703.00
06/27/2015 20:45,2,0.389,ACTIVE,211.70,332.73,59.986,1435452303,"201051344000458","174011321042388",27.49,28.50,0,326.72,341.15,10.8,8.5,0.057,154701.6,154701.6,4179,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452321,155704.00
06/27/2015 20:45,2,0.324,ACTIVE,212.83,335.14,59.981,1435452303,"274151322000087","174011321042388",26.26,38.00,0,330.93,342.65,8.6,6.4,0.035,414196.1,414196.1,5064,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452322,155705.00
06/27/2015 20:45,2,0.342,ACTIVE,212.61,336.94,59.981,1435452303,"274151322000052","174011321042388",26.60,29.30,0,330.63,342.65,9.2,7.0,0.049,442785.7,442785.7,5469,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452323,155706.00
06/27/2015 20:45,2,0.373,ACTIVE,211.93,334.84,59.986,1435452303,"201051344001145","174011321042388",27.67,24.30,0,328.22,341.45,10.5,8.2,0.062,159885.8,159885.8,4190,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452324,155707.00
06/27/2015 20:45,2,0.359,ACTIVE,211.93,334.24,59.986,1435452303,"201051344000685","174011321042388",27.15,25.00,0,326.12,341.75,9.9,7.6,0.062,159003.4,159003.4,4190,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452325,155708.00
06/27/2015 20:45,2,0.303,ACTIVE,212.38,336.64,59.975,1435452303,"274151322000088","174011321042388",26.06,28.80,0,330.33,342.05,8.0,5.8,0.040,424109.7,424109.7,5077,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452325,155709.00
06/27/2015 20:45,2,0.381,ACTIVE,211.93,333.93,59.986,1435452303,"201051344000438","174011321042388",27.89,25.30,0,328.22,341.15,10.8,8.5,0.057,159097.8,159097.8,4174,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452326,155710.00
06/27/2015 20:45,2,0.402,ACTIVE,211.48,332.43,59.991,1435452303,"201051344001135","174011321042388",27.65,26.00,0,327.92,339.95,11.3,9.0,0.057,150415.3,150415.3,4168,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452327,155711.00
06/27/2015 20:45,2,0.412,ACTIVE,211.93,333.63,59.991,1435452303,"201051344000417","174011321042388",27.33,25.30,0,327.92,342.65,11.5,9.1,0.062,154863.6,154863.6,4172,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452328,155712.00
06/27/2015 20:45,2,0.393,ACTIVE,211.48,333.63,59.975,1435452303,"201051344000594","174011321042388",27.61,26.30,0,325.52,341.45,11.0,8.7,0.066,155037.4,155037.4,4174,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452329,155713.00
06/27/2015 20:45,2,0.312,ACTIVE,213.29,335.74,59.986,1435452303,"274151322000083","174011321042388",27.12,29.30,0,330.63,342.65,8.6,6.4,0.044,438999.8,438999.8,5483,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452330,155714.00
06/27/2015 20:45,2,0.424,ACTIVE,211.93,334.24,59.981,1435452303,"201051344000585","174011321042388",27.47,26.00,0,327.02,342.95,11.8,9.5,0.062,153992.2,153992.2,4173,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452331,155715.00
06/27/2015 20:45,2,0.314,ACTIVE,213.06,336.94,59.996,1435452303,"274151322000054","174011321042388",26.86,29.50,0,330.33,342.35,8.6,6.3,0.044,434163.8,434163.8,5066,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452332,155716.00
06/27/2015 20:45,2,0.391,ACTIVE,211.93,333.03,59.996,1435452303,"201051344001203","174011321042388",27.02,25.50,0,327.62,342.05,10.7,8.4,0.057,155191.3,155191.3,4177,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452333,155717.00
06/27/2015 20:45,2,0.383,ACTIVE,211.48,332.73,59.986,1435452303,"201051344000646","174011321042388",27.85,25.50,0,326.12,340.55,10.8,8.5,0.062,152573.7,152573.7,4170,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452334,155718.00
06/27/2015 20:45,2,0.215,ACTIVE,213.74,384.13,59.981,1435452303,"274151322000068","174011321042388",36.12,31.80,0,334.24,405.47,7.9,5.7,0.040,342731.4,342731.4,5157,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452335,155719.00
06/27/2015 20:45,2,0.330,ACTIVE,213.51,336.64,59.959,1435452303,"274151322000076","174011321042388",27.75,29.30,0,331.83,342.65,9.3,7.1,0.049,462817.0,462817.0,5471,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452336,155720.00
06/27/2015 20:45,1,0.188,ACTIVE_NO_POWER,214.0,436.42,60.03,1435452303,"033051125000132","174011321042388",32.29,25,0.000,318.79,439.23,6.0,0.0,0.004,25604.700000024,25605.600000024,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452337,155721.00
06/27/2015 20:45,1,0.219,ACTIVE,213.4,350.98,60.00,1435452303,"033051125000150","174011321042388",35.93,25,0.146,318.39,444.18,7.8,14.9,0.010,34040.600000012,34042.100000012,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452338,155722.00
06/27/2015 20:45,2,0.402,ACTIVE,211.70,333.03,59.991,1435452303,"201051344000890","174011321042388",27.35,25.00,0,326.72,341.45,11.2,8.8,0.062,156763.2,156763.2,4178,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452339,155723.00
06/27/2015 20:45,2,0.361,ACTIVE,211.48,333.63,59.986,1435452303,"201051344000900","174011321042388",27.14,28.80,0,326.12,341.15,10.0,7.7,0.057,156984.8,156984.8,4182,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452340,155724.00
06/27/2015 20:45,2,0.393,ACTIVE,211.93,334.84,59.986,1435452303,"201051344000633","174011321042388",27.19,27.00,0,327.02,344.15,10.9,8.6,0.066,146708.6,146708.6,4185,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452341,155725.00
06/27/2015 20:45,1,0.295,ACTIVE,213.9,324.62,60.03,1435452303,"040051121000185","174011321042388",20.96,25,0.141,318.79,438.96,6.1,11.8,0.139,30227.299999999,30228.099999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452342,155726.00
06/27/2015 20:45,2,0.406,ACTIVE,211.70,333.03,59.981,1435452303,"201051344000983","174011321042388",27.45,29.00,0,325.82,341.15,11.3,9.0,0.062,153932.7,153932.7,4186,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452343,155727.00
06/27/2015 20:45,2,0.379,ACTIVE,211.93,334.84,59.996,1435452303,"201051344000917","174011321042388",27.08,26.30,0,326.42,340.85,10.4,8.1,0.062,157241.0,157241.0,4185,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452344,155728.00
06/27/2015 20:45,1,0.180,ACTIVE_NO_POWER,214.1,417.19,60.03,1435452303,"033051125000135","174011321042388",31.43,26,0.000,321.31,439.99,5.6,0.0,0.066,25485.600000022,25486.400000034,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452347,155729.00
06/27/2015 20:45,2,0.395,ACTIVE,211.93,334.24,59.996,1435452303,"201051344000648","174011321042388",27.21,26.50,0,327.02,342.05,10.9,8.6,0.057,153127.9,153127.9,4179,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452348,155730.00
06/27/2015 20:45,2,0.393,ACTIVE,211.48,333.63,59.986,1435452303,"201051344001093","174011321042388",27.39,25.50,0,327.02,341.45,10.9,8.6,0.053,155345.2,155345.2,4176,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452348,155731.00
06/27/2015 20:45,2,0.406,ACTIVE,211.93,333.33,59.981,1435452303,"201051344000645","174011321042388",22.32,28.50,0,327.92,342.05,9.2,7.0,0.057,153599.4,153599.4,4184,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452349,155732.00
06/27/2015 20:45,2,0.307,ACTIVE,213.29,336.94,59.981,1435452303,"274151322000085","174011321042388",27.10,29.30,0,331.83,342.05,8.4,6.2,0.044,436324.3,436324.3,5469,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452350,155733.00
06/27/2015 20:45,2,0.383,ACTIVE,211.93,333.93,60.023,1435452303,"201051344000651","174011321042388",26.80,25.80,0,327.32,341.45,10.4,8.1,0.057,152986.2,152986.2,4176,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452351,155734.00
06/27/2015 20:45,2,0.389,ACTIVE,211.93,332.73,59.986,1435452303,"201051344000867","174011321042388",27.45,27.80,0,326.12,340.85,10.9,8.6,0.062,145358.4,145358.4,4188,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452352,155735.00
06/27/2015 20:45,2,0.381,ACTIVE,211.70,333.33,59.991,1435452303,"201051344001230","174011321042388",26.94,24.30,0,325.82,340.25,10.4,8.1,0.057,156499.0,156499.0,4190,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452354,155736.00
06/27/2015 20:45,2,0.377,ACTIVE,212.16,334.84,59.986,1435452303,"201051344000576","174011321042388",26.94,28.00,0,327.02,341.75,10.3,8.0,0.053,152893.3,152893.3,4189,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452355,155737.00
06/27/2015 20:45,2,0.426,ACTIVE,211.70,333.33,59.986,1435452303,"201051344000579","174011321042388",27.10,26.50,0,326.42,341.45,11.8,9.4,0.062,159192.3,159192.3,4176,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452356,155738.00
06/27/2015 20:45,1,0.244,ACTIVE_NO_POWER,213.7,399.44,60.03,1435452303,"040051121000195","174011321042388",22.31,25,0.000,323.05,440.35,5.3,0.0,0.000,32567.599999976,32568.399999988,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452357,155739.00
06/27/2015 20:45,1,0.287,ACTIVE_NO_POWER,213.8,415.88,60.03,1435452303,"040051121000116","174011321042388",24.62,24,0.000,314.01,439.09,6.9,0.0,0.000,30078.600000024,30079.600000024,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452358,155740.00
06/27/2015 20:45,1,0.346,ACTIVE_NO_POWER,213.7,360.07,60.03,1435452303,"040051121000095","174011321042388",22.04,26,0.000,315.10,437.93,7.5,0.0,0.000,30446.1,30447,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435452360,155741.00
06/27/2015 21:00,2,0.314,ACTIVE,211.48,331.83,59.965,1435453203,"201051344000955","174011321042388",27.00,25.00,0,325.22,339.34,8.6,6.4,0.040,158428.1,158428.1,4179,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453205,155742.00
06/27/2015 21:00,2,0.236,ACTIVE,213.29,334.54,59.981,1435453203,"274151322000095","174011321042388",26.44,28.30,0,331.23,340.55,6.4,4.2,0.040,457080.2,457080.2,5097,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453207,155743.00
06/27/2015 21:00,2,0.295,ACTIVE,211.70,331.83,59.981,1435453203,"201051344000868","174011321042388",26.90,25.80,0,325.22,340.25,8.1,5.9,0.035,144700.3,144700.3,4185,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453208,155744.00
06/27/2015 21:00,2,0.293,ACTIVE,212.38,333.03,59.975,1435453203,"201051344000853","174011321042388",25.74,28.00,0,328.22,342.05,7.7,5.5,0.044,150967.8,150967.8,4183,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453209,155745.00
06/27/2015 21:00,2,0.283,ACTIVE,212.38,332.73,59.981,1435453203,"201051344000582","174011321042388",27.31,24.80,0,327.62,339.95,7.9,5.7,0.031,151370.8,151370.8,4174,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453209,155746.00
06/27/2015 21:00,2,0.301,ACTIVE,211.70,332.13,59.981,1435453203,"201051344000469","174011321042388",26.68,26.80,0,325.52,340.55,8.2,5.9,0.040,146207.1,146207.1,4178,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453211,155747.00
06/27/2015 21:00,2,0.273,ACTIVE,211.70,333.33,60.012,1435453203,"201051344000988","174011321042388",26.78,27.50,0,325.82,341.15,7.5,5.3,0.035,145882.4,145882.4,4178,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453212,155748.00
06/27/2015 21:00,2,0.285,ACTIVE,211.93,332.13,60.002,1435453203,"201051344001158","174011321042388",26.56,26.80,0,326.72,340.85,7.7,5.5,0.040,152038.2,152038.2,4175,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453213,155749.00
06/27/2015 21:00,2,0.291,ACTIVE,211.70,331.53,59.981,1435453203,"201051344001025","174011321042388",27.04,24.50,0,326.72,339.65,8.0,5.8,0.035,155326.9,155326.9,4173,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453214,155750.00
06/27/2015 21:00,1,0.149,ACTIVE,214.2,328.47,60.03,1435453203,"033051125000118","174011321042388",34.75,24,0.132,317.69,442.77,5.1,14.1,0.119,34020.700000024,34021.6,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453215,155751.00
06/27/2015 21:00,2,0.297,ACTIVE,211.93,332.13,59.986,1435453203,"201051344000569","174011321042388",27.00,28.50,0,327.32,339.65,8.1,5.9,0.040,158905.9,158905.9,4184,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453216,155752.00
06/27/2015 21:00,2,0.141,ACTIVE,213.29,337.24,59.986,1435453203,"274151322000094","174011321042388",31.23,30.00,0,332.13,396.75,4.4,2.4,0.018,343689.1,343689.1,5551,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453217,155753.00
