ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 21:00,1,0.063,ACTIVE_NO_POWER,214.0,384.37,60.03,1435453203,"040051121000068","174011321042388",25.44,23,0.000,320.03,439.91,1.6,0.0,0.000,29760.3,29760.6,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453218,155754.00
06/27/2015 21:00,2,0.297,ACTIVE,211.48,330.63,59.996,1435453203,"201051344000458","174011321042388",26.92,27.80,0,326.72,339.34,8.1,5.9,0.040,154703.4,154703.4,4180,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453219,155755.00
06/27/2015 21:00,2,0.236,ACTIVE,213.06,335.74,59.991,1435453203,"274151322000087","174011321042388",25.72,36.30,0,330.93,341.15,6.2,4.0,0.035,414197.4,414197.4,5065,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453220,155756.00
06/27/2015 21:00,2,0.250,ACTIVE,213.06,334.54,59.996,1435453203,"274151322000052","174011321042388",26.24,28.30,0,330.03,341.15,6.7,4.5,0.031,442787.2,442787.2,5470,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453221,155757.00
06/27/2015 21:00,2,0.281,ACTIVE,212.16,332.43,60.023,1435453203,"201051344001145","174011321042388",27.17,23.80,0,328.22,340.55,7.8,5.6,0.035,159887.5,159887.5,4191,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453222,155758.00
06/27/2015 21:00,2,0.260,ACTIVE,212.16,332.43,59.991,1435453203,"201051344000685","174011321042388",27.33,24.30,0,327.02,341.15,7.2,5.1,0.035,159005.0,159005.0,4191,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453223,155759.00
06/27/2015 21:00,2,0.211,ACTIVE,212.83,332.73,59.991,1435453203,"274151322000088","174011321042388",25.80,27.80,0,330.33,341.75,5.5,3.4,0.004,424110.9,424110.9,5078,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453224,155760.00
06/27/2015 21:00,2,0.293,ACTIVE,212.16,331.83,59.996,1435453203,"201051344000438","174011321042388",27.33,24.50,0,327.32,340.85,8.2,5.9,0.027,159099.6,159099.6,4175,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453225,155761.00
06/27/2015 21:00,2,0.312,ACTIVE,211.48,331.23,59.954,1435453203,"201051344001135","174011321042388",26.98,25.30,0,327.02,339.04,8.6,6.3,0.044,150417.3,150417.3,4169,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453226,155762.00
06/27/2015 21:00,2,0.320,ACTIVE,211.93,332.43,59.991,1435453203,"201051344000417","174011321042388",27.00,24.80,0,326.72,340.55,8.8,6.6,0.035,154865.6,154865.6,4173,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453227,155763.00
06/27/2015 21:00,2,0.301,ACTIVE,211.48,331.83,59.981,1435453203,"201051344000594","174011321042388",26.84,25.80,0,325.82,339.34,8.2,6.0,0.040,155039.2,155039.2,4175,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453227,155764.00
06/27/2015 21:00,2,0.229,ACTIVE,213.06,335.44,59.986,1435453203,"274151322000083","174011321042388",26.38,28.30,0,330.93,341.15,6.1,4.0,0.027,439001.1,439001.1,5484,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453229,155765.00
06/27/2015 21:00,2,0.320,ACTIVE,211.93,333.33,60.002,1435453203,"201051344000585","174011321042388",27.51,25.00,0,326.72,340.55,8.9,6.7,0.040,153994.2,153994.2,4174,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453230,155766.00
06/27/2015 21:00,2,0.229,ACTIVE,213.29,333.63,60.002,1435453203,"274151322000054","174011321042388",25.80,28.50,0,330.63,340.85,6.0,3.9,0.040,434165.1,434165.1,5067,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453230,155767.00
06/27/2015 21:00,2,0.297,ACTIVE,212.16,331.83,59.996,1435453203,"201051344001203","174011321042388",26.54,24.80,0,327.02,341.15,8.0,5.8,0.035,155193.1,155193.1,4178,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453231,155768.00
06/27/2015 21:00,2,0.301,ACTIVE,211.70,332.13,59.981,1435453203,"201051344000646","174011321042388",26.74,24.80,0,326.12,339.65,8.2,6.0,0.035,152575.6,152575.6,4171,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453232,155769.00
06/27/2015 21:00,2,0.160,ACTIVE,213.96,347.16,60.018,1435453203,"274151322000068","174011321042388",32.26,30.50,0,333.93,396.15,5.2,3.1,0.018,342732.6,342732.6,5158,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453233,155770.00
06/27/2015 21:00,2,0.238,ACTIVE,213.96,335.74,60.002,1435453203,"274151322000076","174011321042388",27.10,28.30,0,332.13,341.45,6.5,4.4,0.040,462818.5,462818.5,5472,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453234,155771.00
06/27/2015 21:00,1,0.134,ACTIVE_NO_POWER,213.7,384.70,60.03,1435453203,"033051125000132","174011321042388",31.40,24,0.000,320.53,439.26,4.1,0.0,0.000,25605.600000024,25606.100000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453235,155772.00
06/27/2015 21:00,1,0.150,ACTIVE,214.3,345.99,60.03,1435453203,"033051125000150","174011321042388",36.18,24,0.135,317.80,444.31,5.3,13.7,0.003,34042.100000012,34043.000000012,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453237,155773.00
06/27/2015 21:00,2,0.309,ACTIVE,211.93,331.53,60.018,1435453203,"201051344000890","174011321042388",27.12,24.50,0,326.72,340.25,8.5,6.3,0.035,156765.1,156765.1,4179,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453238,155774.00
06/27/2015 21:00,2,0.262,ACTIVE,211.70,332.13,59.986,1435453203,"201051344000900","174011321042388",26.68,27.80,0,326.42,341.15,7.1,4.9,0.031,156986.4,156986.4,4183,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453239,155775.00
06/27/2015 21:00,2,0.289,ACTIVE,212.38,333.93,59.991,1435453203,"201051344000633","174011321042388",27.10,26.50,0,327.02,341.15,8.0,5.8,0.040,146710.4,146710.4,4186,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453240,155776.00
06/27/2015 21:00,1,0.054,ACTIVE_NO_POWER,214.2,349.10,60.03,1435453203,"040051121000185","174011321042388",26.53,23,0.000,319.87,438.83,1.4,0.0,0.000,30228.099999999,30228.399999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453241,155777.00
06/27/2015 21:00,2,0.303,ACTIVE,211.93,331.53,59.991,1435453203,"201051344000983","174011321042388",27.15,28.00,0,326.12,341.15,8.3,6.1,0.035,153934.6,153934.6,4187,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453242,155778.00
06/27/2015 21:00,2,0.287,ACTIVE,212.16,332.43,59.991,1435453203,"201051344000917","174011321042388",26.94,25.50,0,326.42,339.95,7.9,5.7,0.035,157242.7,157242.7,4186,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453243,155779.00
06/27/2015 21:00,1,0.124,ACTIVE_NO_POWER,214.3,392.22,60.03,1435453203,"033051125000135","174011321042388",30.63,25,0.000,321.50,440.73,3.7,0.0,0.000,25486.400000034,25486.999999998,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453246,155780.00
06/27/2015 21:00,2,0.293,ACTIVE,212.38,332.13,59.986,1435453203,"201051344000648","174011321042388",27.19,26.00,0,327.32,340.85,8.1,5.9,0.035,153129.7,153129.7,4180,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453247,155781.00
06/27/2015 21:00,2,0.303,ACTIVE,212.16,332.43,59.986,1435453203,"201051344001093","174011321042388",27.08,24.80,0,327.02,340.25,8.3,6.1,0.035,155347.0,155347.0,4177,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453247,155782.00
06/27/2015 21:00,2,0.277,ACTIVE,212.38,332.13,59.991,1435453203,"201051344000645","174011321042388",26.30,27.80,0,327.32,340.25,7.4,5.2,0.035,153601.0,153601.0,4185,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453248,155783.00
06/27/2015 21:00,2,0.227,ACTIVE,213.74,336.04,59.965,1435453203,"274151322000085","174011321042388",26.00,28.30,0,331.83,340.85,6.0,3.9,0.022,436325.5,436325.5,5470,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453249,155784.00
06/27/2015 21:00,2,0.281,ACTIVE,212.16,332.13,59.991,1435453203,"201051344000651","174011321042388",27.04,25.00,0,327.62,340.25,7.7,5.5,0.035,152988.0,152988.0,4177,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453250,155785.00
06/27/2015 21:00,2,0.291,ACTIVE,212.16,330.93,59.986,1435453203,"201051344000867","174011321042388",27.23,27.30,0,326.42,339.95,8.0,5.8,0.031,145360.2,145360.2,4189,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453251,155786.00
06/27/2015 21:00,1,0.291,ACTIVE,213.9,327.98,60.03,1435453203,"040051121000095","174011321042388",20.92,24,0.132,316.48,437.76,6.0,11.1,0.025,30447,30447.5,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453252,155787.00
06/27/2015 21:00,2,0.283,ACTIVE,211.93,331.53,59.996,1435453203,"201051344001230","174011321042388",27.47,23.80,0,326.12,338.74,7.9,5.7,0.035,156500.8,156500.8,4191,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453253,155788.00
06/27/2015 21:00,2,0.275,ACTIVE,212.38,332.43,59.986,1435453203,"201051344000576","174011321042388",27.23,27.30,0,326.42,340.85,7.6,5.4,0.031,152894.9,152894.9,4190,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453254,155789.00
06/27/2015 21:00,2,0.326,ACTIVE,211.93,331.53,59.981,1435453203,"201051344000579","174011321042388",26.86,25.50,0,326.72,341.15,8.9,6.7,0.035,159194.3,159194.3,4177,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453255,155790.00
06/27/2015 21:00,1,0.020,ALERT,214.3,396.55,60.03,1435453203,"040051121000195","174011321042388",26.78,23,0.000,395.67,424.03,0.5,0.0,0.000,32568.399999988,32568.800000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435453258,155791.00
06/27/2015 21:00,1,0.046,ACTIVE_NO_POWER,214.4,397.51,60.03,1435453203,"040051121000097","174011321042388",28.07,24,0.000,319.99,440.63,1.2,0.0,0.000,30596.500000012,30596.900000012,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435453259,155792.00
06/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435453203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454083,155793.00
06/27/2015 21:15,2,0.217,ACTIVE,211.70,330.93,59.986,1435454105,"201051344000955","174011321042388",26.48,24.30,0,325.22,337.24,5.8,3.7,0.009,158429.3,158429.3,4180,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454114,155794.00
06/27/2015 21:15,2,0.119,ACTIVE,213.29,334.54,59.996,1435454105,"274151322000095","174011321042388",25.74,27.30,0,330.03,339.34,3.1,1.1,0.000,457080.8,457080.8,5098,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454122,155795.00
06/27/2015 21:15,2,0.189,ACTIVE,211.70,331.23,59.986,1435454105,"201051344000868","174011321042388",26.40,24.80,0,325.82,337.54,5.1,3.0,0.009,144701.4,144701.4,4186,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454123,155796.00
06/27/2015 21:15,2,0.186,ACTIVE,212.61,332.13,60.028,1435454105,"201051344000853","174011321042388",25.60,26.00,0,326.72,338.44,4.8,2.7,0.009,150968.9,150968.9,4184,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454124,155797.00
06/27/2015 21:15,2,0.195,ACTIVE,212.61,331.53,59.991,1435454105,"201051344000582","174011321042388",25.96,24.00,0,327.02,337.24,5.1,3.0,0.004,151371.9,151371.9,4175,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454125,155798.00
06/27/2015 21:15,2,0.203,ACTIVE,211.70,330.63,59.975,1435454105,"201051344000469","174011321042388",26.26,25.00,0,325.22,338.44,5.5,3.3,0.013,146208.3,146208.3,4179,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454133,155799.00
06/27/2015 21:15,2,0.174,ACTIVE,211.70,331.53,59.986,1435454105,"201051344000988","174011321042388",25.37,26.00,0,324.92,339.04,4.5,2.4,0.013,145883.3,145883.3,4179,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454134,155800.00
06/27/2015 21:15,2,0.184,ACTIVE,211.93,330.33,59.991,1435454105,"201051344001158","174011321042388",25.88,25.30,0,325.82,338.44,4.8,2.7,0.009,152039.2,152039.2,4176,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454135,155801.00
06/27/2015 21:15,2,0.186,ACTIVE,211.93,330.33,59.986,1435454105,"201051344001025","174011321042388",26.14,23.50,0,327.02,337.84,5.0,2.9,0.009,155328.0,155328.0,4174,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454136,155802.00
06/27/2015 21:15,2,0.199,ACTIVE,212.16,331.23,59.986,1435454105,"201051344000569","174011321042388",26.20,26.50,0,326.42,338.14,5.3,3.2,0.009,158907.0,158907.0,4185,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454144,155803.00
06/27/2015 21:15,2,0.062,ACTIVE_NO_POWER,213.29,334.54,59.970,1435454105,"274151322000094","174011321042388",28.73,28.50,0,330.93,341.75,1.8,0.0,0.009,343689.4,343689.4,5552,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454145,155804.00
06/27/2015 21:15,2,0.189,ACTIVE,211.93,330.03,59.975,1435454105,"201051344000458","174011321042388",26.42,26.50,0,325.82,337.84,5.1,3.0,0.013,154704.5,154704.5,4181,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454153,155805.00
06/27/2015 21:15,2,0.131,ACTIVE,213.29,333.93,59.975,1435454105,"274151322000087","174011321042388",23.93,34.80,0,330.33,339.65,3.2,1.2,0.013,414198.0,414198.0,5066,0,0,0,L,1151911521,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454154,155806.00
06/27/2015 21:15,2,0.141,ACTIVE,213.06,333.03,59.986,1435454105,"274151322000052","174011321042388",25.76,27.30,0,329.13,339.34,3.6,1.6,0.009,442787.9,442787.9,5471,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454155,155807.00
06/27/2015 21:15,2,0.188,ACTIVE,212.38,332.13,60.002,1435454105,"201051344001145","174011321042388",25.58,22.80,0,327.32,338.44,4.9,2.8,0.009,159888.6,159888.6,4192,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454156,155808.00
06/27/2015 21:15,2,0.172,ACTIVE,212.38,331.83,59.954,1435454105,"201051344000685","174011321042388",25.84,23.50,0,326.42,337.84,4.6,2.5,0.004,159006.0,159006.0,4192,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454157,155809.00
06/27/2015 21:15,2,0.107,ACTIVE,213.06,333.63,59.975,1435454105,"274151322000088","174011321042388",23.68,26.80,0,329.43,339.34,2.6,0.6,0.004,424111.4,424111.4,5079,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454158,155810.00
06/27/2015 21:15,2,0.199,ACTIVE,212.16,331.83,59.975,1435454105,"201051344000438","174011321042388",26.12,23.80,0,327.02,337.54,5.3,3.2,0.009,159100.7,159100.7,4176,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454160,155811.00
06/27/2015 21:15,2,0.209,ACTIVE,211.70,329.73,59.975,1435454105,"201051344001135","174011321042388",26.20,24.30,0,325.22,336.94,5.6,3.5,0.013,150418.5,150418.5,4170,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454161,155812.00
06/27/2015 21:15,2,0.227,ACTIVE,212.38,331.83,59.986,1435454105,"201051344000417","174011321042388",26.04,24.00,0,326.42,337.84,6.0,3.9,0.013,154866.9,154866.9,4174,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454162,155813.00
06/27/2015 21:15,2,0.199,ACTIVE,211.93,331.23,59.981,1435454105,"201051344000594","174011321042388",26.14,24.80,0,324.32,337.24,5.3,3.2,0.013,155040.4,155040.4,4176,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454163,155814.00
06/27/2015 21:15,2,0.121,ACTIVE,213.51,334.84,59.981,1435454105,"274151322000083","174011321042388",24.59,27.30,0,330.03,339.65,3.0,1.0,0.018,439001.7,439001.7,5485,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454163,155815.00
06/27/2015 21:15,2,0.225,ACTIVE,212.38,332.13,59.986,1435454105,"201051344000585","174011321042388",26.18,24.30,0,326.12,337.54,6.0,3.8,0.004,153995.6,153995.6,4175,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454164,155816.00
06/27/2015 21:15,2,0.117,ACTIVE,213.29,333.93,59.996,1435454105,"274151322000054","174011321042388",24.65,27.50,0,329.43,339.34,3.0,0.9,0.004,434165.6,434165.6,5068,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454165,155817.00
06/27/2015 21:15,2,0.201,ACTIVE,212.38,330.63,59.991,1435454105,"201051344001203","174011321042388",25.60,24.00,0,326.72,338.44,5.2,3.1,0.004,155194.2,155194.2,4179,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454166,155818.00
06/27/2015 21:15,2,0.205,ACTIVE,211.93,330.93,59.981,1435454105,"201051344000646","174011321042388",26.28,23.50,0,324.62,337.84,5.5,3.4,0.013,152576.7,152576.7,4172,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454168,155819.00
06/27/2015 21:15,2,0.080,ACTIVE,213.96,335.44,59.981,1435454105,"274151322000068","174011321042388",28.69,29.00,0,331.23,351.37,2.4,0.3,0.004,342733.0,342733.0,5159,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454168,155820.00
06/27/2015 21:15,2,0.123,ACTIVE,214.41,334.54,59.986,1435454105,"274151322000076","174011321042388",25.88,27.30,0,331.23,339.34,3.3,1.2,0.009,462819.1,462819.1,5473,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454169,155821.00
06/27/2015 21:15,2,0.209,ACTIVE,211.93,330.63,59.944,1435454105,"201051344000890","174011321042388",25.64,23.80,0,325.82,337.54,5.5,3.4,0.013,156766.3,156766.3,4180,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454185,155822.00
06/27/2015 21:15,2,0.154,ACTIVE,211.93,330.93,59.986,1435454105,"201051344000900","174011321042388",25.23,26.30,0,325.82,337.54,4.0,1.9,0.000,156987.2,156987.2,4184,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454186,155823.00
06/27/2015 21:15,2,0.199,ACTIVE,212.61,332.73,59.991,1435454105,"201051344000633","174011321042388",25.60,25.30,0,326.42,339.34,5.2,3.1,0.009,146711.6,146711.6,4187,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454187,155824.00
06/27/2015 21:15,2,0.209,ACTIVE,212.16,330.63,59.991,1435454105,"201051344000983","174011321042388",25.50,26.30,0,324.92,337.24,5.4,3.3,0.009,153935.8,153935.8,4188,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454195,155825.00
06/27/2015 21:15,2,0.199,ACTIVE,212.38,332.43,59.991,1435454105,"201051344000917","174011321042388",24.75,24.50,0,325.52,338.14,5.0,2.9,0.000,157243.9,157243.9,4187,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454196,155826.00
06/27/2015 21:15,2,0.199,ACTIVE,212.38,331.83,59.996,1435454105,"201051344000648","174011321042388",25.64,25.00,0,327.62,338.14,5.2,3.1,0.009,153130.8,153130.8,4181,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454204,155827.00
06/27/2015 21:15,2,0.217,ACTIVE,211.93,331.53,59.991,1435454105,"201051344001093","174011321042388",25.13,24.00,0,326.42,336.94,5.5,3.4,0.004,155348.2,155348.2,4178,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454205,155828.00
06/27/2015 21:15,2,0.166,ACTIVE,212.16,331.23,60.028,1435454105,"201051344000645","174011321042388",26.28,26.50,0,326.42,337.84,4.5,2.4,0.009,153601.9,153601.9,4186,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454206,155829.00
06/27/2015 21:15,2,0.113,ACTIVE,213.74,334.24,59.991,1435454105,"274151322000085","174011321042388",25.19,27.30,0,330.63,339.04,2.9,0.9,0.009,436326.1,436326.1,5471,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454207,155830.00
06/27/2015 21:15,2,0.193,ACTIVE,212.16,330.93,59.991,1435454105,"201051344000651","174011321042388",25.33,24.00,0,327.02,336.94,5.0,2.9,0.004,152989.0,152989.0,4178,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454208,155831.00
06/27/2015 21:15,2,0.191,ACTIVE,211.93,330.03,59.986,1435454105,"201051344000867","174011321042388",25.66,26.00,0,325.82,336.64,5.0,2.9,0.004,145361.3,145361.3,4190,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454209,155832.00
06/27/2015 21:15,2,0.203,ACTIVE,211.93,330.63,59.996,1435454105,"201051344001230","174011321042388",23.95,23.00,0,324.02,336.34,5.0,2.9,0.000,156501.9,156501.9,4192,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454217,155833.00
06/27/2015 21:15,2,0.189,ACTIVE,212.38,332.13,59.996,1435454105,"201051344000576","174011321042388",24.35,25.80,0,326.12,338.44,4.7,2.6,0.004,152896.0,152896.0,4191,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454218,155834.00
06/27/2015 21:15,2,0.215,ACTIVE,211.93,330.63,59.996,1435454105,"201051344000579","174011321042388",26.88,24.30,0,325.82,337.24,5.9,3.7,0.004,159195.7,159195.7,4178,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454219,155835.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155836.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155837.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155838.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155839.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155840.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155841.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155842.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155843.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155844.00
06/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435454105,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435454985,155845.00
06/27/2015 21:30,2,0.170,ALERT,210.57,293.96,59.954,1435455003,"201051344000955","174011321042388",19.94,22.80,0,292.76,333.63,3.5,1.4,0.000,158430.0,158430.0,4181,0,0,0,L,1122011218,1,121.33,122.23,0002,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455079,155846.00
06/27/2015 21:30,2,0.062,ALERT,212.38,294.56,59.949,1435455003,"274151322000095","174011321042388",23.04,25.30,0,293.96,347.16,1.5,0.0,0.000,457080.9,457080.9,5099,0,0,0,L,1151911521,1,122.46,122.68,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455081,155847.00
06/27/2015 21:30,2,0.139,ALERT,211.03,294.56,59.954,1435455003,"201051344000868","174011321042388",21.65,23.30,0,293.66,334.24,3.0,1.0,0.000,144701.9,144701.9,4187,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455083,155848.00
06/27/2015 21:30,2,0.125,ALERT,211.48,293.66,59.959,1435455003,"201051344000853","174011321042388",21.21,24.00,0,293.06,352.87,2.7,0.7,0.000,150969.3,150969.3,4185,0,0,0,L,1122011218,1,122.46,122.46,0002,24,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455085,155849.00
06/27/2015 21:30,2,0.131,ALERT,211.48,294.86,59.954,1435455003,"201051344000582","174011321042388",22.52,22.80,0,293.96,348.66,3.0,1.0,0.000,151372.4,151372.4,4176,0,0,0,L,1122011218,1,122.01,122.68,0002,21,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455086,155850.00
06/27/2015 21:30,2,0.152,ALERT,210.80,293.66,59.949,1435455003,"201051344000469","174011321042388",22.42,23.00,0,291.85,334.84,3.5,1.4,0.000,146208.9,146208.9,4180,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455088,155851.00
06/27/2015 21:30,2,0.117,ALERT,211.03,293.96,59.981,1435455003,"201051344000988","174011321042388",22.32,23.80,0,290.65,353.47,2.7,0.6,0.000,145883.7,145883.7,4180,0,0,0,L,1122011218,1,121.78,122.23,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455090,155852.00
06/27/2015 21:30,2,0.123,ALERT,210.80,293.66,59.954,1435455003,"201051344001158","174011321042388",22.05,23.30,0,292.16,334.24,2.8,0.7,0.000,152039.7,152039.7,4177,0,0,0,L,1122011218,1,121.55,121.78,0002,23,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455092,155853.00
06/27/2015 21:30,2,0.125,ALERT,210.80,293.36,59.954,1435455003,"201051344001025","174011321042388",22.46,22.50,0,292.76,348.66,2.9,0.8,0.000,155328.5,155328.5,4175,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455094,155854.00
06/27/2015 21:30,2,0.139,ALERT,211.03,294.56,59.922,1435455003,"201051344000569","174011321042388",22.26,24.50,0,293.66,351.07,3.1,1.1,0.000,158907.6,158907.6,4186,0,0,0,L,1122011218,1,121.55,122.46,0002,22,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455095,155855.00
06/27/2015 21:30,2,0.000,ALERT,212.16,293.66,59.928,1435455003,"274151322000094","174011321042388",38.98,26.00,0,292.16,385.63,0.0,0.0,0.000,343689.4,343689.4,5553,0,0,0,L,1151911521,1,121.78,123.14,0002,23,0,0,0,0,0,0,252,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455097,155856.00
06/27/2015 21:30,2,0.131,ALERT,211.03,293.96,59.959,1435455003,"201051344000458","174011321042388",22.20,24.80,0,293.06,333.93,3.0,1.0,0.000,154705.0,154705.0,4182,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455099,155857.00
06/27/2015 21:30,2,0.078,ALERT,212.61,293.96,59.959,1435455003,"274151322000087","174011321042388",21.61,32.20,0,292.16,347.76,1.7,0.0,0.000,414198.1,414198.1,5067,0,0,0,L,1151911521,1,122.46,122.91,0002,28,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455101,155858.00
06/27/2015 21:30,2,0.090,ALERT,212.16,294.56,59.944,1435455003,"274151322000052","174011321042388",22.05,25.00,0,292.46,340.25,2.0,0.0,0.000,442788.2,442788.2,5472,0,0,0,L,1151911521,1,121.33,122.91,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455103,155859.00
06/27/2015 21:30,2,0.129,ALERT,211.48,294.26,59.954,1435455003,"201051344001145","174011321042388",21.91,22.00,0,293.36,335.44,2.9,0.8,0.000,159889.1,159889.1,4193,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455105,155860.00
06/27/2015 21:30,2,0.123,ALERT,211.48,293.96,59.975,1435455003,"201051344000685","174011321042388",18.79,22.30,0,292.76,334.54,2.4,0.4,0.000,159006.3,159006.3,4193,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455107,155861.00
06/27/2015 21:30,2,0.053,ALERT,211.70,293.96,59.949,1435455003,"274151322000088","174011321042388",21.91,24.50,0,292.76,344.76,1.2,0.0,0.000,424111.4,424111.4,5080,0,0,0,L,1151911521,1,122.46,122.46,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455109,155862.00
06/27/2015 21:30,2,0.141,ALERT,211.25,293.66,59.944,1435455003,"201051344000438","174011321042388",22.01,22.30,0,293.36,334.84,3.2,1.1,0.000,159101.3,159101.3,4177,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455111,155863.00
06/27/2015 21:30,2,0.152,ALERT,210.80,293.96,59.949,1435455003,"201051344001135","174011321042388",22.24,22.80,0,293.36,351.67,3.5,1.4,0.000,150419.1,150419.1,4171,0,0,0,L,1122011218,1,121.78,122.01,0002,22,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455112,155864.00
06/27/2015 21:30,2,0.174,ALERT,211.25,293.06,59.954,1435455003,"201051344000417","174011321042388",21.53,22.80,0,292.46,334.84,3.8,1.7,0.000,154867.7,154867.7,4175,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455114,155865.00
06/27/2015 21:30,2,0.143,ALERT,210.80,294.26,59.959,1435455003,"201051344000594","174011321042388",22.19,23.30,0,292.76,333.93,3.2,1.2,0.000,155041.0,155041.0,4177,0,0,0,L,1122011218,1,121.78,121.78,0002,20,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455116,155866.00
06/27/2015 21:30,2,0.066,ALERT,212.38,293.66,59.959,1435455003,"274151322000083","174011321042388",22.17,25.00,0,293.06,354.07,1.5,0.0,0.000,439001.8,439001.8,5486,0,0,0,L,1151911521,1,122.01,122.91,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455118,155867.00
06/27/2015 21:30,2,0.162,ALERT,211.25,293.96,59.954,1435455003,"201051344000585","174011321042388",21.83,22.80,0,292.76,335.74,3.6,1.6,0.000,153996.3,153996.3,4176,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455120,155868.00
06/27/2015 21:30,2,0.062,ALERT,212.61,294.86,59.949,1435455003,"274151322000054","174011321042388",22.44,25.30,0,292.76,341.15,1.4,0.0,0.000,434165.7,434165.7,5069,0,0,0,L,1151911521,1,122.23,122.91,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455122,155869.00
06/27/2015 21:30,2,0.154,ALERT,211.25,293.66,59.965,1435455003,"201051344001203","174011321042388",18.83,22.80,0,293.06,356.18,3.0,0.9,0.000,155194.8,155194.8,4180,0,0,0,L,1122011218,1,122.46,122.23,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455123,155870.00
06/27/2015 21:30,2,0.150,ALERT,210.80,293.66,59.954,1435455003,"201051344000646","174011321042388",20.08,22.30,0,292.46,333.93,3.1,1.0,0.000,152577.3,152577.3,4173,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455125,155871.00
06/27/2015 21:30,2,0.010,ALERT,212.83,293.36,59.954,1435455003,"274151322000068","174011321042388",39.04,26.30,0,291.85,384.73,0.0,0.0,0.000,342733.0,342733.0,5160,0,0,0,L,1151911521,1,122.46,123.14,0002,24,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455127,155872.00
06/27/2015 21:30,2,0.070,ALERT,212.83,293.36,59.959,1435455003,"274151322000076","174011321042388",22.82,25.30,0,292.76,338.44,1.6,0.0,0.000,462819.2,462819.2,5474,0,0,0,L,1151911521,1,122.01,123.36,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455129,155873.00
06/27/2015 21:30,2,0.148,ALERT,211.03,294.26,59.959,1435455003,"201051344000890","174011321042388",22.07,22.80,0,293.66,334.24,3.3,1.3,0.000,156766.9,156766.9,4181,0,0,0,L,1122011218,1,122.01,121.55,0002,23,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455131,155874.00
06/27/2015 21:30,2,0.098,ALERT,211.03,293.66,59.965,1435455003,"201051344000900","174011321042388",21.37,24.30,0,292.76,333.33,2.1,0.2,0.000,156987.5,156987.5,4185,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455133,155875.00
06/27/2015 21:30,2,0.137,ALERT,211.48,292.76,59.959,1435455003,"201051344000633","174011321042388",21.83,23.50,0,290.95,335.44,3.0,1.0,0.000,146712.1,146712.1,4188,0,0,0,L,1122011218,1,122.46,122.46,0002,23,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455135,155876.00
06/27/2015 21:30,2,0.148,ALERT,211.03,293.96,59.965,1435455003,"201051344000983","174011321042388",21.83,24.00,0,293.36,333.63,3.3,1.2,0.000,153936.4,153936.4,4189,0,0,0,L,1122011218,1,121.78,121.78,0002,23,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455137,155877.00
06/27/2015 21:30,2,0.135,ALERT,211.25,293.06,59.959,1435455003,"201051344000917","174011321042388",21.05,23.30,0,291.85,334.54,2.9,0.9,0.000,157244.3,157244.3,4188,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455138,155878.00
06/27/2015 21:30,2,0.141,ALERT,211.48,293.06,59.970,1435455003,"201051344000648","174011321042388",21.97,23.30,0,292.46,335.44,3.1,1.1,0.000,153131.4,153131.4,4182,0,0,0,L,1122011218,1,121.78,122.68,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455140,155879.00
06/27/2015 21:30,2,0.158,ALERT,211.03,293.66,59.970,1435455003,"201051344001093","174011321042388",21.23,22.80,0,292.76,335.74,3.4,1.4,0.000,155348.8,155348.8,4179,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455142,155880.00
06/27/2015 21:30,2,0.113,ALERT,211.25,293.06,59.970,1435455003,"201051344000645","174011321042388",22.68,24.80,0,292.76,334.24,2.6,0.6,0.000,153602.3,153602.3,4187,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455144,155881.00
06/27/2015 21:30,2,0.064,ALERT,212.83,294.26,59.970,1435455003,"274151322000085","174011321042388",22.62,25.30,0,292.76,348.66,1.5,0.0,0.000,436326.2,436326.2,5472,0,0,0,L,1151911521,1,122.68,122.91,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455146,155882.00
06/27/2015 21:30,2,0.131,ALERT,211.48,293.36,59.965,1435455003,"201051344000651","174011321042388",21.63,22.50,0,292.46,334.54,2.9,0.9,0.000,152989.5,152989.5,4179,0,0,0,L,1122011218,1,122.46,122.23,0002,20,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455147,155883.00
06/27/2015 21:30,2,0.135,ALERT,211.25,293.36,59.970,1435455003,"201051344000867","174011321042388",21.69,24.30,0,292.76,334.84,3.0,0.9,0.000,145361.8,145361.8,4191,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455149,155884.00
06/27/2015 21:30,2,0.139,ALERT,211.03,294.26,59.970,1435455003,"201051344001230","174011321042388",20.16,22.00,0,293.36,333.03,2.9,0.8,0.000,156502.4,156502.4,4193,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455151,155885.00
06/27/2015 21:30,2,0.127,ALERT,211.48,294.26,59.986,1435455003,"201051344000576","174011321042388",21.11,24.00,0,292.76,334.84,2.7,0.7,0.000,152896.4,152896.4,4192,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455153,155886.00
06/27/2015 21:30,2,0.166,ALERT,211.03,293.96,59.991,1435455003,"201051344000579","174011321042388",21.77,22.80,0,293.36,333.63,3.7,1.6,0.000,159196.3,159196.3,4179,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455155,155887.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155888.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155889.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155890.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155891.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155892.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155893.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155894.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155895.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155896.00
06/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435455003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435455883,155897.00
06/27/2015 21:45,2,0.086,ALERT,210.35,293.36,59.975,1435455904,"201051344000955","174011321042388",26.98,21.80,0,292.16,296.06,2.4,0.4,0.000,158430.2,158430.2,4183,0,0,0,L,1122011218,1,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1435455979,155898.00
06/27/2015 21:45,2,0.012,ALERT,211.25,294.26,60.023,1435455904,"274151322000095","174011321042388",26.28,24.00,0,293.06,297.57,0.0,0.0,0.000,457080.9,457080.9,5101,0,0,0,L,1151911521,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435455981,155899.00
06/27/2015 21:45,2,0.070,ALERT,210.35,293.66,59.981,1435455904,"201051344000868","174011321042388",26.82,22.00,0,292.46,296.96,1.9,0.0,0.000,144702.0,144702.0,4189,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1435455983,155900.00
