ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 21:45,2,0.055,ALERT,211.03,293.06,60.002,1435455904,"201051344000853","174011321042388",27.33,22.00,0,291.85,296.36,1.6,0.0,0.000,150969.4,150969.4,4187,0,0,0,L,1122011218,1,122.23,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1435455985,155901.00
06/27/2015 21:45,2,0.068,ALERT,210.80,293.96,59.986,1435455904,"201051344000582","174011321042388",24.53,21.80,0,293.06,296.96,1.6,0.0,0.000,151372.5,151372.5,4178,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1435455987,155902.00
06/27/2015 21:45,2,0.076,ALERT,210.35,292.76,60.002,1435455904,"201051344000469","174011321042388",26.56,21.50,0,290.95,295.46,2.1,0.1,0.000,146209.0,146209.0,4182,0,0,0,L,1122011218,1,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435455988,155903.00
06/27/2015 21:45,2,0.053,ALERT,210.35,293.06,60.002,1435455904,"201051344000988","174011321042388",27.10,22.00,0,289.75,295.76,1.5,0.0,0.000,145883.7,145883.7,4182,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1435455990,155904.00
06/27/2015 21:45,2,0.053,ALERT,210.35,292.76,59.991,1435455904,"201051344001158","174011321042388",26.94,21.80,0,291.55,295.46,1.4,0.0,0.000,152039.7,152039.7,4179,0,0,0,L,1122011218,1,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1435455992,155905.00
06/27/2015 21:45,2,0.062,ALERT,210.35,292.46,59.991,1435455904,"201051344001025","174011321042388",27.19,21.30,0,291.55,296.96,1.7,0.0,0.000,155328.5,155328.5,4177,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1435455994,155906.00
06/27/2015 21:45,2,0.076,ALERT,210.35,293.36,59.991,1435455904,"201051344000569","174011321042388",27.25,22.50,0,292.46,296.96,2.1,0.2,0.000,158907.7,158907.7,4188,0,0,0,L,1122011218,1,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1435455996,155907.00
06/27/2015 21:45,2,0.000,ALERT,211.48,292.46,59.996,1435455904,"274151322000094","174011321042388",0.00,24.30,0,291.55,374.51,0.0,0.0,0.000,343689.4,343689.4,5555,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,33,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435455998,155908.00
06/27/2015 21:45,2,0.072,ALERT,210.35,293.06,59.975,1435455904,"201051344000458","174011321042388",26.72,23.00,0,291.85,296.96,2.0,0.0,0.000,154705.1,154705.1,4184,0,0,0,L,1122011218,1,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1435455999,155909.00
06/27/2015 21:45,2,0.031,ALERT,211.70,292.46,59.954,1435455904,"274151322000087","174011321042388",25.25,30.30,0,291.25,296.36,0.0,0.0,0.000,414198.1,414198.1,5069,0,0,0,L,1151911521,1,122.01,122.46,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1435456001,155910.00
06/27/2015 21:45,2,0.043,ALERT,211.48,293.96,59.986,1435455904,"274151322000052","174011321042388",26.04,23.80,0,291.55,296.96,0.0,0.0,0.000,442788.2,442788.2,5474,0,0,0,L,1151911521,1,121.33,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1435456003,155911.00
06/27/2015 21:45,2,0.062,ALERT,211.03,293.36,60.002,1435455904,"201051344001145","174011321042388",27.04,20.70,0,292.76,297.26,1.7,0.0,0.000,159889.1,159889.1,4195,0,0,0,L,1122011218,1,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1435456005,155912.00
06/27/2015 21:45,2,0.041,ALERT,210.80,293.06,59.986,1435455904,"201051344000685","174011321042388",26.78,21.30,0,292.16,296.36,1.1,0.0,0.000,159006.3,159006.3,4195,0,0,0,L,1122011218,1,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1435456007,155913.00
06/27/2015 21:45,2,0.008,ALERT,211.25,293.36,59.986,1435455904,"274151322000088","174011321042388",24.59,23.50,0,291.85,296.66,0.0,0.0,0.000,424111.4,424111.4,5082,0,0,0,L,1151911521,1,122.01,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1435456008,155914.00
06/27/2015 21:45,2,0.074,ALERT,210.80,293.36,59.991,1435455904,"201051344000438","174011321042388",26.96,21.30,0,292.46,296.66,2.0,0.1,0.000,159101.4,159101.4,4179,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435456010,155915.00
06/27/2015 21:45,2,0.086,ALERT,210.12,293.06,59.996,1435455904,"201051344001135","174011321042388",27.21,21.50,0,292.16,296.96,2.4,0.4,0.000,150419.2,150419.2,4173,0,0,0,L,1122011218,1,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1435456012,155916.00
06/27/2015 21:45,2,0.107,ALERT,210.80,292.46,60.028,1435455904,"201051344000417","174011321042388",26.64,21.50,0,291.55,295.76,3.0,0.9,0.000,154867.9,154867.9,4177,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1435456014,155917.00
06/27/2015 21:45,2,0.072,ALERT,210.35,293.66,60.002,1435455904,"201051344000594","174011321042388",27.29,22.00,0,291.25,296.06,2.0,0.1,0.000,155041.0,155041.0,4179,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1435456016,155918.00
06/27/2015 21:45,2,0.020,ALERT,211.70,293.96,59.996,1435455904,"274151322000083","174011321042388",25.82,23.80,0,292.16,297.26,0.0,0.0,0.000,439001.8,439001.8,5488,0,0,0,L,1151911521,1,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1435456017,155919.00
06/27/2015 21:45,2,0.092,ALERT,210.57,293.36,60.007,1435455904,"201051344000585","174011321042388",26.98,21.80,0,291.85,296.36,2.5,0.5,0.000,153996.4,153996.4,4178,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1435456019,155920.00
06/27/2015 21:45,2,0.016,ALERT,211.48,293.06,60.007,1435455904,"274151322000054","174011321042388",26.10,24.00,0,292.16,296.96,0.0,0.0,0.000,434165.7,434165.7,5071,0,0,0,L,1151911521,1,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1435456021,155921.00
06/27/2015 21:45,2,0.066,ALERT,210.57,292.76,60.034,1435455904,"201051344001203","174011321042388",26.50,21.80,0,292.16,298.17,1.8,0.0,0.000,155194.8,155194.8,4182,0,0,0,L,1122011218,1,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435456023,155922.00
06/27/2015 21:45,2,0.064,ALERT,210.35,293.06,60.002,1435455904,"201051344000646","174011321042388",26.42,21.30,0,291.55,295.76,1.8,0.0,0.000,152577.4,152577.4,4175,0,0,0,L,1122011218,1,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435456025,155923.00
06/27/2015 21:45,2,0.000,ALERT,212.16,292.16,59.996,1435455904,"274151322000068","174011321042388",0.00,24.30,0,291.55,374.21,0.0,0.0,0.000,342733.0,342733.0,5162,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,17,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435456026,155924.00
06/27/2015 21:45,2,0.018,ALERT,212.16,293.06,60.007,1435455904,"274151322000076","174011321042388",26.78,23.80,0,291.85,296.66,0.0,0.0,0.000,462819.2,462819.2,5476,0,0,0,L,1151911521,1,121.55,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435456028,155925.00
06/27/2015 21:45,2,0.092,ALERT,210.57,293.36,60.002,1435455904,"201051344000890","174011321042388",27.06,21.80,0,292.46,297.57,2.5,0.5,0.000,156767.1,156767.1,4183,0,0,0,L,1122011218,1,121.78,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1435456030,155926.00
06/27/2015 21:45,2,0.035,ALERT,210.35,292.76,60.002,1435455904,"201051344000900","174011321042388",26.54,22.50,0,291.55,295.76,1.0,0.0,0.000,156987.5,156987.5,4187,0,0,0,L,1122011218,1,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1435456032,155927.00
06/27/2015 21:45,2,0.066,ALERT,211.03,292.16,60.002,1435455904,"201051344000633","174011321042388",26.72,22.00,0,290.05,294.86,1.8,0.0,0.000,146712.1,146712.1,4190,0,0,0,L,1122011218,1,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1435456034,155928.00
06/27/2015 21:45,2,0.078,ALERT,210.35,292.76,60.002,1435455904,"201051344000983","174011321042388",26.80,22.50,0,292.16,296.96,2.2,0.2,0.000,153936.5,153936.5,4191,0,0,0,L,1122011218,1,121.55,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1435456036,155929.00
06/27/2015 21:45,2,0.064,ALERT,210.57,292.46,60.007,1435455904,"201051344000917","174011321042388",26.52,22.00,0,290.65,295.76,1.8,0.0,0.000,157244.4,157244.4,4190,0,0,0,L,1122011218,1,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1435456038,155930.00
06/27/2015 21:45,2,0.074,ALERT,210.80,292.46,60.007,1435455904,"201051344000648","174011321042388",26.90,22.00,0,291.25,296.66,2.0,0.0,0.000,153131.4,153131.4,4184,0,0,0,L,1122011218,1,121.33,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1435456040,155931.00
06/27/2015 21:45,2,0.096,ALERT,210.57,293.36,59.981,1435455904,"201051344001093","174011321042388",26.30,21.80,0,292.16,296.06,2.6,0.6,0.000,155349.0,155349.0,4181,0,0,0,L,1122011218,1,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1435456042,155932.00
06/27/2015 21:45,2,0.045,ALERT,210.80,292.46,60.012,1435455904,"201051344000645","174011321042388",27.12,23.30,0,291.55,296.06,1.3,0.0,0.000,153602.3,153602.3,4189,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1435456043,155933.00
06/27/2015 21:45,2,0.021,ALERT,212.16,293.36,60.007,1435455904,"274151322000085","174011321042388",25.90,23.80,0,292.16,296.66,0.0,0.0,0.000,436326.2,436326.2,5474,0,0,0,L,1151911521,1,122.23,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1435456045,155934.00
06/27/2015 21:45,2,0.055,ALERT,210.80,292.76,60.018,1435455904,"201051344000651","174011321042388",21.69,21.30,0,291.55,296.06,1.4,0.0,0.000,152989.6,152989.6,4181,0,0,0,L,1122011218,1,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1435456047,155935.00
06/27/2015 21:45,2,0.070,ALERT,211.03,293.36,60.007,1435455904,"201051344000867","174011321042388",26.26,23.00,0,291.55,296.36,1.9,0.0,0.000,145361.9,145361.9,4193,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1435456049,155936.00
06/27/2015 21:45,2,0.074,ALERT,210.80,293.96,60.007,1435455904,"201051344001230","174011321042388",26.34,21.00,0,292.46,296.36,2.0,0.0,0.000,156502.4,156502.4,4195,0,0,0,L,1122011218,1,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1435456051,155937.00
06/27/2015 21:45,2,0.066,ALERT,211.03,293.36,59.991,1435455904,"201051344000576","174011321042388",25.96,22.50,0,291.85,296.06,1.8,0.0,0.000,152896.4,152896.4,4194,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1435456052,155938.00
06/27/2015 21:45,2,0.092,ALERT,210.57,293.96,60.007,1435455904,"201051344000579","174011321042388",26.94,21.50,0,292.46,296.96,2.5,0.5,0.000,159196.5,159196.5,4181,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1435456054,155939.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155940.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155941.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155942.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155943.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155944.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155945.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155946.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155947.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155948.00
06/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435455904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435456784,155949.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.06,59.981,1435456803,"201051344000955","174011321042388",0.00,20.30,0,290.95,295.46,0.0,0.0,0.000,158430.2,158430.2,4185,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435456879,155950.00
06/27/2015 22:00,2,0.000,ALERT,211.70,294.56,60.018,1435456803,"274151322000095","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,457080.9,457080.9,5103,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1435456881,155951.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.66,59.986,1435456803,"201051344000868","174011321042388",0.00,21.00,0,291.25,296.36,0.0,0.0,0.000,144702.0,144702.0,4191,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1435456883,155952.00
06/27/2015 22:00,2,0.000,ALERT,210.80,292.76,59.981,1435456803,"201051344000853","174011321042388",0.00,20.70,0,290.95,295.76,0.0,0.0,0.000,150969.4,150969.4,4189,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1435456884,155953.00
06/27/2015 22:00,2,0.000,ALERT,211.03,294.26,59.954,1435456803,"201051344000582","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,151372.5,151372.5,4180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435456886,155954.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.06,59.981,1435456803,"201051344000469","174011321042388",0.00,19.80,0,290.05,294.56,0.0,0.0,0.000,146209.0,146209.0,4184,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1435456888,155955.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.06,59.981,1435456803,"201051344000988","174011321042388",0.00,21.00,0,288.85,294.86,0.0,0.0,0.000,145883.7,145883.7,4184,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1435456890,155956.00
06/27/2015 22:00,2,0.000,ALERT,210.35,292.76,59.991,1435456803,"201051344001158","174011321042388",0.00,20.30,0,290.05,294.86,0.0,0.0,0.000,152039.7,152039.7,4181,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435456892,155957.00
06/27/2015 22:00,2,0.000,ALERT,210.12,292.46,59.981,1435456803,"201051344001025","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,155328.5,155328.5,4179,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435456893,155958.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.36,59.986,1435456803,"201051344000569","174011321042388",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,158907.7,158907.7,4190,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1435456895,155959.00
06/27/2015 22:00,2,0.000,ALERT,211.93,293.36,59.986,1435456803,"274151322000094","174011321042388",0.00,22.80,0,290.65,295.16,0.0,0.0,0.000,343689.4,343689.4,5557,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435456897,155960.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.36,59.975,1435456803,"201051344000458","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,154705.1,154705.1,4186,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1435456899,155961.00
06/27/2015 22:00,2,0.000,ALERT,211.93,293.06,59.986,1435456803,"274151322000087","174011321042388",0.00,28.30,0,290.05,295.46,0.0,0.0,0.000,414198.1,414198.1,5071,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1435456901,155962.00
06/27/2015 22:00,2,0.000,ALERT,211.48,292.76,59.975,1435456803,"274151322000052","174011321042388",0.00,22.30,0,290.65,296.06,0.0,0.0,0.000,442788.2,442788.2,5476,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1435456903,155963.00
06/27/2015 22:00,2,0.000,ALERT,210.57,293.66,59.981,1435456803,"201051344001145","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,159889.1,159889.1,4197,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435456905,155964.00
06/27/2015 22:00,2,0.000,ALERT,211.03,293.66,59.981,1435456803,"201051344000685","174011321042388",0.00,20.00,0,291.25,295.46,0.0,0.0,0.000,159006.3,159006.3,4197,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1435456906,155965.00
06/27/2015 22:00,2,0.000,ALERT,211.48,293.36,59.970,1435456803,"274151322000088","174011321042388",0.00,22.30,0,290.95,295.76,0.0,0.0,0.000,424111.4,424111.4,5084,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1435456908,155966.00
06/27/2015 22:00,2,0.000,ALERT,210.80,293.66,59.981,1435456803,"201051344000438","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,159101.4,159101.4,4181,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1435456910,155967.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.66,59.981,1435456803,"201051344001135","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,150419.3,150419.3,4175,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1435456912,155968.00
06/27/2015 22:00,2,0.000,ALERT,210.57,293.36,59.975,1435456803,"201051344000417","174011321042388",0.00,20.70,0,290.35,295.16,0.0,0.0,0.000,154868.0,154868.0,4179,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435456914,155969.00
06/27/2015 22:00,2,0.000,ALERT,209.90,293.96,59.986,1435456803,"201051344000594","174011321042388",0.00,21.00,0,290.65,296.06,0.0,0.0,0.000,155041.0,155041.0,4181,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1435456915,155970.00
06/27/2015 22:00,2,0.000,ALERT,211.70,293.66,59.975,1435456803,"274151322000083","174011321042388",0.00,22.30,0,291.25,296.06,0.0,0.0,0.000,439001.8,439001.8,5490,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1435456917,155971.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.66,59.986,1435456803,"201051344000585","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,153996.5,153996.5,4180,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1435456919,155972.00
06/27/2015 22:00,2,0.000,ALERT,211.48,293.66,59.981,1435456803,"274151322000054","174011321042388",0.00,22.50,0,290.95,296.36,0.0,0.0,0.000,434165.7,434165.7,5073,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1435456921,155973.00
06/27/2015 22:00,2,0.000,ALERT,210.57,293.36,59.981,1435456803,"201051344001203","174011321042388",0.00,20.70,0,290.95,297.57,0.0,0.0,0.000,155194.8,155194.8,4184,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1435456922,155974.00
06/27/2015 22:00,2,0.000,ALERT,209.90,293.36,59.965,1435456803,"201051344000646","174011321042388",0.00,20.30,0,290.35,295.76,0.0,0.0,0.000,152577.4,152577.4,4177,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1435456924,155975.00
06/27/2015 22:00,2,0.000,ALERT,212.16,293.06,59.933,1435456803,"274151322000068","174011321042388",0.00,23.00,0,290.35,294.86,0.0,0.0,0.000,342733.0,342733.0,5164,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435456926,155976.00
06/27/2015 22:00,2,0.000,ALERT,212.38,293.06,59.970,1435456803,"274151322000076","174011321042388",0.00,22.50,0,290.95,295.76,0.0,0.0,0.000,462819.2,462819.2,5478,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1435456928,155977.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.96,59.986,1435456803,"201051344000890","174011321042388",0.00,20.70,0,291.25,296.66,0.0,0.0,0.000,156767.1,156767.1,4185,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1435456930,155978.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.36,59.981,1435456803,"201051344000900","174011321042388",0.00,21.30,0,290.35,295.46,0.0,0.0,0.000,156987.5,156987.5,4189,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435456931,155979.00
06/27/2015 22:00,2,0.000,ALERT,210.80,292.76,60.012,1435456803,"201051344000633","174011321042388",0.00,20.70,0,288.85,294.86,0.0,0.0,0.000,146712.1,146712.1,4192,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1435456933,155980.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.66,59.975,1435456803,"201051344000983","174011321042388",0.00,21.00,0,291.25,296.06,0.0,0.0,0.000,153936.5,153936.5,4193,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1435456935,155981.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.06,59.981,1435456803,"201051344000917","174011321042388",0.00,21.00,0,289.75,295.46,0.0,0.0,0.000,157244.4,157244.4,4192,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1435456937,155982.00
06/27/2015 22:00,2,0.000,ALERT,210.57,292.76,59.981,1435456803,"201051344000648","174011321042388",0.00,20.70,0,290.35,295.76,0.0,0.0,0.000,153131.4,153131.4,4186,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435456939,155983.00
06/27/2015 22:00,2,0.000,ALERT,210.12,293.36,60.023,1435456803,"201051344001093","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,155349.1,155349.1,4183,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1435456941,155984.00
06/27/2015 22:00,2,0.000,ALERT,210.57,293.06,59.986,1435456803,"201051344000645","174011321042388",0.00,22.00,0,290.65,295.76,0.0,0.0,0.000,153602.3,153602.3,4191,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1435456942,155985.00
06/27/2015 22:00,2,0.000,ALERT,211.48,293.66,59.981,1435456803,"274151322000085","174011321042388",0.00,22.50,0,291.25,295.76,0.0,0.0,0.000,436326.2,436326.2,5476,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1435456944,155986.00
06/27/2015 22:00,2,0.000,ALERT,210.35,292.76,60.002,1435456803,"201051344000651","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,152989.6,152989.6,4183,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435456946,155987.00
06/27/2015 22:00,2,0.000,ALERT,210.57,293.06,60.012,1435456803,"201051344000867","174011321042388",0.00,21.80,0,290.65,296.06,0.0,0.0,0.000,145361.9,145361.9,4195,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1435456948,155988.00
06/27/2015 22:00,2,0.000,ALERT,210.35,293.96,59.986,1435456803,"201051344001230","174011321042388",0.00,20.00,0,291.55,296.06,0.0,0.0,0.000,156502.4,156502.4,4197,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435456949,155989.00
06/27/2015 22:00,2,0.000,ALERT,210.57,293.66,59.991,1435456803,"201051344000576","174011321042388",0.00,21.30,0,291.25,295.76,0.0,0.0,0.000,152896.4,152896.4,4196,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1435456951,155990.00
06/27/2015 22:00,2,0.000,ALERT,210.35,294.26,59.991,1435456803,"201051344000579","174011321042388",0.00,20.30,0,291.55,296.36,0.0,0.0,0.000,159196.6,159196.6,4183,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1435456953,155991.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155992.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155993.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155994.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155995.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155996.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155997.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155998.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,155999.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,156000.00
06/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435456803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435457683,156001.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.56,59.996,1435457704,"201051344000955","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,158430.2,158430.2,4187,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457779,156002.00
06/27/2015 22:15,2,0.000,ALERT,211.93,295.76,60.012,1435457704,"274151322000095","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,457080.9,457080.9,5105,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457781,156003.00
06/27/2015 22:15,2,0.000,ALERT,210.80,295.16,59.996,1435457704,"201051344000868","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,144702.0,144702.0,4193,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457783,156004.00
06/27/2015 22:15,2,0.000,ALERT,211.25,294.26,59.991,1435457704,"201051344000853","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,150969.4,150969.4,4191,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457784,156005.00
06/27/2015 22:15,2,0.000,ALERT,211.48,295.76,59.996,1435457704,"201051344000582","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,151372.5,151372.5,4182,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457786,156006.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.26,59.996,1435457704,"201051344000469","174011321042388",0.00,19.00,0,290.05,295.46,0.0,0.0,0.000,146209.0,146209.0,4186,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457788,156007.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.26,60.002,1435457704,"201051344000988","174011321042388",0.00,19.80,0,288.85,295.76,0.0,0.0,0.000,145883.7,145883.7,4186,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457790,156008.00
06/27/2015 22:15,2,0.000,ALERT,210.80,293.96,59.996,1435457704,"201051344001158","174011321042388",0.00,19.30,0,290.35,295.46,0.0,0.0,0.000,152039.7,152039.7,4183,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457792,156009.00
06/27/2015 22:15,2,0.000,ALERT,210.80,293.96,60.002,1435457704,"201051344001025","174011321042388",0.00,19.30,0,290.65,296.96,0.0,0.0,0.000,155328.5,155328.5,4181,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457793,156010.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.86,60.023,1435457704,"201051344000569","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,158907.7,158907.7,4192,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457795,156011.00
06/27/2015 22:15,2,0.000,ALERT,212.38,293.96,59.991,1435457704,"274151322000094","174011321042388",0.00,21.80,0,290.95,295.76,0.0,0.0,0.000,343689.4,343689.4,5559,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457797,156012.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.26,59.996,1435457704,"201051344000458","174011321042388",0.00,20.70,0,291.25,297.26,0.0,0.0,0.000,154705.1,154705.1,4188,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457799,156013.00
06/27/2015 22:15,2,0.000,ALERT,212.16,293.66,59.986,1435457704,"274151322000087","174011321042388",0.00,26.50,0,290.65,296.06,0.0,0.0,0.000,414198.1,414198.1,5073,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457801,156014.00
06/27/2015 22:15,2,0.000,ALERT,211.93,294.86,59.991,1435457704,"274151322000052","174011321042388",0.00,21.30,0,291.25,296.96,0.0,0.0,0.000,442788.2,442788.2,5478,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457803,156015.00
06/27/2015 22:15,2,0.000,ALERT,211.25,294.86,59.949,1435457704,"201051344001145","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,159889.1,159889.1,4199,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457804,156016.00
06/27/2015 22:15,2,0.000,ALERT,211.25,294.56,60.018,1435457704,"201051344000685","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,159006.3,159006.3,4199,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457806,156017.00
06/27/2015 22:15,2,0.000,ALERT,211.70,295.16,59.986,1435457704,"274151322000088","174011321042388",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,424111.4,424111.4,5086,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457808,156018.00
06/27/2015 22:15,2,0.000,ALERT,211.03,294.56,59.981,1435457704,"201051344000438","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,159101.4,159101.4,4183,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457810,156019.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.56,59.959,1435457704,"201051344001135","174011321042388",0.00,19.50,0,291.25,296.96,0.0,0.0,0.000,150419.3,150419.3,4177,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457812,156020.00
06/27/2015 22:15,2,0.000,ALERT,211.25,293.96,59.986,1435457704,"201051344000417","174011321042388",0.00,19.80,0,291.25,295.76,0.0,0.0,0.000,154868.0,154868.0,4181,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457813,156021.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.86,59.981,1435457704,"201051344000594","174011321042388",0.00,20.00,0,290.95,296.06,0.0,0.0,0.000,155041.0,155041.0,4183,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457815,156022.00
06/27/2015 22:15,2,0.000,ALERT,212.38,295.76,59.981,1435457704,"274151322000083","174011321042388",0.00,21.30,0,291.85,296.96,0.0,0.0,0.000,439001.8,439001.8,5492,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457817,156023.00
06/27/2015 22:15,2,0.000,ALERT,211.25,294.86,59.991,1435457704,"201051344000585","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,153996.5,153996.5,4182,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457819,156024.00
06/27/2015 22:15,2,0.000,ALERT,211.93,295.16,59.986,1435457704,"274151322000054","174011321042388",0.00,21.50,0,291.55,297.26,0.0,0.0,0.000,434165.7,434165.7,5075,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457821,156025.00
06/27/2015 22:15,2,0.000,ALERT,211.03,294.56,59.996,1435457704,"201051344001203","174011321042388",0.00,19.80,0,291.25,298.17,0.0,0.0,0.000,155194.8,155194.8,4186,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457822,156026.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.86,60.007,1435457704,"201051344000646","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,152577.4,152577.4,4179,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457824,156027.00
06/27/2015 22:15,2,0.000,ALERT,212.83,293.96,59.981,1435457704,"274151322000068","174011321042388",0.00,22.00,0,290.95,295.76,0.0,0.0,0.000,342733.0,342733.0,5166,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457826,156028.00
06/27/2015 22:15,2,0.000,ALERT,212.16,294.26,59.965,1435457704,"274151322000076","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,462819.2,462819.2,5480,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457828,156029.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.86,59.991,1435457704,"201051344000890","174011321042388",0.00,19.80,0,290.95,297.57,0.0,0.0,0.000,156767.1,156767.1,4187,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457830,156030.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.26,59.991,1435457704,"201051344000900","174011321042388",0.00,20.00,0,290.95,295.76,0.0,0.0,0.000,156987.5,156987.5,4191,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457831,156031.00
06/27/2015 22:15,2,0.000,ALERT,211.25,293.96,59.991,1435457704,"201051344000633","174011321042388",0.00,19.80,0,289.45,295.16,0.0,0.0,0.000,146712.1,146712.1,4194,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457833,156032.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.56,59.986,1435457704,"201051344000983","174011321042388",0.00,19.80,0,291.55,296.96,0.0,0.0,0.000,153936.5,153936.5,4195,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457835,156033.00
06/27/2015 22:15,2,0.000,ALERT,211.03,294.26,59.981,1435457704,"201051344000917","174011321042388",0.00,20.00,0,290.05,295.46,0.0,0.0,0.000,157244.4,157244.4,4194,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457837,156034.00
06/27/2015 22:15,2,0.000,ALERT,211.03,293.96,59.949,1435457704,"201051344000648","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,153131.4,153131.4,4188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457839,156035.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.56,59.949,1435457704,"201051344001093","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,155349.1,155349.1,4185,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457840,156036.00
06/27/2015 22:15,2,0.000,ALERT,211.03,293.96,59.949,1435457704,"201051344000645","174011321042388",0.00,21.00,0,291.25,296.36,0.0,0.0,0.000,153602.3,153602.3,4193,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457842,156037.00
06/27/2015 22:15,2,0.000,ALERT,212.38,294.26,59.996,1435457704,"274151322000085","174011321042388",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,436326.2,436326.2,5478,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457844,156038.00
06/27/2015 22:15,2,0.000,ALERT,210.80,293.66,60.007,1435457704,"201051344000651","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,152989.6,152989.6,4185,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457846,156039.00
06/27/2015 22:15,2,0.000,ALERT,210.80,293.96,59.986,1435457704,"201051344000867","174011321042388",0.00,20.70,0,290.95,296.66,0.0,0.0,0.000,145361.9,145361.9,4197,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435457848,156040.00
06/27/2015 22:15,2,0.000,ALERT,210.80,294.86,59.981,1435457704,"201051344001230","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,156502.4,156502.4,4199,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457849,156041.00
06/27/2015 22:15,2,0.000,ALERT,211.03,294.56,59.970,1435457704,"201051344000576","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,152896.4,152896.4,4198,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457851,156042.00
06/27/2015 22:15,2,0.000,ALERT,210.57,294.86,59.975,1435457704,"201051344000579","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,159196.6,159196.6,4185,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435457853,156043.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156044.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156045.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156046.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156047.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156048.00
