ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156049.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156050.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156051.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156052.00
06/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435457704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435458584,156053.00
06/27/2015 22:30,2,0.000,ALERT,210.35,293.06,59.944,1435458604,"201051344000955","174011321042388",0.00,19.00,0,290.35,296.06,0.0,0.0,0.000,158430.2,158430.2,4189,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458680,156054.00
06/27/2015 22:30,2,0.000,ALERT,212.16,294.86,59.970,1435458604,"274151322000095","174011321042388",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,457080.9,457080.9,5107,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458682,156055.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.96,59.975,1435458604,"201051344000868","174011321042388",0.00,19.30,0,290.95,296.96,0.0,0.0,0.000,144702.0,144702.0,4195,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458683,156056.00
06/27/2015 22:30,2,0.000,ALERT,211.25,293.06,59.981,1435458604,"201051344000853","174011321042388",0.00,18.70,0,290.35,296.36,0.0,0.0,0.000,150969.4,150969.4,4193,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458685,156057.00
06/27/2015 22:30,2,0.000,ALERT,211.48,294.26,59.986,1435458604,"201051344000582","174011321042388",0.00,19.00,0,291.25,296.96,0.0,0.0,0.000,151372.5,151372.5,4184,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458687,156058.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.06,59.938,1435458604,"201051344000469","174011321042388",0.00,18.30,0,289.15,295.76,0.0,0.0,0.000,146209.0,146209.0,4188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458689,156059.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.06,59.975,1435458604,"201051344000988","174011321042388",0.00,19.00,0,288.25,296.06,0.0,0.0,0.000,145883.7,145883.7,4188,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458691,156060.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.06,59.975,1435458604,"201051344001158","174011321042388",0.00,18.30,0,289.75,296.06,0.0,0.0,0.000,152039.7,152039.7,4185,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458693,156061.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.06,59.981,1435458604,"201051344001025","174011321042388",0.00,18.70,0,290.05,296.96,0.0,0.0,0.000,155328.5,155328.5,4183,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458694,156062.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.96,59.986,1435458604,"201051344000569","174011321042388",0.00,19.30,0,290.95,296.96,0.0,0.0,0.000,158907.7,158907.7,4194,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458696,156063.00
06/27/2015 22:30,2,0.000,ALERT,212.38,293.36,60.002,1435458604,"274151322000094","174011321042388",0.00,20.70,0,290.05,295.76,0.0,0.0,0.000,343689.4,343689.4,5561,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458698,156064.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.66,59.996,1435458604,"201051344000458","174011321042388",0.00,19.80,0,290.65,296.96,0.0,0.0,0.000,154705.1,154705.1,4190,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458700,156065.00
06/27/2015 22:30,2,0.000,ALERT,212.16,293.66,59.986,1435458604,"274151322000087","174011321042388",0.00,25.00,0,289.75,295.76,0.0,0.0,0.000,414198.1,414198.1,5075,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458702,156066.00
06/27/2015 22:30,2,0.000,ALERT,211.93,293.96,59.975,1435458604,"274151322000052","174011321042388",0.00,20.30,0,290.35,296.96,0.0,0.0,0.000,442788.2,442788.2,5480,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458704,156067.00
06/27/2015 22:30,2,0.000,ALERT,211.48,293.96,60.012,1435458604,"201051344001145","174011321042388",0.00,18.30,0,290.95,297.26,0.0,0.0,0.000,159889.1,159889.1,4201,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458705,156068.00
06/27/2015 22:30,2,0.000,ALERT,211.25,293.66,59.949,1435458604,"201051344000685","174011321042388",0.00,18.70,0,290.35,296.36,0.0,0.0,0.000,159006.3,159006.3,4201,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458707,156069.00
06/27/2015 22:30,2,0.000,ALERT,211.70,293.36,59.981,1435458604,"274151322000088","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,424111.4,424111.4,5088,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458709,156070.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.66,59.991,1435458604,"201051344000438","174011321042388",0.00,18.30,0,290.95,296.66,0.0,0.0,0.000,159101.4,159101.4,4185,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458711,156071.00
06/27/2015 22:30,2,0.000,ALERT,210.57,293.36,59.991,1435458604,"201051344001135","174011321042388",0.00,18.70,0,290.65,296.96,0.0,0.0,0.000,150419.3,150419.3,4179,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458713,156072.00
06/27/2015 22:30,2,0.000,ALERT,211.25,292.76,60.018,1435458604,"201051344000417","174011321042388",0.00,19.00,0,290.05,295.76,0.0,0.0,0.000,154868.0,154868.0,4183,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458714,156073.00
06/27/2015 22:30,2,0.000,ALERT,210.57,293.96,59.991,1435458604,"201051344000594","174011321042388",0.00,19.50,0,290.05,296.66,0.0,0.0,0.000,155041.0,155041.0,4185,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458716,156074.00
06/27/2015 22:30,2,0.000,ALERT,212.16,293.96,59.981,1435458604,"274151322000083","174011321042388",0.00,20.30,0,290.65,296.96,0.0,0.0,0.000,439001.8,439001.8,5494,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458718,156075.00
06/27/2015 22:30,2,0.000,ALERT,211.25,293.66,59.991,1435458604,"201051344000585","174011321042388",0.00,19.00,0,290.05,296.66,0.0,0.0,0.000,153996.5,153996.5,4184,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458720,156076.00
06/27/2015 22:30,2,0.000,ALERT,212.16,293.36,59.981,1435458604,"274151322000054","174011321042388",0.00,20.70,0,290.65,296.66,0.0,0.0,0.000,434165.7,434165.7,5077,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458721,156077.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.36,59.981,1435458604,"201051344001203","174011321042388",0.00,19.30,0,290.35,298.17,0.0,0.0,0.000,155194.8,155194.8,4188,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458723,156078.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.66,60.023,1435458604,"201051344000646","174011321042388",0.00,18.70,0,290.05,296.36,0.0,0.0,0.000,152577.4,152577.4,4181,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458725,156079.00
06/27/2015 22:30,2,0.000,ALERT,213.06,293.36,59.986,1435458604,"274151322000068","174011321042388",0.00,21.00,0,290.05,295.46,0.0,0.0,0.000,342733.0,342733.0,5168,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458727,156080.00
06/27/2015 22:30,2,0.000,ALERT,212.83,293.36,59.986,1435458604,"274151322000076","174011321042388",0.00,20.30,0,290.35,296.66,0.0,0.0,0.000,462819.2,462819.2,5482,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458729,156081.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.96,59.991,1435458604,"201051344000890","174011321042388",0.00,19.30,0,291.25,297.57,0.0,0.0,0.000,156767.1,156767.1,4189,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458731,156082.00
06/27/2015 22:30,2,0.000,ALERT,210.80,293.36,59.991,1435458604,"201051344000900","174011321042388",0.00,19.30,0,290.05,296.06,0.0,0.0,0.000,156987.5,156987.5,4193,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458732,156083.00
06/27/2015 22:30,2,0.000,ALERT,211.48,292.76,59.986,1435458604,"201051344000633","174011321042388",0.00,19.00,0,288.25,295.46,0.0,0.0,0.000,146712.1,146712.1,4196,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458734,156084.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.66,59.981,1435458604,"201051344000983","174011321042388",0.00,19.30,0,290.65,296.66,0.0,0.0,0.000,153936.5,153936.5,4197,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458736,156085.00
06/27/2015 22:30,2,0.000,ALERT,211.25,293.06,59.991,1435458604,"201051344000917","174011321042388",0.00,19.50,0,289.45,295.76,0.0,0.0,0.000,157244.4,157244.4,4196,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458738,156086.00
06/27/2015 22:30,2,0.000,ALERT,211.25,292.76,59.949,1435458604,"201051344000648","174011321042388",0.00,19.00,0,290.05,296.66,0.0,0.0,0.000,153131.4,153131.4,4190,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458740,156087.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.36,59.965,1435458604,"201051344001093","174011321042388",0.00,19.50,0,290.35,296.36,0.0,0.0,0.000,155349.1,155349.1,4187,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458741,156088.00
06/27/2015 22:30,2,0.000,ALERT,211.48,293.36,59.981,1435458604,"201051344000645","174011321042388",0.00,19.80,0,290.35,296.06,0.0,0.0,0.000,153602.3,153602.3,4195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458743,156089.00
06/27/2015 22:30,2,0.000,ALERT,212.16,293.36,59.970,1435458604,"274151322000085","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,436326.2,436326.2,5480,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458745,156090.00
06/27/2015 22:30,2,0.000,ALERT,211.25,292.76,60.002,1435458604,"201051344000651","174011321042388",0.00,18.30,0,290.05,296.06,0.0,0.0,0.000,152989.6,152989.6,4187,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458747,156091.00
06/27/2015 22:30,2,0.000,ALERT,211.25,293.06,60.018,1435458604,"201051344000867","174011321042388",0.00,19.80,0,290.35,296.66,0.0,0.0,0.000,145361.9,145361.9,4199,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435458749,156092.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.96,59.991,1435458604,"201051344001230","174011321042388",0.00,18.70,0,290.65,296.66,0.0,0.0,0.000,156502.4,156502.4,4201,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458751,156093.00
06/27/2015 22:30,2,0.000,ALERT,211.25,293.66,59.986,1435458604,"201051344000576","174011321042388",0.00,19.30,0,290.35,296.36,0.0,0.0,0.000,152896.4,152896.4,4200,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458752,156094.00
06/27/2015 22:30,2,0.000,ALERT,211.03,293.96,59.986,1435458604,"201051344000579","174011321042388",0.00,19.00,0,290.95,296.96,0.0,0.0,0.000,159196.6,159196.6,4187,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435458754,156095.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156096.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156097.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156098.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156099.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156100.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156101.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156102.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156103.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156104.00
06/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435458604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435459484,156105.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.06,59.991,1435459504,"201051344000955","174011321042388",0.00,18.30,0,291.25,298.17,0.0,0.0,0.000,158430.2,158430.2,4191,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459582,156106.00
06/27/2015 22:45,2,0.000,ALERT,213.06,296.96,59.965,1435459504,"274151322000095","174011321042388",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,457080.9,457080.9,5109,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459583,156107.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.36,59.944,1435459504,"201051344000868","174011321042388",0.00,18.30,0,291.55,298.77,0.0,0.0,0.000,144702.0,144702.0,4197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459585,156108.00
06/27/2015 22:45,2,0.000,ALERT,212.38,296.06,60.007,1435459504,"201051344000853","174011321042388",0.00,18.00,0,290.95,298.17,0.0,0.0,0.000,150969.4,150969.4,4195,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459587,156109.00
06/27/2015 22:45,2,0.000,ALERT,212.61,296.96,59.981,1435459504,"201051344000582","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,151372.5,151372.5,4186,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459589,156110.00
06/27/2015 22:45,2,0.000,ALERT,211.93,295.76,59.981,1435459504,"201051344000469","174011321042388",0.00,17.50,0,290.35,297.26,0.0,0.0,0.000,146209.0,146209.0,4190,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459591,156111.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.06,59.959,1435459504,"201051344000988","174011321042388",0.00,18.70,0,289.15,297.26,0.0,0.0,0.000,145883.7,145883.7,4190,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459592,156112.00
06/27/2015 22:45,2,0.000,ALERT,211.93,295.76,59.981,1435459504,"201051344001158","174011321042388",0.00,18.00,0,290.95,297.26,0.0,0.0,0.000,152039.7,152039.7,4187,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459594,156113.00
06/27/2015 22:45,2,0.000,ALERT,211.93,295.76,59.959,1435459504,"201051344001025","174011321042388",0.00,18.00,0,291.25,298.77,0.0,0.0,0.000,155328.5,155328.5,4185,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459596,156114.00
06/27/2015 22:45,2,0.000,ALERT,212.16,296.66,59.981,1435459504,"201051344000569","174011321042388",0.00,18.70,0,292.16,298.77,0.0,0.0,0.000,158907.7,158907.7,4196,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459598,156115.00
06/27/2015 22:45,2,0.000,ALERT,213.29,295.76,59.970,1435459504,"274151322000094","174011321042388",0.00,20.00,0,291.25,297.57,0.0,0.0,0.000,343689.4,343689.4,5563,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459600,156116.00
06/27/2015 22:45,2,0.000,ALERT,211.93,296.06,59.975,1435459504,"201051344000458","174011321042388",0.00,19.30,0,291.55,298.77,0.0,0.0,0.000,154705.1,154705.1,4192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459602,156117.00
06/27/2015 22:45,2,0.000,ALERT,213.51,295.46,59.970,1435459504,"274151322000087","174011321042388",0.00,24.00,0,290.95,297.57,0.0,0.0,0.000,414198.1,414198.1,5077,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459604,156118.00
06/27/2015 22:45,2,0.000,ALERT,213.06,296.06,59.965,1435459504,"274151322000052","174011321042388",0.00,19.80,0,291.55,298.77,0.0,0.0,0.000,442788.2,442788.2,5482,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459605,156119.00
06/27/2015 22:45,2,0.000,ALERT,212.38,296.66,59.970,1435459504,"201051344001145","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,159889.1,159889.1,4203,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459607,156120.00
06/27/2015 22:45,2,0.000,ALERT,212.38,296.36,59.949,1435459504,"201051344000685","174011321042388",0.00,18.30,0,291.25,298.17,0.0,0.0,0.000,159006.3,159006.3,4203,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459609,156121.00
06/27/2015 22:45,2,0.000,ALERT,212.61,297.26,59.975,1435459504,"274151322000088","174011321042388",0.00,19.80,0,291.85,298.17,0.0,0.0,0.000,424111.4,424111.4,5090,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459611,156122.00
06/27/2015 22:45,2,0.000,ALERT,212.38,296.66,59.965,1435459504,"201051344000438","174011321042388",0.00,18.00,0,291.55,298.77,0.0,0.0,0.000,159101.4,159101.4,4187,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459613,156123.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.36,59.965,1435459504,"201051344001135","174011321042388",0.00,18.30,0,291.85,298.77,0.0,0.0,0.000,150419.3,150419.3,4181,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459615,156124.00
06/27/2015 22:45,2,0.000,ALERT,212.16,295.76,59.928,1435459504,"201051344000417","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,154868.0,154868.0,4185,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459616,156125.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.66,59.954,1435459504,"201051344000594","174011321042388",0.00,19.00,0,291.55,297.87,0.0,0.0,0.000,155041.0,155041.0,4187,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459618,156126.00
06/27/2015 22:45,2,0.000,ALERT,213.29,296.66,59.975,1435459504,"274151322000083","174011321042388",0.00,19.50,0,292.16,298.77,0.0,0.0,0.000,439001.8,439001.8,5496,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459620,156127.00
06/27/2015 22:45,2,0.000,ALERT,212.16,296.36,59.981,1435459504,"201051344000585","174011321042388",0.00,18.70,0,291.25,297.87,0.0,0.0,0.000,153996.5,153996.5,4186,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459622,156128.00
06/27/2015 22:45,2,0.000,ALERT,212.83,296.66,59.965,1435459504,"274151322000054","174011321042388",0.00,20.00,0,291.85,298.77,0.0,0.0,0.000,434165.7,434165.7,5079,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459624,156129.00
06/27/2015 22:45,2,0.000,ALERT,212.16,296.06,59.933,1435459504,"201051344001203","174011321042388",0.00,18.30,0,291.55,299.97,0.0,0.0,0.000,155194.8,155194.8,4190,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459625,156130.00
06/27/2015 22:45,2,0.000,ALERT,211.93,296.36,59.975,1435459504,"201051344000646","174011321042388",0.00,18.30,0,290.95,297.87,0.0,0.0,0.000,152577.4,152577.4,4183,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459627,156131.00
06/27/2015 22:45,2,0.000,ALERT,213.96,295.76,59.975,1435459504,"274151322000068","174011321042388",0.00,20.30,0,291.25,297.57,0.0,0.0,0.000,342733.0,342733.0,5170,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459629,156132.00
06/27/2015 22:45,2,0.000,ALERT,213.96,297.26,59.975,1435459504,"274151322000076","174011321042388",0.00,19.80,0,291.55,298.17,0.0,0.0,0.000,462819.2,462819.2,5484,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459631,156133.00
06/27/2015 22:45,2,0.000,ALERT,211.93,296.96,59.986,1435459504,"201051344000890","174011321042388",0.00,18.70,0,292.16,299.37,0.0,0.0,0.000,156767.1,156767.1,4191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459633,156134.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.36,59.986,1435459504,"201051344000900","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,156987.5,156987.5,4195,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459634,156135.00
06/27/2015 22:45,2,0.000,ALERT,212.61,295.76,59.981,1435459504,"201051344000633","174011321042388",0.00,18.30,0,289.45,296.66,0.0,0.0,0.000,146712.1,146712.1,4198,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459636,156136.00
06/27/2015 22:45,2,0.000,ALERT,211.93,296.66,59.981,1435459504,"201051344000983","174011321042388",0.00,18.70,0,291.85,298.77,0.0,0.0,0.000,153936.5,153936.5,4199,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459638,156137.00
06/27/2015 22:45,2,0.000,ALERT,212.16,295.76,59.970,1435459504,"201051344000917","174011321042388",0.00,19.30,0,290.05,297.26,0.0,0.0,0.000,157244.4,157244.4,4198,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459640,156138.00
06/27/2015 22:45,2,0.000,ALERT,212.38,295.76,59.991,1435459504,"201051344000648","174011321042388",0.00,18.00,0,290.65,298.47,0.0,0.0,0.000,153131.4,153131.4,4192,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459642,156139.00
06/27/2015 22:45,2,0.000,ALERT,212.16,296.36,59.970,1435459504,"201051344001093","174011321042388",0.00,19.00,0,291.55,297.87,0.0,0.0,0.000,155349.1,155349.1,4189,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459643,156140.00
06/27/2015 22:45,2,0.000,ALERT,212.38,296.06,59.970,1435459504,"201051344000645","174011321042388",0.00,19.30,0,291.25,297.87,0.0,0.0,0.000,153602.3,153602.3,4197,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459645,156141.00
06/27/2015 22:45,2,0.000,ALERT,213.51,296.36,59.970,1435459504,"274151322000085","174011321042388",0.00,20.00,0,291.55,298.17,0.0,0.0,0.000,436326.2,436326.2,5482,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435459647,156142.00
06/27/2015 22:45,2,0.000,ALERT,212.16,295.76,59.965,1435459504,"201051344000651","174011321042388",0.00,17.80,0,290.95,297.87,0.0,0.0,0.000,152989.6,152989.6,4189,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459649,156143.00
06/27/2015 22:45,2,0.000,ALERT,212.16,295.76,59.970,1435459504,"201051344000867","174011321042388",0.00,19.30,0,290.95,298.47,0.0,0.0,0.000,145361.9,145361.9,4201,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459651,156144.00
06/27/2015 22:45,2,0.000,ALERT,211.93,296.96,59.965,1435459504,"201051344001230","174011321042388",0.00,18.00,0,291.85,298.47,0.0,0.0,0.000,156502.4,156502.4,4203,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459652,156145.00
06/27/2015 22:45,2,0.000,ALERT,212.38,296.66,59.959,1435459504,"201051344000576","174011321042388",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,152896.4,152896.4,4202,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459654,156146.00
06/27/2015 22:45,2,0.000,ALERT,211.70,296.66,59.959,1435459504,"201051344000579","174011321042388",0.00,18.70,0,291.85,298.77,0.0,0.0,0.000,159196.6,159196.6,4189,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435459656,156147.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156148.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156149.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156150.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156151.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156152.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156153.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156154.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156155.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156156.00
06/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435459504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435460385,156157.00
06/27/2015 23:00,2,0.000,ALERT,211.93,296.36,59.991,1435460404,"201051344000955","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,158430.2,158430.2,4193,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460481,156158.00
06/27/2015 23:00,2,0.000,ALERT,213.74,297.26,59.986,1435460404,"274151322000095","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,457080.9,457080.9,5111,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460483,156159.00
06/27/2015 23:00,2,0.000,ALERT,212.38,296.96,59.991,1435460404,"201051344000868","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,144702.0,144702.0,4199,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460485,156160.00
06/27/2015 23:00,2,0.000,ALERT,212.83,296.06,59.991,1435460404,"201051344000853","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,150969.4,150969.4,4197,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460486,156161.00
06/27/2015 23:00,2,0.000,ALERT,212.83,297.26,59.991,1435460404,"201051344000582","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,151372.5,151372.5,4188,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460488,156162.00
06/27/2015 23:00,2,0.000,ALERT,212.38,296.06,59.986,1435460404,"201051344000469","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,146209.0,146209.0,4192,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460490,156163.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.06,60.002,1435460404,"201051344000988","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,145883.7,145883.7,4192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460492,156164.00
06/27/2015 23:00,2,0.000,ALERT,212.16,295.76,59.991,1435460404,"201051344001158","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,152039.7,152039.7,4189,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460494,156165.00
06/27/2015 23:00,2,0.000,ALERT,212.16,295.46,59.981,1435460404,"201051344001025","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,155328.5,155328.5,4187,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460496,156166.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1435460404,"201051344000569","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,158907.7,158907.7,4198,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460497,156167.00
06/27/2015 23:00,2,0.000,ALERT,213.74,296.06,59.991,1435460404,"274151322000094","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,343689.4,343689.4,5565,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460499,156168.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.36,59.981,1435460404,"201051344000458","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,154705.1,154705.1,4194,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460501,156169.00
06/27/2015 23:00,2,0.000,ALERT,213.74,296.06,59.991,1435460404,"274151322000087","174011321042388",0.00,23.00,0,292.76,297.87,0.0,0.0,0.000,414198.1,414198.1,5079,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460503,156170.00
06/27/2015 23:00,2,0.000,ALERT,213.29,296.96,59.986,1435460404,"274151322000052","174011321042388",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,442788.2,442788.2,5484,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460505,156171.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.66,59.986,1435460404,"201051344001145","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,159889.1,159889.1,4205,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460507,156172.00
06/27/2015 23:00,2,0.000,ALERT,212.83,296.36,59.970,1435460404,"201051344000685","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,159006.3,159006.3,4205,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460509,156173.00
06/27/2015 23:00,2,0.000,ALERT,213.29,296.36,59.986,1435460404,"274151322000088","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,424111.4,424111.4,5092,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460510,156174.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.36,59.991,1435460404,"201051344000438","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,159101.4,159101.4,4189,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460512,156175.00
06/27/2015 23:00,2,0.000,ALERT,212.38,296.36,59.981,1435460404,"201051344001135","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,150419.3,150419.3,4183,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460514,156176.00
06/27/2015 23:00,2,0.000,ALERT,212.61,295.76,59.975,1435460404,"201051344000417","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,154868.0,154868.0,4187,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460516,156177.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1435460404,"201051344000594","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,155041.0,155041.0,4189,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460517,156178.00
06/27/2015 23:00,2,0.000,ALERT,213.96,297.26,59.991,1435460404,"274151322000083","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,439001.8,439001.8,5498,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460519,156179.00
06/27/2015 23:00,2,0.000,ALERT,212.83,296.66,59.996,1435460404,"201051344000585","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,153996.5,153996.5,4188,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460521,156180.00
06/27/2015 23:00,2,0.000,ALERT,213.74,296.36,59.986,1435460404,"274151322000054","174011321042388",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,434165.7,434165.7,5081,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460523,156181.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.36,59.986,1435460404,"201051344001203","174011321042388",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,155194.8,155194.8,4192,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460525,156182.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.36,59.981,1435460404,"201051344000646","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,152577.4,152577.4,4185,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460526,156183.00
06/27/2015 23:00,2,0.000,ALERT,214.19,295.76,59.981,1435460404,"274151322000068","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,342733.0,342733.0,5172,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460528,156184.00
06/27/2015 23:00,2,0.000,ALERT,214.19,296.36,60.007,1435460404,"274151322000076","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,462819.2,462819.2,5486,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460530,156185.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1435460404,"201051344000890","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,156767.1,156767.1,4193,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460532,156186.00
06/27/2015 23:00,2,0.000,ALERT,212.16,296.36,59.986,1435460404,"201051344000900","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,156987.5,156987.5,4197,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460534,156187.00
06/27/2015 23:00,2,0.000,ALERT,212.83,295.46,59.991,1435460404,"201051344000633","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,146712.1,146712.1,4200,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460536,156188.00
06/27/2015 23:00,2,0.000,ALERT,212.38,296.36,60.018,1435460404,"201051344000983","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,153936.5,153936.5,4201,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460537,156189.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.36,59.991,1435460404,"201051344000917","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,157244.4,157244.4,4200,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460539,156190.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.06,60.007,1435460404,"201051344000648","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,153131.4,153131.4,4194,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460541,156191.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.66,59.986,1435460404,"201051344001093","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,155349.1,155349.1,4191,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460543,156192.00
06/27/2015 23:00,2,0.000,ALERT,213.06,296.36,59.975,1435460404,"201051344000645","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,153602.3,153602.3,4199,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460545,156193.00
06/27/2015 23:00,2,0.000,ALERT,214.19,296.96,59.981,1435460404,"274151322000085","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,436326.2,436326.2,5484,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460547,156194.00
06/27/2015 23:00,2,0.000,ALERT,212.61,296.06,59.986,1435460404,"201051344000651","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,152989.6,152989.6,4191,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460548,156195.00
06/27/2015 23:00,2,0.000,ALERT,212.83,296.36,59.986,1435460404,"201051344000867","174011321042388",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,145361.9,145361.9,4203,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460550,156196.00
06/27/2015 23:00,2,0.000,ALERT,212.61,297.26,59.975,1435460404,"201051344001230","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,156502.4,156502.4,4205,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460552,156197.00
