ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2015 23:00,2,0.000,ALERT,212.83,296.96,59.959,1435460404,"201051344000576","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,152896.4,152896.4,4204,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435460554,156198.00
06/27/2015 23:00,2,0.000,ALERT,212.38,296.96,59.996,1435460404,"201051344000579","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,159196.6,159196.6,4191,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435460555,156199.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156200.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156201.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156202.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156203.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156204.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156205.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156206.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156207.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156208.00
06/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435460404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435461284,156209.00
06/27/2015 23:15,2,0.000,ALERT,211.93,296.66,59.986,1435461304,"201051344000955","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,158430.2,158430.2,4195,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461380,156210.00
06/27/2015 23:15,2,0.000,ALERT,213.51,298.17,59.996,1435461304,"274151322000095","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,457080.9,457080.9,5113,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461382,156211.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.96,59.975,1435461304,"201051344000868","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,144702.0,144702.0,4201,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461384,156212.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.36,59.986,1435461304,"201051344000853","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,150969.4,150969.4,4199,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461385,156213.00
06/27/2015 23:15,2,0.000,ALERT,212.83,297.26,60.012,1435461304,"201051344000582","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,151372.5,151372.5,4190,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461387,156214.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.36,59.991,1435461304,"201051344000469","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,146209.0,146209.0,4194,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461389,156215.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.06,59.986,1435461304,"201051344000988","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,145883.7,145883.7,4194,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461391,156216.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.36,60.002,1435461304,"201051344001158","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,152039.7,152039.7,4191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461393,156217.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.06,59.970,1435461304,"201051344001025","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,155328.5,155328.5,4189,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461394,156218.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.96,59.981,1435461304,"201051344000569","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,158907.7,158907.7,4200,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461396,156219.00
06/27/2015 23:15,2,0.000,ALERT,213.74,296.36,59.981,1435461304,"274151322000094","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,343689.4,343689.4,5567,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461398,156220.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.66,60.007,1435461304,"201051344000458","174011321042388",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,154705.1,154705.1,4196,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461400,156221.00
06/27/2015 23:15,2,0.000,ALERT,213.51,295.46,59.981,1435461304,"274151322000087","174011321042388",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,414198.1,414198.1,5081,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461402,156222.00
06/27/2015 23:15,2,0.000,ALERT,213.51,296.66,59.981,1435461304,"274151322000052","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,442788.2,442788.2,5486,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461403,156223.00
06/27/2015 23:15,2,0.000,ALERT,212.61,296.66,60.007,1435461304,"201051344001145","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,159889.1,159889.1,4207,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461405,156224.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.66,59.991,1435461304,"201051344000685","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,159006.3,159006.3,4207,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461407,156225.00
06/27/2015 23:15,2,0.000,ALERT,213.51,296.66,59.986,1435461304,"274151322000088","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,424111.4,424111.4,5094,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461409,156226.00
06/27/2015 23:15,2,0.000,ALERT,212.61,296.66,59.981,1435461304,"201051344000438","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,159101.4,159101.4,4191,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461411,156227.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.66,59.981,1435461304,"201051344001135","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,150419.3,150419.3,4185,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461412,156228.00
06/27/2015 23:15,2,0.000,ALERT,212.61,296.06,59.981,1435461304,"201051344000417","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,154868.0,154868.0,4189,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461414,156229.00
06/27/2015 23:15,2,0.000,ALERT,212.16,296.96,59.981,1435461304,"201051344000594","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,155041.0,155041.0,4191,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461416,156230.00
06/27/2015 23:15,2,0.000,ALERT,213.51,297.26,59.981,1435461304,"274151322000083","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,439001.8,439001.8,5500,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461418,156231.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.66,59.975,1435461304,"201051344000585","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,153996.5,153996.5,4190,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461420,156232.00
06/27/2015 23:15,2,0.000,ALERT,213.51,296.06,59.986,1435461304,"274151322000054","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,434165.7,434165.7,5083,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461422,156233.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.36,59.986,1435461304,"201051344001203","174011321042388",0.00,17.80,0,293.96,300.57,0.0,0.0,0.000,155194.8,155194.8,4194,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461424,156234.00
06/27/2015 23:15,2,0.000,ALERT,211.93,296.66,60.007,1435461304,"201051344000646","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,152577.4,152577.4,4187,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461425,156235.00
06/27/2015 23:15,2,0.000,ALERT,214.19,296.06,59.975,1435461304,"274151322000068","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,342733.0,342733.0,5174,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461427,156236.00
06/27/2015 23:15,2,0.000,ALERT,214.19,296.06,59.986,1435461304,"274151322000076","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,462819.2,462819.2,5488,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461429,156237.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.96,59.970,1435461304,"201051344000890","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,156767.1,156767.1,4195,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461431,156238.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.36,59.975,1435461304,"201051344000900","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,156987.5,156987.5,4199,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461433,156239.00
06/27/2015 23:15,2,0.000,ALERT,213.06,296.06,59.975,1435461304,"201051344000633","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,146712.1,146712.1,4202,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461435,156240.00
06/27/2015 23:15,2,0.000,ALERT,212.61,296.66,59.970,1435461304,"201051344000983","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,153936.5,153936.5,4203,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461436,156241.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.36,59.975,1435461304,"201051344000917","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,157244.4,157244.4,4202,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461438,156242.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.06,59.975,1435461304,"201051344000648","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,153131.4,153131.4,4196,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461440,156243.00
06/27/2015 23:15,2,0.000,ALERT,212.61,296.96,59.975,1435461304,"201051344001093","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,155349.1,155349.1,4193,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461442,156244.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.36,59.981,1435461304,"201051344000645","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,153602.3,153602.3,4201,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461444,156245.00
06/27/2015 23:15,2,0.000,ALERT,213.74,296.66,59.959,1435461304,"274151322000085","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,436326.2,436326.2,5486,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435461445,156246.00
06/27/2015 23:15,2,0.000,ALERT,212.61,296.06,59.975,1435461304,"201051344000651","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,152989.6,152989.6,4193,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461447,156247.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.36,59.928,1435461304,"201051344000867","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,145361.9,145361.9,4205,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461449,156248.00
06/27/2015 23:15,2,0.000,ALERT,212.61,297.26,59.944,1435461304,"201051344001230","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,156502.4,156502.4,4207,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461451,156249.00
06/27/2015 23:15,2,0.000,ALERT,212.83,296.96,59.991,1435461304,"201051344000576","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,152896.4,152896.4,4206,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461453,156250.00
06/27/2015 23:15,2,0.000,ALERT,212.38,296.96,59.938,1435461304,"201051344000579","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,159196.6,159196.6,4193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435461455,156251.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156252.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156253.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156254.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156255.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156256.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156257.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156258.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156259.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156260.00
06/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435461304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435462185,156261.00
06/27/2015 23:30,2,0.000,ALERT,212.16,296.66,60.039,1435462203,"201051344000955","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,158430.2,158430.2,4197,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462280,156262.00
06/27/2015 23:30,2,0.000,ALERT,213.96,297.57,59.996,1435462203,"274151322000095","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,457080.9,457080.9,5115,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462281,156263.00
06/27/2015 23:30,2,0.000,ALERT,212.38,297.26,60.028,1435462203,"201051344000868","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,144702.0,144702.0,4203,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462283,156264.00
06/27/2015 23:30,2,0.000,ALERT,213.06,296.66,59.959,1435462203,"201051344000853","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,150969.4,150969.4,4201,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462285,156265.00
06/27/2015 23:30,2,0.000,ALERT,213.06,297.57,60.007,1435462203,"201051344000582","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,151372.5,151372.5,4192,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462287,156266.00
06/27/2015 23:30,2,0.000,ALERT,212.38,296.36,60.002,1435462203,"201051344000469","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,146209.0,146209.0,4196,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462289,156267.00
06/27/2015 23:30,2,0.000,ALERT,212.61,296.66,60.002,1435462203,"201051344000988","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,145883.7,145883.7,4196,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462290,156268.00
06/27/2015 23:30,2,0.000,ALERT,212.61,296.36,60.002,1435462203,"201051344001158","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,152039.7,152039.7,4193,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462292,156269.00
06/27/2015 23:30,2,0.000,ALERT,212.38,296.06,60.002,1435462203,"201051344001025","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,155328.5,155328.5,4191,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462294,156270.00
06/27/2015 23:30,2,0.000,ALERT,212.38,297.26,60.002,1435462203,"201051344000569","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,158907.7,158907.7,4202,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462296,156271.00
06/27/2015 23:30,2,0.000,ALERT,213.74,295.76,60.007,1435462203,"274151322000094","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,343689.4,343689.4,5569,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462298,156272.00
06/27/2015 23:30,2,0.000,ALERT,212.16,296.66,60.002,1435462203,"201051344000458","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,154705.1,154705.1,4198,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462300,156273.00
06/27/2015 23:30,2,0.000,ALERT,213.51,296.96,59.996,1435462203,"274151322000087","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,414198.1,414198.1,5083,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462301,156274.00
06/27/2015 23:30,2,0.000,ALERT,213.06,297.26,60.034,1435462203,"274151322000052","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,442788.2,442788.2,5488,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462303,156275.00
06/27/2015 23:30,2,0.000,ALERT,212.61,296.66,60.002,1435462203,"201051344001145","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,159889.1,159889.1,4209,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462305,156276.00
06/27/2015 23:30,2,0.000,ALERT,212.61,296.36,60.002,1435462203,"201051344000685","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,159006.3,159006.3,4209,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462307,156277.00
06/27/2015 23:30,2,0.000,ALERT,213.29,296.66,59.996,1435462203,"274151322000088","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,424111.4,424111.4,5096,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462309,156278.00
06/27/2015 23:30,2,0.000,ALERT,212.61,296.66,60.002,1435462203,"201051344000438","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,159101.4,159101.4,4193,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462310,156279.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.36,59.996,1435462203,"201051344001135","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,150419.3,150419.3,4187,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462312,156280.00
06/27/2015 23:30,2,0.000,ALERT,212.61,295.76,60.007,1435462203,"201051344000417","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,154868.0,154868.0,4191,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462314,156281.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.66,60.007,1435462203,"201051344000594","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,155041.0,155041.0,4193,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462316,156282.00
06/27/2015 23:30,2,0.000,ALERT,213.74,296.96,60.012,1435462203,"274151322000083","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,439001.8,439001.8,5502,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462318,156283.00
06/27/2015 23:30,2,0.000,ALERT,212.38,296.36,60.018,1435462203,"201051344000585","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,153996.5,153996.5,4192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462319,156284.00
06/27/2015 23:30,2,0.000,ALERT,213.29,296.96,60.002,1435462203,"274151322000054","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,434165.7,434165.7,5085,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462321,156285.00
06/27/2015 23:30,2,0.000,ALERT,212.38,296.06,59.965,1435462203,"201051344001203","174011321042388",0.00,17.50,0,294.56,301.17,0.0,0.0,0.000,155194.8,155194.8,4196,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462323,156286.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.66,60.002,1435462203,"201051344000646","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,152577.4,152577.4,4189,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462325,156287.00
06/27/2015 23:30,2,0.000,ALERT,214.19,296.06,60.007,1435462203,"274151322000068","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,342733.0,342733.0,5176,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462326,156288.00
06/27/2015 23:30,2,0.000,ALERT,214.19,296.06,60.007,1435462203,"274151322000076","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,462819.2,462819.2,5490,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462328,156289.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.66,60.012,1435462203,"201051344000890","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,156767.1,156767.1,4197,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462330,156290.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.06,60.002,1435462203,"201051344000900","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,156987.5,156987.5,4201,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462332,156291.00
06/27/2015 23:30,2,0.000,ALERT,212.61,295.46,60.002,1435462203,"201051344000633","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,146712.1,146712.1,4204,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462334,156292.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.06,60.012,1435462203,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,153936.5,153936.5,4205,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462336,156293.00
06/27/2015 23:30,2,0.000,ALERT,212.38,296.06,60.023,1435462203,"201051344000917","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,157244.4,157244.4,4204,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462337,156294.00
06/27/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1435462203,"201051344000648","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,153131.4,153131.4,4198,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462339,156295.00
06/27/2015 23:30,2,0.000,ALERT,212.16,296.36,60.023,1435462203,"201051344001093","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,155349.1,155349.1,4195,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462341,156296.00
06/27/2015 23:30,2,0.000,ALERT,212.61,296.06,60.007,1435462203,"201051344000645","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,153602.3,153602.3,4203,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462343,156297.00
06/27/2015 23:30,2,0.000,ALERT,213.51,296.36,59.996,1435462203,"274151322000085","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,436326.2,436326.2,5488,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462344,156298.00
06/27/2015 23:30,2,0.000,ALERT,212.38,295.76,59.996,1435462203,"201051344000651","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,152989.6,152989.6,4195,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462346,156299.00
06/27/2015 23:30,2,0.000,ALERT,212.16,295.76,60.002,1435462203,"201051344000867","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,145361.9,145361.9,4207,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462348,156300.00
06/27/2015 23:30,2,0.000,ALERT,212.16,296.36,59.996,1435462203,"201051344001230","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,156502.4,156502.4,4209,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435462350,156301.00
06/27/2015 23:30,2,0.000,ALERT,212.38,296.36,60.002,1435462203,"201051344000576","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,152896.4,152896.4,4208,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462352,156302.00
06/27/2015 23:30,2,0.000,ALERT,211.93,296.36,60.002,1435462203,"201051344000579","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,159196.6,159196.6,4195,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435462353,156303.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156304.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156305.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156306.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156307.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156308.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156309.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156310.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156311.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156312.00
06/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435462203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463083,156313.00
06/27/2015 23:45,2,0.000,ALERT,212.16,296.66,59.986,1435463103,"201051344000955","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,158430.2,158430.2,4199,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463179,156314.00
06/27/2015 23:45,2,0.000,ALERT,213.96,298.17,59.975,1435463103,"274151322000095","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,457080.9,457080.9,5117,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463181,156315.00
06/27/2015 23:45,2,0.000,ALERT,212.38,297.26,59.991,1435463103,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,144702.0,144702.0,4205,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463183,156316.00
06/27/2015 23:45,2,0.000,ALERT,212.83,296.36,59.981,1435463103,"201051344000853","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,150969.4,150969.4,4203,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463185,156317.00
06/27/2015 23:45,2,0.000,ALERT,213.29,297.57,59.991,1435463103,"201051344000582","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,151372.5,151372.5,4194,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463186,156318.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.06,59.986,1435463103,"201051344000469","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,146209.0,146209.0,4198,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463188,156319.00
06/27/2015 23:45,2,0.000,ALERT,212.16,296.36,59.986,1435463103,"201051344000988","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,145883.7,145883.7,4198,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463190,156320.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.36,59.996,1435463103,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,152039.7,152039.7,4195,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463192,156321.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.06,59.991,1435463103,"201051344001025","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,155328.5,155328.5,4193,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463194,156322.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.96,59.996,1435463103,"201051344000569","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,158907.7,158907.7,4204,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463195,156323.00
06/27/2015 23:45,2,0.000,ALERT,213.96,296.06,59.981,1435463103,"274151322000094","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,343689.4,343689.4,5571,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463197,156324.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.36,59.991,1435463103,"201051344000458","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,154705.1,154705.1,4200,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463199,156325.00
06/27/2015 23:45,2,0.000,ALERT,213.96,296.06,59.986,1435463103,"274151322000087","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,414198.1,414198.1,5085,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463201,156326.00
06/27/2015 23:45,2,0.000,ALERT,213.51,297.26,59.986,1435463103,"274151322000052","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,442788.2,442788.2,5490,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463203,156327.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.66,59.986,1435463103,"201051344001145","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,159889.1,159889.1,4211,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463205,156328.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.36,59.986,1435463103,"201051344000685","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,159006.3,159006.3,4211,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463206,156329.00
06/27/2015 23:45,2,0.000,ALERT,213.29,296.36,59.986,1435463103,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,424111.4,424111.4,5098,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463208,156330.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.66,59.959,1435463103,"201051344000438","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,159101.4,159101.4,4195,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463210,156331.00
06/27/2015 23:45,2,0.000,ALERT,212.16,296.66,59.991,1435463103,"201051344001135","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,150419.3,150419.3,4189,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463212,156332.00
06/27/2015 23:45,2,0.000,ALERT,212.83,296.36,60.028,1435463103,"201051344000417","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,154868.0,154868.0,4193,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463213,156333.00
06/27/2015 23:45,2,0.000,ALERT,212.16,296.96,59.986,1435463103,"201051344000594","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,155041.0,155041.0,4195,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463215,156334.00
06/27/2015 23:45,2,0.000,ALERT,213.74,296.96,59.986,1435463103,"274151322000083","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,439001.8,439001.8,5504,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463217,156335.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.96,59.986,1435463103,"201051344000585","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,153996.5,153996.5,4194,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463219,156336.00
06/27/2015 23:45,2,0.000,ALERT,213.29,296.96,59.975,1435463103,"274151322000054","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,434165.7,434165.7,5087,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463221,156337.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.66,59.986,1435463103,"201051344001203","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,155194.8,155194.8,4198,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463222,156338.00
06/27/2015 23:45,2,0.000,ALERT,212.16,296.96,60.012,1435463103,"201051344000646","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,152577.4,152577.4,4191,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463224,156339.00
06/27/2015 23:45,2,0.000,ALERT,214.41,296.66,60.002,1435463103,"274151322000068","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,342733.0,342733.0,5178,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463226,156340.00
06/27/2015 23:45,2,0.000,ALERT,214.19,296.66,59.986,1435463103,"274151322000076","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,462819.2,462819.2,5492,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463228,156341.00
06/27/2015 23:45,2,0.000,ALERT,212.38,297.26,59.986,1435463103,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,156767.1,156767.1,4199,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463230,156342.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.66,59.996,1435463103,"201051344000900","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,156987.5,156987.5,4203,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463232,156343.00
06/27/2015 23:45,2,0.000,ALERT,212.83,296.06,59.975,1435463103,"201051344000633","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,146712.1,146712.1,4206,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463233,156344.00
06/27/2015 23:45,2,0.000,ALERT,212.16,296.66,59.986,1435463103,"201051344000983","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,153936.5,153936.5,4207,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463235,156345.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.36,59.996,1435463103,"201051344000917","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,157244.4,157244.4,4206,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463237,156346.00
06/27/2015 23:45,2,0.000,ALERT,212.61,296.06,59.991,1435463103,"201051344000648","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,153131.4,153131.4,4200,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463239,156347.00
06/27/2015 23:45,2,0.000,ALERT,212.38,296.66,59.975,1435463103,"201051344001093","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,155349.1,155349.1,4197,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463241,156348.00
06/27/2015 23:45,2,0.000,ALERT,212.83,296.36,59.991,1435463103,"201051344000645","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,153602.3,153602.3,4205,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463243,156349.00
06/27/2015 23:45,2,0.000,ALERT,213.96,296.96,59.991,1435463103,"274151322000085","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,436326.2,436326.2,5490,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463244,156350.00
06/27/2015 23:45,2,0.000,ALERT,212.61,295.76,59.996,1435463103,"201051344000651","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,152989.6,152989.6,4197,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463246,156351.00
06/27/2015 23:45,2,0.000,ALERT,212.83,296.36,60.012,1435463103,"201051344000867","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,145361.9,145361.9,4209,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463248,156352.00
06/27/2015 23:45,2,0.000,ALERT,212.38,297.26,60.007,1435463103,"201051344001230","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,156502.4,156502.4,4211,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463250,156353.00
06/27/2015 23:45,2,0.000,ALERT,212.83,296.96,60.007,1435463103,"201051344000576","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,152896.4,152896.4,4210,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435463252,156354.00
06/27/2015 23:45,2,0.000,ALERT,212.38,297.26,59.991,1435463103,"201051344000579","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,159196.6,159196.6,4197,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435463253,156355.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,30596.900000012,30596.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156356.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,34021.6,34021.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156357.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,29760.6,29760.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156358.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,25606.100000024,25606.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156359.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,34043.000000012,34043.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156360.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,30228.399999999,30228.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156361.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,25486.999999998,25486.999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156362.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,30447.5,30447.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156363.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,30079.600000024,30079.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156364.00
06/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435463103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,32568.800000024,32568.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435463983,156365.00
